Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,632.0,165.5,0.75,18.3,535.5,515.55,395.76
2018,2,1,12,30,641.0,163.0,0.8,18.4,539.0,497.37,381.32
2018,2,1,12,45,694.5,144.0,0.85,18.45,547.5,483.21,369.65
2018,2,1,13,0,748.0,125.0,0.9,18.5,556.0,464.14,353.53
2018,2,1,13,15,748.0,120.5,0.9,18.4,543.0,430.67,326.03
2018,2,1,13,30,748.0,116.0,0.9,18.3,530.0,395.48,296.6
2018,2,1,13,45,766.0,105.5,0.9,18.2,515.5,362.32,267.61
2018,2,1,14,0,784.0,95.0,0.9,18.1,501.0,323.76,233.56
2018,2,1,14,15,759.5,94.5,0.9,17.8,470.5,280.2,196.24
2018,2,1,14,30,735.0,94.0,0.9,17.5,440.0,233.76,156.73
2018,2,1,14,45,680.5,98.5,0.9,17.2,400.5,190.85,122.17
2018,2,1,15,0,626.0,103.0,0.9,16.9,361.0,152.25,93.57
2018,2,1,15,15,645.0,88.0,0.9,16.9,331.0,107.21,61.25
2018,2,1,15,30,664.0,73.0,0.9,16.9,301.0,60.12,37.33
2018,2,1,15,45,536.5,78.5,0.8,15.45,247.0,55.17,43.55
2018,2,1,16,0,409.0,84.0,0.7,14.0,193.0,61.12,49.1
2018,2,1,16,15,361.5,72.0,0.75,13.2,155.0,53.36,42.21
2018,2,1,16,30,314.0,60.0,0.8,12.4,117.0,45.33,34.88
2018,2,1,16,45,247.5,46.5,0.8,11.6,83.5,35.77,25.94
2018,2,1,17,0,181.0,33.0,0.8,10.8,50.0,25.85,15.93
2018,2,1,17,15,103.5,19.0,0.8,10.6,27.5,15.11,0.0
2018,2,1,17,30,26.0,5.0,0.8,10.4,5.0,4.77,0.0
2018,2,1,17,45,13.0,2.5,0.8,10.15,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,10.0,0.75,7.85,14.0,38.04,0.0
2018,2,2,7,30,141.0,20.0,0.7,8.6,28.0,101.79,30.41
2018,2,2,7,45,223.0,34.0,0.7,9.35,60.5,171.19,133.03
2018,2,2,8,0,305.0,48.0,0.7,10.1,93.0,233.58,189.85
2018,2,2,8,15,395.0,57.0,0.7,10.7,136.5,300.58,247.32
2018,2,2,8,30,485.0,66.0,0.7,11.3,180.0,370.34,304.94
2018,2,2,8,45,638.5,58.5,0.7,11.85,240.0,460.03,376.53
2018,2,2,9,0,792.0,51.0,0.7,12.4,300.0,551.07,446.12
2018,2,2,9,15,781.5,60.0,0.7,13.1,334.0,567.09,455.86
2018,2,2,9,30,771.0,69.0,0.7,13.8,368.0,579.86,463.4
2018,2,2,9,45,647.5,105.0,0.75,14.5,372.5,550.25,438.23
2018,2,2,10,0,524.0,141.0,0.8,15.2,377.0,507.38,403.48
2018,2,2,10,15,506.0,157.5,0.8,15.65,398.0,512.48,405.71
2018,2,2,10,30,488.0,174.0,0.8,16.1,419.0,515.17,405.62
2018,2,2,10,45,459.5,192.0,0.85,16.55,431.5,510.42,400.29
2018,2,2,11,0,431.0,210.0,0.9,17.0,444.0,503.73,393.62
2018,2,2,11,15,464.5,206.5,0.9,17.3,466.0,512.93,399.56
2018,2,2,11,30,498.0,203.0,0.9,17.6,488.0,519.72,403.45
2018,2,2,11,45,555.5,188.0,0.95,17.9,510.5,526.83,408.15
2018,2,2,12,0,613.0,173.0,1.0,18.2,533.0,532.97,411.78
2018,2,2,12,15,624.0,170.0,1.0,18.35,537.5,518.0,399.27
2018,2,2,12,30,635.0,167.0,1.0,18.5,542.0,500.58,384.9
2018,2,2,12,45,611.5,172.5,1.0,18.65,530.5,471.57,361.6
2018,2,2,13,0,588.0,178.0,1.0,18.8,519.0,440.34,336.51
2018,2,2,13,15,597.0,170.0,0.95,18.7,509.5,414.37,314.95
2018,2,2,13,30,606.0,162.0,0.9,18.6,500.0,384.6,289.92
2018,2,2,13,45,670.5,135.5,0.9,18.55,496.5,355.8,264.27
2018,2,2,14,0,735.0,109.0,0.9,18.5,493.0,320.96,232.59
2018,2,2,14,15,776.5,92.0,0.9,18.1,478.0,285.27,199.8
2018,2,2,14,30,818.0,75.0,0.9,17.7,463.0,241.63,160.03
2018,2,2,14,45,813.0,71.0,0.85,17.35,433.0,196.49,121.12
2018,2,2,15,0,808.0,67.0,0.8,17.0,403.0,150.77,84.28
2018,2,2,15,15,763.0,67.0,0.8,17.0,360.0,105.08,54.56
2018,2,2,15,30,718.0,67.0,0.8,17.0,317.0,63.23,37.56
2018,2,2,15,45,625.5,69.0,0.8,15.75,266.0,47.43,36.65
2018,2,2,16,0,533.0,71.0,0.8,14.5,215.0,51.18,40.21
2018,2,2,16,15,480.5,62.0,0.8,13.95,174.0,45.91,35.49
2018,2,2,16,30,428.0,53.0,0.8,13.4,133.0,40.45,30.45
2018,2,2,16,45,349.5,43.0,0.8,12.85,96.0,33.83,24.17
2018,2,2,17,0,271.0,33.0,0.8,12.3,59.0,26.96,16.99
2018,2,2,17,15,167.0,20.5,0.8,12.05,33.5,16.33,0.0
2018,2,2,17,30,63.0,8.0,0.8,11.8,8.0,7.63,0.0
2018,2,2,17,45,31.5,4.0,0.8,11.55,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,7,15,143.5,11.5,0.8,8.9,20.0,69.41,0.0
2018,2,3,7,30,287.0,23.0,0.8,9.8,40.0,171.11,69.56
2018,2,3,7,45,421.0,31.0,0.8,10.65,81.0,263.45,205.14
2018,2,3,8,0,555.0,39.0,0.8,11.5,122.0,346.72,279.24
2018,2,3,8,15,626.0,44.5,0.8,12.15,168.5,406.85,330.62
2018,2,3,8,30,697.0,50.0,0.8,12.8,215.0,468.51,380.7
2018,2,3,8,45,740.5,53.5,0.75,13.45,261.0,512.87,414.82
2018,2,3,9,0,784.0,57.0,0.7,14.1,307.0,556.57,446.79
2018,2,3,9,15,816.0,59.5,0.65,14.9,350.0,590.85,470.08
2018,2,3,9,30,848.0,62.0,0.6,15.7,393.0,623.31,491.1
2018,2,3,9,45,870.5,63.5,0.55,16.5,431.5,642.03,501.61
2018,2,3,10,0,893.0,65.0,0.5,17.3,470.0,662.57,512.99
2018,2,3,10,15,906.0,66.5,0.45,17.8,501.5,674.08,518.18
2018,2,3,10,30,919.0,68.0,0.4,18.3,533.0,682.51,521.15
2018,2,3,10,45,927.5,69.0,0.35,18.75,557.5,684.23,519.49
2018,2,3,11,0,936.0,70.0,0.3,19.2,582.0,682.67,515.6
2018,2,3,11,15,941.5,71.0,0.3,19.5,599.5,675.88,509.08
2018,2,3,11,30,947.0,72.0,0.3,19.8,617.0,665.78,500.28
2018,2,3,11,45,950.0,72.5,0.25,20.05,627.0,650.34,487.16
2018,2,3,12,0,953.0,73.0,0.2,20.3,637.0,631.73,471.79
2018,2,3,12,15,953.5,73.0,0.2,20.45,638.5,608.09,453.53
2018,2,3,12,30,954.0,73.0,0.2,20.6,640.0,581.54,432.92
2018,2,3,12,45,951.5,72.5,0.15,20.75,633.5,550.19,408.02
2018,2,3,13,0,949.0,72.0,0.1,20.9,627.0,516.36,380.91
2018,2,3,13,15,944.0,71.5,0.1,20.9,612.5,479.09,351.3
2018,2,3,13,30,939.0,71.0,0.1,20.9,598.0,439.82,319.41
2018,2,3,13,45,930.5,70.0,0.1,20.9,576.0,397.03,284.09
2018,2,3,14,0,922.0,69.0,0.1,20.9,554.0,352.9,246.92
2018,2,3,14,15,909.0,67.5,0.15,20.8,524.5,305.99,207.35
2018,2,3,14,30,896.0,66.0,0.2,20.7,495.0,258.58,167.1
2018,2,3,14,45,878.5,64.5,0.25,20.65,460.0,210.1,126.8
2018,2,3,15,0,861.0,63.0,0.3,20.6,425.0,161.99,89.22
2018,2,3,15,15,836.5,60.5,0.3,20.6,384.5,107.91,52.52
2018,2,3,15,30,812.0,58.0,0.3,20.6,344.0,60.52,31.7
2018,2,3,15,45,775.5,54.5,0.45,19.1,299.0,40.05,29.67
2018,2,3,16,0,739.0,51.0,0.6,17.6,254.0,38.54,28.57
2018,2,3,16,15,683.5,47.0,0.7,16.95,208.0,36.59,26.85
2018,2,3,16,30,628.0,43.0,0.8,16.3,162.0,34.73,25.07
2018,2,3,16,45,533.5,36.5,0.9,15.6,118.0,30.47,21.0
2018,2,3,17,0,439.0,30.0,1.0,14.9,74.0,23.97,14.46
2018,2,3,17,15,271.5,20.0,1.0,14.65,42.5,16.5,0.0
2018,2,3,17,30,104.0,10.0,1.0,14.4,11.0,9.53,0.0
2018,2,3,17,45,52.0,5.0,1.05,14.1,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,4,7,15,14.0,10.5,0.85,9.35,11.5,15.75,0.0
2018,2,4,7,30,28.0,21.0,0.7,10.1,23.0,41.14,15.92
2018,2,4,7,45,43.5,38.5,0.6,10.85,44.0,74.48,55.81
2018,2,4,8,0,59.0,56.0,0.5,11.6,65.0,102.67,81.41
2018,2,4,8,15,84.0,75.0,0.45,12.15,92.5,138.33,112.39
2018,2,4,8,30,109.0,94.0,0.4,12.7,120.0,174.53,143.02
2018,2,4,8,45,210.5,107.0,0.4,13.25,170.0,257.67,211.86
2018,2,4,9,0,312.0,120.0,0.4,13.8,220.0,335.57,273.95
2018,2,4,9,15,397.0,123.5,0.4,14.5,268.5,405.07,327.04
2018,2,4,9,30,482.0,127.0,0.4,15.2,317.0,465.86,371.95
2018,2,4,9,45,540.0,127.0,0.4,15.85,359.0,505.51,399.85
2018,2,4,10,0,598.0,127.0,0.4,16.5,401.0,548.96,429.87
2018,2,4,10,15,593.5,138.0,0.45,17.05,425.5,557.1,433.75
2018,2,4,10,30,589.0,149.0,0.5,17.6,450.0,562.77,436.2
2018,2,4,10,45,415.0,194.5,0.55,18.1,411.5,487.76,378.06
2018,2,4,11,0,241.0,240.0,0.6,18.6,373.0,408.45,316.59
2018,2,4,11,15,201.5,253.0,0.65,18.85,366.5,383.58,297.55
2018,2,4,11,30,162.0,266.0,0.7,19.1,360.0,365.99,283.34
2018,2,4,11,45,344.0,235.0,0.7,19.3,438.5,444.32,343.29
2018,2,4,12,0,526.0,204.0,0.7,19.5,517.0,514.65,394.32
2018,2,4,12,15,566.0,192.0,0.7,19.6,530.0,509.21,388.7
2018,2,4,12,30,606.0,180.0,0.7,19.7,543.0,502.51,382.56
2018,2,4,12,45,580.5,186.0,0.7,19.8,531.0,471.42,358.19
2018,2,4,13,0,555.0,192.0,0.7,19.9,519.0,442.26,335.13
2018,2,4,13,15,526.5,195.0,0.7,19.75,499.5,409.13,309.22
2018,2,4,13,30,498.0,198.0,0.7,19.6,480.0,376.62,283.45
2018,2,4,13,45,484.0,193.0,0.7,19.5,458.5,343.35,256.58
2018,2,4,14,0,470.0,188.0,0.7,19.4,437.0,310.29,229.48
2018,2,4,14,15,513.0,167.5,0.65,19.1,426.0,280.23,202.8
2018,2,4,14,30,556.0,147.0,0.6,18.8,415.0,245.92,172.08
2018,2,4,14,45,647.5,118.0,0.6,18.5,408.5,208.83,137.15
2018,2,4,15,0,739.0,89.0,0.6,18.2,402.0,161.95,95.44
2018,2,4,15,15,743.5,79.0,0.6,18.2,368.5,119.06,65.12
2018,2,4,15,30,748.0,69.0,0.6,18.2,335.0,70.63,40.0
2018,2,4,15,45,741.5,62.0,0.6,16.8,297.0,46.08,35.28
2018,2,4,16,0,735.0,55.0,0.6,15.4,259.0,41.83,31.77
2018,2,4,16,15,682.0,50.0,0.7,14.8,213.0,39.13,29.38
2018,2,4,16,30,629.0,45.0,0.8,14.2,167.0,36.45,26.86
2018,2,4,16,45,538.0,38.5,0.9,13.55,122.5,32.28,22.84
2018,2,4,17,0,447.0,32.0,1.0,12.9,78.0,25.7,16.23
2018,2,4,17,15,277.5,21.5,1.0,12.6,45.0,17.82,1.51
2018,2,4,17,30,108.0,11.0,1.0,12.3,12.0,10.48,0.0
2018,2,4,17,45,54.0,5.5,1.05,12.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,5,6,45,12.0,1.5,0.65,9.8,1.0,0.0,0.0
2018,2,5,7,0,24.0,3.0,0.6,9.9,2.0,0.0,0.0
2018,2,5,7,15,149.5,14.0,0.5,10.35,22.5,75.14,0.0
2018,2,5,7,30,275.0,25.0,0.4,10.8,43.0,171.79,92.67
2018,2,5,7,45,426.0,32.0,0.3,11.25,86.0,269.93,210.71
2018,2,5,8,0,577.0,39.0,0.2,11.7,129.0,362.37,289.53
2018,2,5,8,15,644.0,43.5,0.25,12.15,175.5,420.23,338.3
2018,2,5,8,30,711.0,48.0,0.3,12.6,222.0,479.38,385.99
2018,2,5,8,45,753.0,51.5,0.35,13.1,268.0,523.46,420.14
2018,2,5,9,0,795.0,55.0,0.4,13.6,314.0,566.85,452.46
2018,2,5,9,15,824.0,57.5,0.45,14.1,357.0,599.74,475.93
2018,2,5,9,30,853.0,60.0,0.5,14.6,400.0,626.25,494.3
2018,2,5,9,45,873.5,61.5,0.6,15.1,438.0,648.37,509.61
2018,2,5,10,0,894.0,63.0,0.7,15.6,476.0,667.9,522.8
2018,2,5,10,15,907.0,65.0,0.75,15.95,508.0,680.2,530.24
2018,2,5,10,30,920.0,67.0,0.8,16.3,540.0,689.38,535.43
2018,2,5,10,45,928.5,68.5,0.9,16.7,565.0,691.77,536.26
2018,2,5,11,0,937.0,70.0,1.0,17.1,590.0,690.86,534.7
2018,2,5,11,15,944.5,70.0,1.0,17.3,608.0,684.31,528.41
2018,2,5,11,30,952.0,70.0,1.0,17.5,626.0,674.41,519.72
2018,2,5,11,45,941.5,74.5,1.05,17.75,632.0,654.92,504.36
2018,2,5,12,0,931.0,79.0,1.1,18.0,638.0,632.61,486.85
2018,2,5,12,15,815.0,115.0,1.1,18.15,605.5,580.12,446.28
2018,2,5,12,30,699.0,151.0,1.1,18.3,573.0,527.48,405.66
2018,2,5,12,45,764.5,130.0,1.1,18.4,587.0,516.55,396.25
2018,2,5,13,0,830.0,109.0,1.1,18.5,601.0,501.38,382.54
2018,2,5,13,15,850.5,100.5,1.1,18.5,594.5,470.77,356.82
2018,2,5,13,30,871.0,92.0,1.1,18.5,588.0,436.74,327.76
2018,2,5,13,45,705.0,132.0,1.1,18.45,524.0,372.86,277.95
2018,2,5,14,0,539.0,172.0,1.1,18.4,460.0,320.66,237.96
2018,2,5,14,15,598.5,146.5,1.1,18.2,450.5,289.01,209.07
2018,2,5,14,30,658.0,121.0,1.1,18.0,441.0,249.85,173.15
2018,2,5,14,45,609.5,122.0,1.05,17.8,402.0,207.66,138.81
2018,2,5,15,0,561.0,123.0,1.0,17.6,363.0,169.47,109.61
2018,2,5,15,15,604.5,103.0,1.0,17.6,339.5,125.24,75.21
2018,2,5,15,30,648.0,83.0,1.0,17.6,316.0,76.65,45.71
2018,2,5,15,45,682.0,69.5,0.9,16.3,287.0,47.36,36.47
2018,2,5,16,0,716.0,56.0,0.8,15.0,258.0,42.48,32.39
2018,2,5,16,15,647.0,51.0,0.85,14.25,209.0,39.78,30.04
2018,2,5,16,30,578.0,46.0,0.9,13.5,160.0,33.91,24.71
2018,2,5,16,45,521.0,38.5,1.0,12.75,120.0,29.31,20.34
2018,2,5,17,0,464.0,31.0,1.1,12.0,80.0,26.88,17.44
2018,2,5,17,15,292.0,21.0,1.1,11.95,46.5,17.14,3.11
2018,2,5,17,30,120.0,11.0,1.1,11.9,13.0,10.48,0.0
2018,2,5,17,45,60.0,5.5,1.15,11.85,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,6,45,18.5,1.5,1.1,6.45,1.0,0.0,0.0
2018,2,6,7,0,37.0,3.0,1.1,6.6,2.0,0.0,0.0
2018,2,6,7,15,233.0,13.0,1.05,7.3,27.0,109.46,0.0
2018,2,6,7,30,429.0,23.0,1.0,8.0,52.0,235.62,141.55
2018,2,6,7,45,543.5,29.0,1.0,8.75,96.0,319.55,253.9
2018,2,6,8,0,658.0,35.0,1.0,9.5,140.0,402.25,327.22
2018,2,6,8,15,721.0,39.5,0.9,10.05,189.0,459.97,376.34
2018,2,6,8,30,784.0,44.0,0.8,10.6,238.0,514.74,420.37
2018,2,6,8,45,823.5,46.5,0.7,11.2,285.5,557.47,452.51
2018,2,6,9,0,863.0,49.0,0.6,11.8,333.0,599.57,482.32
2018,2,6,9,15,890.5,51.0,0.6,12.4,377.5,632.25,504.89
2018,2,6,9,30,918.0,53.0,0.6,13.0,422.0,662.9,525.24
2018,2,6,9,45,937.5,54.5,0.6,13.6,461.5,685.3,538.94
2018,2,6,10,0,957.0,56.0,0.6,14.2,501.0,704.86,550.08
2018,2,6,10,15,969.5,57.0,0.65,14.65,534.0,716.08,556.34
2018,2,6,10,30,982.0,58.0,0.7,15.1,567.0,724.0,560.45
2018,2,6,10,45,990.5,59.0,0.75,15.55,593.0,725.83,560.43
2018,2,6,11,0,999.0,60.0,0.8,16.0,619.0,724.15,558.03
2018,2,6,11,15,1002.5,60.5,0.8,16.3,636.0,715.12,549.78
2018,2,6,11,30,1006.0,61.0,0.8,16.6,653.0,702.63,539.1
2018,2,6,11,45,1008.0,61.5,0.85,16.9,663.0,685.78,525.88
2018,2,6,12,0,1010.0,62.0,0.9,17.2,673.0,665.58,510.07
2018,2,6,12,15,1008.0,63.5,0.9,17.3,674.5,640.86,490.56
2018,2,6,12,30,1006.0,65.0,0.9,17.4,676.0,613.12,468.53
2018,2,6,12,45,1002.0,66.0,0.9,17.55,669.5,580.96,442.79
2018,2,6,13,0,998.0,67.0,0.9,17.7,663.0,546.21,414.56
2018,2,6,13,15,993.0,66.5,0.9,17.7,648.0,507.14,382.69
2018,2,6,13,30,988.0,66.0,0.9,17.7,633.0,465.94,348.35
2018,2,6,13,45,979.0,64.5,0.9,17.7,609.5,420.41,309.85
2018,2,6,14,0,970.0,63.0,0.9,17.7,586.0,373.49,269.32
2018,2,6,14,15,958.5,62.0,0.9,17.45,556.0,325.15,227.16
2018,2,6,14,30,947.0,61.0,0.9,17.2,526.0,276.07,183.98
2018,2,6,14,45,930.5,60.0,0.85,17.0,490.0,225.54,140.28
2018,2,6,15,0,914.0,59.0,0.8,16.8,454.0,175.21,99.07
2018,2,6,15,15,891.5,56.5,0.8,16.8,412.0,123.57,62.34
2018,2,6,15,30,869.0,54.0,0.8,16.8,370.0,73.23,36.98
2018,2,6,15,45,835.5,51.0,0.75,15.45,324.0,42.27,32.09
2018,2,6,16,0,802.0,48.0,0.7,14.1,278.0,40.12,30.43
2018,2,6,16,15,750.0,45.0,0.8,13.4,230.0,34.52,25.45
2018,2,6,16,30,698.0,42.0,0.9,12.7,182.0,33.41,24.37
2018,2,6,16,45,611.0,36.0,1.05,12.0,135.0,29.54,20.65
2018,2,6,17,0,524.0,30.0,1.2,11.3,88.0,25.69,16.59
2018,2,6,17,15,350.5,22.0,1.2,11.3,52.5,17.98,5.04
2018,2,6,17,30,177.0,14.0,1.2,11.3,17.0,13.34,0.0
2018,2,6,17,45,88.5,7.0,1.25,11.3,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,7,6,45,15.5,1.5,1.0,7.15,1.0,0.0,0.0
2018,2,7,7,0,31.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,2,7,7,15,205.5,14.0,0.85,8.3,27.0,99.62,0.0
2018,2,7,7,30,380.0,25.0,0.8,9.2,52.0,224.52,143.13
2018,2,7,7,45,492.5,31.5,0.75,10.1,94.5,299.0,237.2
2018,2,7,8,0,605.0,38.0,0.7,11.0,137.0,380.5,307.92
2018,2,7,8,15,669.0,43.0,0.65,11.6,184.5,438.36,356.5
2018,2,7,8,30,733.0,48.0,0.6,12.2,232.0,497.54,403.46
2018,2,7,8,45,773.0,51.0,0.55,12.8,278.5,540.67,435.84
2018,2,7,9,0,813.0,54.0,0.5,13.4,325.0,583.0,466.06
2018,2,7,9,15,840.5,56.5,0.5,14.15,368.0,610.9,484.86
2018,2,7,9,30,868.0,59.0,0.5,14.9,411.0,641.51,504.88
2018,2,7,9,45,886.5,60.5,0.45,15.7,449.0,662.72,516.74
2018,2,7,10,0,905.0,62.0,0.4,16.5,487.0,681.25,526.1
2018,2,7,10,15,917.5,63.5,0.45,17.0,519.0,692.83,532.53
2018,2,7,10,30,930.0,65.0,0.5,17.5,551.0,701.27,536.93
2018,2,7,10,45,938.5,66.0,0.5,18.0,576.0,703.2,536.22
2018,2,7,11,0,947.0,67.0,0.5,18.5,601.0,701.79,533.16
2018,2,7,11,15,952.0,68.0,0.55,18.8,618.5,694.72,527.14
2018,2,7,11,30,957.0,69.0,0.6,19.1,636.0,684.29,518.76
2018,2,7,11,45,959.5,69.5,0.65,19.35,646.0,668.45,506.6
2018,2,7,12,0,962.0,70.0,0.7,19.6,656.0,649.39,492.0
2018,2,7,12,15,959.5,72.0,0.7,19.6,657.5,625.84,473.81
2018,2,7,12,30,957.0,74.0,0.7,19.6,659.0,599.43,453.25
2018,2,7,12,45,951.0,75.0,0.75,19.6,652.0,567.48,428.81
2018,2,7,13,0,945.0,76.0,0.8,19.6,645.0,533.21,402.02
2018,2,7,13,15,940.0,75.5,0.8,19.5,630.5,495.8,371.94
2018,2,7,13,30,935.0,75.0,0.8,19.4,616.0,456.39,339.52
2018,2,7,13,45,926.5,74.0,0.8,19.25,593.5,413.39,303.61
2018,2,7,14,0,918.0,73.0,0.8,19.1,571.0,369.07,265.75
2018,2,7,14,15,906.0,71.5,0.75,18.8,542.0,322.18,225.18
2018,2,7,14,30,894.0,70.0,0.7,18.5,513.0,274.7,183.79
2018,2,7,14,45,877.0,68.0,0.7,18.25,477.5,225.48,141.74
2018,2,7,15,0,860.0,66.0,0.7,18.0,442.0,176.6,101.92
2018,2,7,15,15,836.0,64.0,0.7,18.0,401.5,122.38,62.64
2018,2,7,15,30,812.0,62.0,0.7,18.0,361.0,74.87,37.99
2018,2,7,15,45,777.0,59.0,0.6,16.55,316.0,43.13,32.69
2018,2,7,16,0,742.0,56.0,0.5,15.1,271.0,42.19,32.15
2018,2,7,16,15,688.5,51.5,0.65,14.25,224.0,39.96,30.23
2018,2,7,16,30,635.0,47.0,0.8,13.4,177.0,37.78,28.22
2018,2,7,16,45,545.5,40.5,0.9,12.5,131.5,30.77,21.74
2018,2,7,17,0,456.0,34.0,1.0,11.6,86.0,27.01,17.81
2018,2,7,17,15,298.0,24.0,1.0,11.3,51.5,19.74,7.32
2018,2,7,17,30,140.0,14.0,1.0,11.0,17.0,13.34,0.0
2018,2,7,17,45,70.0,7.0,1.0,10.75,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,45,15.0,2.0,1.15,7.95,1.5,0.0,0.0
2018,2,8,7,0,30.0,4.0,1.1,8.0,3.0,0.0,0.0
2018,2,8,7,15,201.0,15.0,1.0,8.8,28.5,99.36,0.0
2018,2,8,7,30,372.0,26.0,0.9,9.6,54.0,224.58,150.4
2018,2,8,7,45,485.0,33.0,0.75,10.45,97.0,298.64,237.56
2018,2,8,8,0,598.0,40.0,0.6,11.3,140.0,381.34,308.32
2018,2,8,8,15,662.5,45.5,0.55,11.85,188.0,440.28,357.35
2018,2,8,8,30,727.0,51.0,0.5,12.4,236.0,500.54,404.78
2018,2,8,8,45,768.0,54.0,0.45,13.0,282.5,544.41,437.37
2018,2,8,9,0,809.0,57.0,0.4,13.6,329.0,587.47,467.83
2018,2,8,9,15,838.5,59.0,0.4,14.35,373.0,620.73,490.19
2018,2,8,9,30,868.0,61.0,0.4,15.1,417.0,647.46,507.3
2018,2,8,9,45,889.5,62.5,0.35,15.9,456.0,670.73,520.43
2018,2,8,10,0,911.0,64.0,0.3,16.7,495.0,691.34,531.02
2018,2,8,10,15,924.0,65.5,0.3,17.45,527.5,703.31,536.35
2018,2,8,10,30,937.0,67.0,0.3,18.2,560.0,712.11,539.66
2018,2,8,10,45,946.5,67.5,0.35,18.95,585.5,714.12,539.21
2018,2,8,11,0,956.0,68.0,0.4,19.7,611.0,712.78,536.65
2018,2,8,11,15,961.5,69.0,0.4,20.0,629.0,705.93,530.13
2018,2,8,11,30,967.0,70.0,0.4,20.3,647.0,695.68,521.29
2018,2,8,11,45,970.5,70.0,0.4,20.6,657.0,679.74,508.53
2018,2,8,12,0,974.0,70.0,0.4,20.9,667.0,660.52,493.41
2018,2,8,12,15,975.0,70.0,0.45,20.95,669.0,636.64,475.96
2018,2,8,12,30,976.0,70.0,0.5,21.0,671.0,609.73,455.98
2018,2,8,12,45,974.0,69.5,0.5,21.05,664.5,577.85,431.44
2018,2,8,13,0,972.0,69.0,0.5,21.1,658.0,543.37,404.46
2018,2,8,13,15,967.5,68.5,0.55,21.0,643.5,505.29,374.84
2018,2,8,13,30,963.0,68.0,0.6,20.9,629.0,465.1,342.67
2018,2,8,13,45,955.5,66.5,0.6,20.8,606.5,420.94,306.24
2018,2,8,14,0,948.0,65.0,0.6,20.7,584.0,375.32,267.72
2018,2,8,14,15,937.0,64.0,0.65,20.55,555.0,327.87,227.23
2018,2,8,14,30,926.0,63.0,0.7,20.4,526.0,279.68,185.57
2018,2,8,14,45,910.0,62.0,0.7,20.25,490.5,229.99,143.1
2018,2,8,15,0,894.0,61.0,0.7,20.1,455.0,180.48,102.68
2018,2,8,15,15,872.0,58.5,0.7,20.1,413.5,129.59,66.02
2018,2,8,15,30,850.0,56.0,0.7,20.1,372.0,79.97,39.6
2018,2,8,15,45,817.5,53.0,0.65,18.2,326.5,43.65,32.9
2018,2,8,16,0,785.0,50.0,0.6,16.3,281.0,37.08,27.44
2018,2,8,16,15,735.0,46.5,0.7,15.3,233.5,35.49,26.12
2018,2,8,16,30,685.0,43.0,0.8,14.3,186.0,33.98,24.75
2018,2,8,16,45,602.5,37.5,0.9,13.35,139.5,30.63,21.56
2018,2,8,17,0,520.0,32.0,1.0,12.4,93.0,27.35,18.13
2018,2,8,17,15,351.5,23.0,1.0,12.05,56.0,18.6,7.43
2018,2,8,17,30,183.0,14.0,1.0,11.7,19.0,13.34,0.0
2018,2,8,17,45,91.5,7.0,1.0,11.4,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,9,6,45,20.5,2.0,0.85,10.1,1.5,0.0,0.0
2018,2,9,7,0,41.0,4.0,0.8,10.2,3.0,0.0,0.0
2018,2,9,7,15,240.0,14.0,0.7,10.8,30.5,115.72,0.0
2018,2,9,7,30,439.0,24.0,0.6,11.4,58.0,249.93,172.38
2018,2,9,7,45,544.0,30.0,0.45,12.0,102.5,327.25,258.05
2018,2,9,8,0,649.0,36.0,0.3,12.6,147.0,406.26,324.69
2018,2,9,8,15,708.5,40.0,0.3,13.1,195.0,461.94,370.7
2018,2,9,8,30,768.0,44.0,0.3,13.6,243.0,514.26,411.93
2018,2,9,8,45,806.5,46.5,0.25,14.15,290.0,556.68,443.02
2018,2,9,9,0,845.0,49.0,0.2,14.7,337.0,598.44,472.11
2018,2,9,9,15,871.0,51.5,0.25,15.4,381.0,630.96,494.21
2018,2,9,9,30,897.0,54.0,0.3,16.1,425.0,661.42,514.12
2018,2,9,9,45,915.0,55.0,0.35,16.8,463.5,682.3,526.45
2018,2,9,10,0,933.0,56.0,0.4,17.5,502.0,700.4,536.87
2018,2,9,10,15,946.0,57.5,0.45,18.0,535.0,712.69,543.67
2018,2,9,10,30,959.0,59.0,0.5,18.5,568.0,721.71,548.38
2018,2,9,10,45,967.5,60.5,0.6,19.0,594.0,724.3,549.55
2018,2,9,11,0,976.0,62.0,0.7,19.5,620.0,723.42,548.52
2018,2,9,11,15,980.5,63.0,0.75,19.7,638.0,715.84,542.73
2018,2,9,11,30,985.0,64.0,0.8,19.9,656.0,704.8,534.08
2018,2,9,11,45,987.0,64.5,0.9,20.1,666.0,688.24,522.07
2018,2,9,12,0,989.0,65.0,1.0,20.3,676.0,668.39,507.46
2018,2,9,12,15,988.5,66.0,1.0,20.3,678.0,644.37,488.92
2018,2,9,12,30,988.0,67.0,1.0,20.3,680.0,617.32,467.89
2018,2,9,12,45,970.0,71.5,1.05,20.35,668.5,581.62,440.51
2018,2,9,13,0,952.0,76.0,1.1,20.4,657.0,544.13,411.22
2018,2,9,13,15,880.5,93.0,1.1,20.25,621.0,490.71,369.78
2018,2,9,13,30,809.0,110.0,1.1,20.1,585.0,440.99,330.56
2018,2,9,13,45,857.0,94.0,1.15,19.95,581.0,409.51,303.22
2018,2,9,14,0,905.0,78.0,1.2,19.8,577.0,376.08,272.8
2018,2,9,14,15,917.0,71.5,1.15,19.45,555.0,332.13,233.82
2018,2,9,14,30,929.0,65.0,1.1,19.1,533.0,285.53,192.12
2018,2,9,14,45,881.5,67.0,1.1,18.75,486.5,231.88,147.31
2018,2,9,15,0,834.0,69.0,1.1,18.4,440.0,176.28,102.87
2018,2,9,15,15,799.5,65.5,1.1,18.4,395.0,125.9,66.06
2018,2,9,15,30,765.0,62.0,1.1,18.4,350.0,78.28,39.47
2018,2,9,15,45,703.0,63.5,0.9,17.05,303.0,46.28,35.38
2018,2,9,16,0,641.0,65.0,0.7,15.7,256.0,44.91,34.46
2018,2,9,16,15,638.5,54.5,0.8,14.8,217.5,38.48,28.84
2018,2,9,16,30,636.0,44.0,0.9,13.9,179.0,34.63,25.38
2018,2,9,16,45,542.0,39.0,0.95,13.05,133.5,31.81,22.67
2018,2,9,17,0,448.0,34.0,1.0,12.2,88.0,26.61,17.58
2018,2,9,17,15,295.0,24.0,1.05,12.05,53.0,19.36,8.67
2018,2,9,17,30,142.0,14.0,1.1,11.9,18.0,13.34,0.0
2018,2,9,17,45,71.0,7.0,1.15,11.75,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.5,0.85,6.25,2.0,0.0,0.0
2018,2,10,7,0,30.0,5.0,0.8,6.6,4.0,0.0,0.0
2018,2,10,7,15,162.0,17.5,0.8,7.2,29.0,86.37,0.0
2018,2,10,7,30,294.0,30.0,0.8,7.8,54.0,197.41,142.5
2018,2,10,7,45,450.5,35.5,0.8,8.4,100.5,294.17,237.75
2018,2,10,8,0,607.0,41.0,0.8,9.0,147.0,392.1,321.56
2018,2,10,8,15,679.5,44.0,0.85,9.6,196.0,453.4,373.3
2018,2,10,8,30,752.0,47.0,0.9,10.2,245.0,516.21,424.01
2018,2,10,8,45,791.0,50.0,0.95,10.85,292.0,559.7,457.57
2018,2,10,9,0,830.0,53.0,1.0,11.5,339.0,597.56,485.77
2018,2,10,9,15,854.5,56.0,1.05,12.15,382.5,629.5,508.39
2018,2,10,9,30,879.0,59.0,1.1,12.8,426.0,659.38,528.72
2018,2,10,9,45,895.5,61.5,1.2,13.45,464.5,680.88,542.53
2018,2,10,10,0,912.0,64.0,1.3,14.1,503.0,699.57,554.26
2018,2,10,10,15,925.0,65.0,1.3,14.4,535.5,711.1,560.54
2018,2,10,10,30,938.0,66.0,1.3,14.7,568.0,719.46,564.69
2018,2,10,10,45,929.5,72.0,1.3,15.05,588.5,715.53,560.09
2018,2,10,11,0,921.0,78.0,1.3,15.4,609.0,708.24,553.3
2018,2,10,11,15,792.5,121.0,1.3,15.5,587.5,660.12,515.41
2018,2,10,11,30,664.0,164.0,1.3,15.6,566.0,608.16,475.0
2018,2,10,11,45,638.5,176.0,1.3,15.75,567.5,588.8,459.57
2018,2,10,12,0,613.0,188.0,1.3,15.9,569.0,567.87,442.62
2018,2,10,12,15,536.5,215.0,1.35,15.95,549.0,528.04,411.63
2018,2,10,12,30,460.0,242.0,1.4,16.0,529.0,491.89,383.29
2018,2,10,12,45,559.0,205.0,1.4,16.05,551.0,491.89,382.97
2018,2,10,13,0,658.0,168.0,1.4,16.1,573.0,486.41,377.37
2018,2,10,13,15,723.0,143.5,1.45,16.0,579.0,466.82,360.61
2018,2,10,13,30,788.0,119.0,1.5,15.9,585.0,443.58,339.98
2018,2,10,13,45,862.0,95.0,1.5,15.8,588.0,415.61,314.11
2018,2,10,14,0,936.0,71.0,1.5,15.7,591.0,383.79,283.63
2018,2,10,14,15,932.0,68.0,1.55,15.5,564.0,336.9,241.93
2018,2,10,14,30,928.0,65.0,1.6,15.3,537.0,288.69,198.6
2018,2,10,14,45,839.5,77.0,1.6,15.05,481.5,230.32,150.55
2018,2,10,15,0,751.0,89.0,1.6,14.8,426.0,183.81,114.35
2018,2,10,15,15,777.0,77.0,1.6,14.8,398.0,136.05,76.06
2018,2,10,15,30,803.0,65.0,1.6,14.8,370.0,85.17,43.67
2018,2,10,15,45,805.0,58.0,1.5,13.9,332.5,41.92,31.94
2018,2,10,16,0,807.0,51.0,1.4,13.0,295.0,37.69,28.36
2018,2,10,16,15,697.5,52.0,1.35,12.35,237.5,39.9,30.42
2018,2,10,16,30,588.0,53.0,1.3,11.7,180.0,38.99,29.56
2018,2,10,16,45,583.5,42.5,1.3,11.05,142.0,35.1,25.83
2018,2,10,17,0,579.0,32.0,1.3,10.4,104.0,27.03,18.15
2018,2,10,17,15,399.0,24.0,1.3,10.05,63.5,21.04,10.62
2018,2,10,17,30,219.0,16.0,1.3,9.7,23.0,15.25,0.0
2018,2,10,17,45,109.5,8.0,1.3,9.3,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,45,19.0,2.5,1.0,5.4,2.0,0.0,0.0
2018,2,11,7,0,38.0,5.0,0.9,5.8,4.0,0.0,0.0
2018,2,11,7,15,224.0,16.5,0.8,6.55,33.5,112.89,0.0
2018,2,11,7,30,410.0,28.0,0.7,7.3,63.0,253.34,187.51
2018,2,11,7,45,529.5,34.5,0.6,8.05,109.5,328.81,265.35
2018,2,11,8,0,649.0,41.0,0.5,8.8,156.0,417.16,340.11
2018,2,11,8,15,708.0,45.0,0.55,9.45,204.5,473.48,387.22
2018,2,11,8,30,767.0,49.0,0.6,10.1,253.0,530.64,432.78
2018,2,11,8,45,804.0,52.5,0.65,10.75,301.0,574.08,465.83
2018,2,11,9,0,841.0,56.0,0.7,11.4,349.0,611.77,493.46
2018,2,11,9,15,866.0,58.5,0.8,11.8,393.0,643.66,516.77
2018,2,11,9,30,891.0,61.0,0.9,12.2,437.0,673.48,537.75
2018,2,11,9,45,784.5,90.0,0.95,12.6,443.0,647.2,515.68
2018,2,11,10,0,678.0,119.0,1.0,13.0,449.0,612.86,487.9
2018,2,11,10,15,620.0,144.0,1.15,13.0,460.5,599.51,477.59
2018,2,11,10,30,562.0,169.0,1.3,13.0,472.0,579.12,461.69
2018,2,11,10,45,538.0,182.5,1.4,13.05,483.5,571.69,455.44
2018,2,11,11,0,514.0,196.0,1.5,13.1,495.0,562.16,447.46
2018,2,11,11,15,362.5,242.5,1.55,12.85,456.5,492.36,392.25
2018,2,11,11,30,211.0,289.0,1.6,12.6,418.0,425.51,338.83
2018,2,11,11,45,146.5,277.5,1.7,12.35,367.5,365.91,292.42
2018,2,11,12,0,82.0,266.0,1.8,12.1,317.0,304.38,243.68
2018,2,11,12,15,51.0,239.0,1.7,11.9,271.0,256.2,205.22
2018,2,11,12,30,20.0,212.0,1.6,11.7,225.0,208.58,166.83
2018,2,11,12,45,129.5,240.5,1.5,11.55,321.0,294.52,236.52
2018,2,11,13,0,239.0,269.0,1.4,11.4,417.0,368.47,293.71
2018,2,11,13,15,410.5,227.0,1.45,11.15,474.5,398.62,316.11
2018,2,11,13,30,582.0,185.0,1.5,10.9,532.0,414.83,326.06
2018,2,11,13,45,439.5,208.5,1.55,10.7,465.0,352.88,276.77
2018,2,11,14,0,297.0,232.0,1.6,10.5,398.0,302.51,237.66
2018,2,11,14,15,158.5,194.0,1.8,10.25,282.0,216.3,170.83
2018,2,11,14,30,20.0,156.0,2.0,10.0,166.0,146.55,117.7
2018,2,11,14,45,79.5,150.0,2.15,9.75,186.5,144.8,114.26
2018,2,11,15,0,139.0,144.0,2.3,9.5,207.0,142.89,110.1
2018,2,11,15,15,305.5,130.5,2.3,9.5,252.5,134.69,96.55
2018,2,11,15,30,472.0,117.0,2.3,9.5,298.0,108.14,73.19
2018,2,11,15,45,430.0,103.5,2.4,8.95,253.5,72.25,60.02
2018,2,11,16,0,388.0,90.0,2.5,8.4,209.0,63.98,52.79
2018,2,11,16,15,491.0,74.0,2.45,8.1,199.0,54.13,43.9
2018,2,11,16,30,594.0,58.0,2.4,7.8,189.0,43.14,33.81
2018,2,11,16,45,505.0,50.0,2.3,7.5,142.5,38.49,29.3
2018,2,11,17,0,416.0,42.0,2.2,7.2,96.0,33.77,24.46
2018,2,11,17,15,274.0,30.0,2.15,7.1,59.5,24.88,14.33
2018,2,11,17,30,132.0,18.0,2.1,7.0,23.0,17.16,0.0
2018,2,11,17,45,66.0,9.0,2.1,6.9,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
