Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,6,45,5.5,1.5,1.5,3.75,1.5,0.0,0.0
2018,2,12,7,0,11.0,3.0,1.5,4.2,3.0,2.86,0.0
2018,2,12,7,15,108.5,18.5,1.55,4.8,27.5,65.1,0.0
2018,2,12,7,30,206.0,34.0,1.6,5.4,52.0,167.36,127.27
2018,2,12,7,45,428.0,37.0,1.6,5.95,105.0,288.05,238.0
2018,2,12,8,0,650.0,40.0,1.6,6.5,158.0,419.32,350.51
2018,2,12,8,15,709.5,44.0,1.6,6.85,207.0,476.04,399.4
2018,2,12,8,30,769.0,48.0,1.6,7.2,256.0,533.75,447.08
2018,2,12,8,45,807.0,50.5,1.55,7.55,303.5,571.99,477.27
2018,2,12,9,0,845.0,53.0,1.5,7.9,351.0,613.94,508.9
2018,2,12,9,15,866.0,56.5,1.5,8.2,394.5,644.74,531.19
2018,2,12,9,30,887.0,60.0,1.5,8.5,438.0,673.3,550.66
2018,2,12,9,45,900.0,63.5,1.45,8.8,476.5,693.85,563.3
2018,2,12,10,0,913.0,67.0,1.4,9.1,515.0,711.47,573.69
2018,2,12,10,15,926.5,68.5,1.35,9.25,548.0,723.99,580.61
2018,2,12,10,30,940.0,70.0,1.3,9.4,581.0,733.32,585.28
2018,2,12,10,45,950.0,70.5,1.3,9.6,607.0,735.77,585.52
2018,2,12,11,0,960.0,71.0,1.3,9.8,633.0,734.82,583.53
2018,2,12,11,15,951.0,76.5,1.3,9.95,647.0,723.08,573.97
2018,2,12,11,30,942.0,82.0,1.3,10.1,661.0,708.12,561.36
2018,2,12,11,45,960.0,77.5,1.25,10.25,675.5,696.96,551.36
2018,2,12,12,0,978.0,73.0,1.2,10.4,690.0,682.11,538.44
2018,2,12,12,15,978.0,73.5,1.2,10.45,692.0,657.9,518.98
2018,2,12,12,30,978.0,74.0,1.2,10.5,694.0,630.66,497.03
2018,2,12,12,45,974.5,74.5,1.25,10.6,687.5,598.65,471.37
2018,2,12,13,0,971.0,75.0,1.3,10.7,681.0,564.07,443.14
2018,2,12,13,15,966.5,74.5,1.3,10.7,666.5,525.69,411.11
2018,2,12,13,30,962.0,74.0,1.3,10.7,652.0,485.18,376.58
2018,2,12,13,45,953.5,73.0,1.3,10.7,629.0,440.72,338.09
2018,2,12,14,0,945.0,72.0,1.3,10.7,606.0,394.86,297.5
2018,2,12,14,15,934.0,71.0,1.3,10.6,576.5,347.05,254.61
2018,2,12,14,30,923.0,70.0,1.3,10.5,547.0,298.49,210.52
2018,2,12,14,45,907.0,68.0,1.35,10.4,510.5,247.54,164.85
2018,2,12,15,0,891.0,66.0,1.4,10.3,474.0,196.79,120.86
2018,2,12,15,15,869.0,63.5,1.4,10.3,432.0,145.45,80.57
2018,2,12,15,30,847.0,61.0,1.4,10.3,390.0,89.77,44.8
2018,2,12,15,45,814.0,58.5,1.35,9.75,344.0,42.04,32.6
2018,2,12,16,0,781.0,56.0,1.3,9.2,298.0,41.46,32.25
2018,2,12,16,15,731.5,52.0,1.25,8.45,249.5,39.64,30.7
2018,2,12,16,30,682.0,48.0,1.2,7.7,201.0,37.88,29.08
2018,2,12,16,45,601.0,42.0,1.2,6.95,153.0,34.24,25.59
2018,2,12,17,0,520.0,36.0,1.2,6.2,105.0,30.63,21.86
2018,2,12,17,15,367.0,27.0,1.2,5.85,65.5,21.75,12.31
2018,2,12,17,30,214.0,18.0,1.2,5.5,26.0,17.16,0.0
2018,2,12,17,45,107.0,9.0,1.2,5.2,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,13,6,45,21.5,3.0,1.0,2.0,3.0,0.0,0.0
2018,2,13,7,0,43.0,6.0,1.0,2.5,6.0,23.2,0.0
2018,2,13,7,15,212.0,19.0,0.95,3.25,36.5,130.23,0.0
2018,2,13,7,30,381.0,32.0,0.9,4.0,67.0,247.48,192.14
2018,2,13,7,45,496.0,39.0,0.9,4.8,113.0,326.96,269.5
2018,2,13,8,0,611.0,46.0,0.9,5.6,159.0,407.2,339.39
2018,2,13,8,15,672.5,50.5,0.9,6.35,208.0,465.38,388.37
2018,2,13,8,30,734.0,55.0,0.9,7.1,257.0,524.44,435.6
2018,2,13,8,45,773.5,58.5,0.9,7.85,304.5,569.13,469.49
2018,2,13,9,0,813.0,62.0,0.9,8.6,352.0,612.91,501.29
2018,2,13,9,15,842.0,64.0,0.9,9.2,396.5,646.62,524.67
2018,2,13,9,30,871.0,66.0,0.9,9.8,441.0,673.56,542.12
2018,2,13,9,45,892.5,67.5,0.9,10.4,481.0,697.31,556.58
2018,2,13,10,0,914.0,69.0,0.9,11.0,521.0,718.38,568.94
2018,2,13,10,15,926.0,70.5,0.85,11.35,553.5,729.89,574.26
2018,2,13,10,30,938.0,72.0,0.8,11.7,586.0,738.19,577.44
2018,2,13,10,45,946.5,73.5,0.7,12.1,612.0,740.73,575.83
2018,2,13,11,0,955.0,75.0,0.6,12.5,638.0,739.86,571.98
2018,2,13,11,15,960.5,75.5,0.55,12.7,656.0,732.41,564.91
2018,2,13,11,30,966.0,76.0,0.5,12.9,674.0,721.55,555.17
2018,2,13,11,45,969.0,76.0,0.45,13.1,684.0,705.16,541.32
2018,2,13,12,0,972.0,76.0,0.4,13.3,694.0,685.51,525.14
2018,2,13,12,15,972.0,76.5,0.35,13.45,696.0,661.35,505.71
2018,2,13,12,30,972.0,77.0,0.3,13.6,698.0,634.18,483.95
2018,2,13,12,45,969.5,76.5,0.25,13.75,691.0,601.8,458.17
2018,2,13,13,0,967.0,76.0,0.2,13.9,684.0,566.85,430.1
2018,2,13,13,15,962.0,76.0,0.15,13.9,669.5,528.76,399.39
2018,2,13,13,30,957.0,76.0,0.1,13.9,655.0,488.58,366.42
2018,2,13,13,45,949.5,75.0,0.1,13.95,632.5,444.59,330.06
2018,2,13,14,0,942.0,74.0,0.1,14.0,610.0,399.13,291.57
2018,2,13,14,15,931.0,73.0,0.15,13.9,580.5,351.33,250.78
2018,2,13,14,30,920.0,72.0,0.2,13.8,551.0,302.78,208.63
2018,2,13,14,45,903.5,70.0,0.25,13.65,514.5,251.72,164.56
2018,2,13,15,0,887.0,68.0,0.3,13.5,478.0,200.92,121.82
2018,2,13,15,15,865.0,65.5,0.3,13.5,436.0,149.6,82.28
2018,2,13,15,30,843.0,63.0,0.3,13.5,394.0,94.01,46.68
2018,2,13,15,45,811.0,60.0,0.35,12.95,348.0,45.05,34.85
2018,2,13,16,0,779.0,57.0,0.4,12.4,302.0,42.13,32.46
2018,2,13,16,15,730.5,53.0,0.5,11.85,253.5,40.35,30.94
2018,2,13,16,30,682.0,49.0,0.6,11.3,205.0,38.62,29.35
2018,2,13,16,45,602.5,43.5,0.7,10.7,157.0,35.5,26.36
2018,2,13,17,0,523.0,38.0,0.8,10.1,109.0,29.65,20.7
2018,2,13,17,15,370.0,28.5,0.9,9.75,68.5,23.02,13.42
2018,2,13,17,30,217.0,19.0,1.0,9.4,28.0,18.11,0.0
2018,2,13,17,45,108.5,9.5,1.05,9.1,14.0,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,14,6,45,9.5,3.0,1.3,4.55,3.0,0.0,0.0
2018,2,14,7,0,19.0,6.0,1.2,4.8,6.0,13.51,0.0
2018,2,14,7,15,138.0,21.0,1.1,5.45,33.5,102.45,0.0
2018,2,14,7,30,257.0,36.0,1.0,6.1,61.0,195.38,152.45
2018,2,14,7,45,324.5,47.0,0.85,6.8,96.5,248.32,204.54
2018,2,14,8,0,392.0,58.0,0.7,7.5,132.0,308.4,257.08
2018,2,14,8,15,334.5,80.0,0.65,8.1,155.5,309.49,258.8
2018,2,14,8,30,277.0,102.0,0.6,8.7,179.0,297.01,248.39
2018,2,14,8,45,255.0,124.0,0.5,9.3,204.5,313.31,260.48
2018,2,14,9,0,233.0,146.0,0.4,9.9,230.0,327.18,269.61
2018,2,14,9,15,359.0,144.0,0.4,10.6,291.5,419.48,342.47
2018,2,14,9,30,485.0,142.0,0.4,11.3,353.0,504.9,406.6
2018,2,14,9,45,682.5,109.5,0.4,12.05,434.5,612.05,485.43
2018,2,14,10,0,880.0,77.0,0.4,12.8,516.0,707.92,551.71
2018,2,14,10,15,888.5,80.0,0.45,12.9,547.5,718.48,557.04
2018,2,14,10,30,897.0,83.0,0.5,13.0,579.0,725.88,561.54
2018,2,14,10,45,592.5,161.5,0.6,13.1,495.0,598.63,467.43
2018,2,14,11,0,288.0,240.0,0.7,13.2,411.0,450.68,354.84
2018,2,14,11,15,264.5,263.5,0.75,13.35,424.0,452.04,356.0
2018,2,14,11,30,241.0,287.0,0.8,13.5,437.0,445.95,350.31
2018,2,14,11,45,193.5,285.5,0.85,13.65,407.0,405.94,319.14
2018,2,14,12,0,146.0,284.0,0.9,13.8,377.0,367.23,289.0
2018,2,14,12,15,112.0,282.5,0.95,13.8,354.0,338.38,266.55
2018,2,14,12,30,78.0,281.0,1.0,13.8,331.0,308.27,242.99
2018,2,14,12,45,165.0,284.5,1.05,13.85,389.0,355.65,280.3
2018,2,14,13,0,252.0,288.0,1.1,13.9,447.0,395.14,310.0
2018,2,14,13,15,489.0,216.5,1.15,13.8,517.5,431.59,337.12
2018,2,14,13,30,726.0,145.0,1.2,13.7,588.0,449.87,347.96
2018,2,14,13,45,828.0,112.0,1.25,13.6,600.0,430.73,329.02
2018,2,14,14,0,930.0,79.0,1.3,13.5,612.0,402.85,301.74
2018,2,14,14,15,919.5,77.0,1.35,13.25,582.5,354.69,259.38
2018,2,14,14,30,909.0,75.0,1.4,13.0,553.0,305.8,215.75
2018,2,14,14,45,901.0,71.5,1.4,12.75,518.5,255.66,170.84
2018,2,14,15,0,893.0,68.0,1.4,12.5,484.0,205.03,126.69
2018,2,14,15,15,871.5,66.0,1.4,12.5,442.5,153.74,86.05
2018,2,14,15,30,850.0,64.0,1.4,12.5,401.0,98.08,49.28
2018,2,14,15,45,819.0,60.5,1.45,11.55,354.5,48.2,37.86
2018,2,14,16,0,788.0,57.0,1.5,10.6,308.0,41.99,32.53
2018,2,14,16,15,741.5,53.0,1.5,9.8,259.0,40.21,31.03
2018,2,14,16,30,695.0,49.0,1.5,9.0,210.0,38.46,29.47
2018,2,14,16,45,618.0,43.5,1.5,8.2,162.0,35.33,26.49
2018,2,14,17,0,541.0,38.0,1.5,7.4,114.0,32.28,23.33
2018,2,14,17,15,387.0,29.0,1.5,7.05,72.5,23.32,14.1
2018,2,14,17,30,233.0,20.0,1.5,6.7,31.0,16.96,0.0
2018,2,14,17,45,116.5,10.0,1.55,6.35,15.5,9.53,0.0
2018,2,14,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,15,6,45,53.0,5.0,1.4,3.35,5.5,0.0,0.0
2018,2,15,7,0,106.0,10.0,1.4,3.5,11.0,53.34,0.0
2018,2,15,7,15,284.0,21.0,1.45,4.0,44.5,168.73,29.01
2018,2,15,7,30,462.0,32.0,1.5,4.5,78.0,290.38,230.66
2018,2,15,7,45,563.0,38.0,1.55,5.0,125.5,359.01,298.32
2018,2,15,8,0,664.0,44.0,1.6,5.5,173.0,439.81,369.5
2018,2,15,8,15,723.0,49.0,1.6,6.1,224.0,498.84,419.68
2018,2,15,8,30,782.0,54.0,1.6,6.7,275.0,558.74,468.07
2018,2,15,8,45,821.0,56.5,1.6,7.35,324.0,603.33,502.31
2018,2,15,9,0,860.0,59.0,1.6,8.0,373.0,641.99,530.81
2018,2,15,9,15,885.5,61.5,1.65,8.6,418.5,675.0,553.89
2018,2,15,9,30,911.0,64.0,1.7,9.2,464.0,705.88,574.48
2018,2,15,9,45,931.5,65.0,1.7,9.8,505.0,729.0,588.59
2018,2,15,10,0,952.0,66.0,1.7,10.4,546.0,749.29,600.54
2018,2,15,10,15,965.0,67.0,1.65,10.8,579.5,761.21,606.34
2018,2,15,10,30,978.0,68.0,1.6,11.2,613.0,769.8,609.85
2018,2,15,10,45,988.0,68.5,1.6,11.6,640.0,772.25,609.59
2018,2,15,11,0,998.0,69.0,1.6,12.0,667.0,771.15,607.0
2018,2,15,11,15,1004.0,69.5,1.55,12.2,686.0,763.69,600.02
2018,2,15,11,30,1010.0,70.0,1.5,12.4,705.0,752.66,590.72
2018,2,15,11,45,1014.0,70.0,1.45,12.65,715.5,736.22,576.82
2018,2,15,12,0,1018.0,70.0,1.4,12.9,726.0,716.31,560.1
2018,2,15,12,15,1019.0,69.5,1.4,12.95,728.0,690.66,539.94
2018,2,15,12,30,1020.0,69.0,1.4,13.0,730.0,661.84,517.15
2018,2,15,12,45,1018.5,69.0,1.4,13.1,723.5,629.08,490.88
2018,2,15,13,0,1017.0,69.0,1.4,13.2,717.0,593.52,461.95
2018,2,15,13,15,1013.5,68.0,1.4,13.15,702.0,553.39,429.14
2018,2,15,13,30,1010.0,67.0,1.4,13.1,687.0,510.97,393.67
2018,2,15,13,45,1003.5,66.5,1.4,13.1,664.5,465.67,354.92
2018,2,15,14,0,997.0,66.0,1.4,13.1,642.0,418.69,313.76
2018,2,15,14,15,987.5,64.5,1.4,12.95,611.5,368.39,269.22
2018,2,15,14,30,978.0,63.0,1.4,12.8,581.0,317.15,223.12
2018,2,15,14,45,964.0,61.5,1.35,12.65,544.0,264.19,175.6
2018,2,15,15,0,950.0,60.0,1.3,12.5,507.0,211.17,129.29
2018,2,15,15,15,930.0,58.0,1.3,12.5,464.0,157.21,86.08
2018,2,15,15,30,910.0,56.0,1.3,12.5,421.0,104.27,51.5
2018,2,15,15,45,881.5,53.5,1.2,11.65,373.5,52.09,41.31
2018,2,15,16,0,853.0,51.0,1.1,10.8,326.0,42.35,32.82
2018,2,15,16,15,810.0,47.5,1.05,9.7,275.5,39.79,30.69
2018,2,15,16,30,767.0,44.0,1.0,8.6,225.0,33.99,25.48
2018,2,15,16,45,695.5,39.5,0.95,7.55,175.0,31.53,23.16
2018,2,15,17,0,624.0,35.0,0.9,6.5,125.0,29.17,20.7
2018,2,15,17,15,478.5,28.0,0.95,6.1,81.0,24.34,15.27
2018,2,15,17,30,333.0,21.0,1.0,5.7,37.0,17.83,0.0
2018,2,15,17,45,166.5,10.5,1.05,5.35,18.5,10.01,0.0
2018,2,15,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,6,45,58.0,5.5,1.25,3.7,6.0,0.0,0.0
2018,2,16,7,0,116.0,11.0,1.2,3.9,12.0,58.84,0.0
2018,2,16,7,15,291.5,21.5,1.1,4.75,46.0,175.28,58.36
2018,2,16,7,30,467.0,32.0,1.0,5.6,80.0,294.85,234.45
2018,2,16,7,45,561.5,38.0,0.85,6.4,127.0,360.82,296.97
2018,2,16,8,0,656.0,44.0,0.7,7.2,174.0,438.25,362.43
2018,2,16,8,15,712.5,48.5,0.7,7.9,224.0,495.19,409.17
2018,2,16,8,30,769.0,53.0,0.7,8.6,274.0,552.92,454.13
2018,2,16,8,45,805.0,56.0,0.7,9.3,322.0,596.05,485.89
2018,2,16,9,0,841.0,59.0,0.7,10.0,370.0,638.08,515.56
2018,2,16,9,15,866.0,61.5,0.7,10.65,414.5,665.64,533.2
2018,2,16,9,30,891.0,64.0,0.7,11.3,459.0,696.03,552.2
2018,2,16,9,45,909.5,65.5,0.7,12.0,499.0,718.25,564.85
2018,2,16,10,0,928.0,67.0,0.7,12.7,539.0,737.65,575.46
2018,2,16,10,15,940.0,68.5,0.7,13.1,572.0,749.4,581.32
2018,2,16,10,30,952.0,70.0,0.7,13.5,605.0,757.87,585.08
2018,2,16,10,45,960.0,71.5,0.7,13.85,631.0,760.12,584.77
2018,2,16,11,0,968.0,73.0,0.7,14.2,657.0,758.9,582.3
2018,2,16,11,15,973.0,73.5,0.7,14.45,675.0,751.0,575.64
2018,2,16,11,30,978.0,74.0,0.7,14.7,693.0,739.66,566.83
2018,2,16,11,45,981.0,74.5,0.7,14.95,703.5,723.56,554.14
2018,2,16,12,0,984.0,75.0,0.7,15.2,714.0,704.13,538.78
2018,2,16,12,15,984.0,75.5,0.75,15.35,716.0,679.58,520.47
2018,2,16,12,30,984.0,76.0,0.8,15.5,718.0,651.98,499.62
2018,2,16,12,45,982.0,76.0,0.8,15.6,711.5,619.85,474.59
2018,2,16,13,0,980.0,76.0,0.8,15.7,705.0,585.06,447.08
2018,2,16,13,15,975.5,75.5,0.8,15.7,690.5,546.07,415.98
2018,2,16,13,30,971.0,75.0,0.8,15.7,676.0,504.92,382.42
2018,2,16,13,45,964.0,74.0,0.8,15.7,653.0,460.34,345.34
2018,2,16,14,0,957.0,73.0,0.8,15.7,630.0,414.21,306.02
2018,2,16,14,15,947.0,71.5,0.85,15.45,600.5,365.35,264.09
2018,2,16,14,30,937.0,70.0,0.9,15.2,571.0,315.64,220.54
2018,2,16,14,45,922.5,68.5,0.9,15.0,534.5,264.31,175.38
2018,2,16,15,0,908.0,67.0,0.9,14.8,498.0,213.03,131.24
2018,2,16,15,15,887.0,64.5,0.9,14.8,455.5,160.41,89.41
2018,2,16,15,30,866.0,62.0,0.9,14.8,413.0,108.98,55.52
2018,2,16,15,45,835.5,60.0,0.9,13.6,366.5,53.41,31.94
2018,2,16,16,0,805.0,58.0,0.9,12.4,320.0,42.55,32.78
2018,2,16,16,15,759.0,53.5,0.9,11.35,270.0,40.36,30.99
2018,2,16,16,30,713.0,49.0,0.9,10.3,220.0,38.16,29.08
2018,2,16,16,45,639.0,44.0,0.9,9.25,171.0,35.48,26.57
2018,2,16,17,0,565.0,39.0,0.9,8.2,122.0,32.9,23.93
2018,2,16,17,15,425.5,30.5,0.95,7.85,79.5,24.41,15.38
2018,2,16,17,30,286.0,22.0,1.0,7.5,37.0,18.63,0.0
2018,2,16,17,45,143.0,11.0,1.0,7.15,18.5,10.48,0.0
2018,2,16,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,17,6,45,63.0,5.5,1.15,6.1,6.5,0.0,0.0
2018,2,17,7,0,126.0,11.0,1.1,6.4,13.0,63.45,0.0
2018,2,17,7,15,306.0,21.5,0.95,7.05,48.5,184.74,83.06
2018,2,17,7,30,486.0,32.0,0.8,7.7,84.0,298.69,237.03
2018,2,17,7,45,577.0,38.0,0.65,8.35,131.5,371.58,303.28
2018,2,17,8,0,668.0,44.0,0.5,9.0,179.0,447.86,366.69
2018,2,17,8,15,721.5,48.5,0.45,9.65,229.0,503.59,411.21
2018,2,17,8,30,775.0,53.0,0.4,10.3,279.0,559.95,453.72
2018,2,17,8,45,809.0,56.5,0.4,10.95,327.0,602.72,484.51
2018,2,17,9,0,843.0,60.0,0.4,11.6,375.0,644.3,513.23
2018,2,17,9,15,867.5,62.0,0.35,12.45,419.5,671.0,528.51
2018,2,17,9,30,892.0,64.0,0.3,13.3,464.0,700.57,545.29
2018,2,17,9,45,909.0,66.0,0.3,14.1,503.5,722.42,557.09
2018,2,17,10,0,926.0,68.0,0.3,14.9,543.0,741.42,566.87
2018,2,17,10,15,937.5,69.0,0.3,15.3,575.5,752.25,571.91
2018,2,17,10,30,949.0,70.0,0.3,15.7,608.0,759.83,574.93
2018,2,17,10,45,956.0,71.5,0.3,16.1,633.5,761.4,574.05
2018,2,17,11,0,963.0,73.0,0.3,16.5,659.0,759.52,571.07
2018,2,17,11,15,968.0,74.0,0.3,16.75,677.0,752.21,564.97
2018,2,17,11,30,973.0,75.0,0.3,17.0,695.0,741.45,556.77
2018,2,17,11,45,976.0,75.0,0.3,17.3,705.0,724.88,544.16
2018,2,17,12,0,979.0,75.0,0.3,17.6,715.0,705.0,528.83
2018,2,17,12,15,979.5,75.0,0.3,17.75,717.0,680.33,510.32
2018,2,17,12,30,980.0,75.0,0.3,17.9,719.0,652.61,489.43
2018,2,17,12,45,978.0,75.0,0.35,18.05,712.5,620.57,465.73
2018,2,17,13,0,976.0,75.0,0.4,18.2,706.0,585.86,439.53
2018,2,17,13,15,971.0,74.5,0.45,18.1,691.0,546.71,409.78
2018,2,17,13,30,966.0,74.0,0.5,18.0,676.0,505.46,377.51
2018,2,17,13,45,958.0,73.0,0.55,17.9,653.0,460.61,341.49
2018,2,17,14,0,950.0,72.0,0.6,17.8,630.0,414.3,303.15
2018,2,17,14,15,939.5,71.0,0.65,17.5,600.0,365.96,262.32
2018,2,17,14,30,929.0,70.0,0.7,17.2,570.0,316.81,219.86
2018,2,17,14,45,913.0,68.5,0.75,16.95,533.5,265.43,175.36
2018,2,17,15,0,897.0,67.0,0.8,16.7,497.0,214.26,131.77
2018,2,17,15,15,876.0,65.0,0.8,16.7,455.0,162.48,90.65
2018,2,17,15,30,855.0,63.0,0.8,16.7,413.0,111.88,57.05
2018,2,17,15,45,825.0,60.5,0.85,15.5,366.5,56.34,32.26
2018,2,17,16,0,795.0,58.0,0.9,14.3,320.0,42.36,32.34
2018,2,17,16,15,750.5,53.5,0.9,13.2,270.5,40.17,30.58
2018,2,17,16,30,706.0,49.0,0.9,12.1,221.0,37.97,28.7
2018,2,17,16,45,633.0,43.5,0.9,11.0,172.0,34.82,25.8
2018,2,17,17,0,560.0,38.0,0.9,9.9,123.0,31.69,22.71
2018,2,17,17,15,422.5,30.0,1.0,9.45,80.5,23.75,14.84
2018,2,17,17,30,285.0,22.0,1.1,9.0,38.0,18.42,0.87
2018,2,17,17,45,142.5,11.0,1.15,8.5,19.0,10.48,0.0
2018,2,17,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,18,6,45,41.0,6.0,1.45,6.2,6.5,0.0,0.0
2018,2,18,7,0,82.0,12.0,1.5,6.4,13.0,46.21,0.0
2018,2,18,7,15,225.5,25.5,1.65,6.65,46.5,153.5,82.46
2018,2,18,7,30,369.0,39.0,1.8,6.9,80.0,256.67,207.17
2018,2,18,7,45,472.0,47.5,1.9,7.2,127.5,334.3,278.53
2018,2,18,8,0,575.0,56.0,2.0,7.5,175.0,416.94,350.7
2018,2,18,8,15,629.5,63.5,2.1,7.7,224.0,474.04,399.68
2018,2,18,8,30,684.0,71.0,2.2,7.9,273.0,532.11,447.59
2018,2,18,8,45,492.0,99.5,2.3,8.05,257.5,451.3,380.94
2018,2,18,9,0,300.0,128.0,2.4,8.2,242.0,352.94,298.38
2018,2,18,9,15,157.0,123.0,2.45,8.35,183.0,251.3,211.81
2018,2,18,9,30,14.0,118.0,2.5,8.5,124.0,122.19,99.61
2018,2,18,9,45,62.5,140.0,2.5,8.6,171.5,184.51,153.38
2018,2,18,10,0,111.0,162.0,2.5,8.7,219.0,250.52,208.71
2018,2,18,10,15,138.5,207.0,2.5,8.8,283.0,317.35,262.73
2018,2,18,10,30,166.0,252.0,2.5,8.9,347.0,382.68,314.35
2018,2,18,10,45,251.5,249.5,2.55,8.95,400.5,445.4,364.87
2018,2,18,11,0,337.0,247.0,2.6,9.0,454.0,497.35,406.17
2018,2,18,11,15,502.0,214.0,2.6,9.05,531.5,578.57,470.7
2018,2,18,11,30,667.0,181.0,2.6,9.1,609.0,649.94,525.87
2018,2,18,11,45,814.5,136.0,2.65,9.1,666.5,686.26,554.12
2018,2,18,12,0,962.0,91.0,2.7,9.1,724.0,714.39,575.78
2018,2,18,12,15,962.5,91.0,2.7,9.15,726.0,689.83,555.3
2018,2,18,12,30,963.0,91.0,2.7,9.2,728.0,662.26,532.63
2018,2,18,12,45,961.5,90.0,2.75,9.25,721.0,629.73,506.0
2018,2,18,13,0,960.0,89.0,2.8,9.3,714.0,594.58,476.75
2018,2,18,13,15,957.0,88.0,2.85,9.2,700.0,556.22,444.53
2018,2,18,13,30,954.0,87.0,2.9,9.1,686.0,515.66,409.68
2018,2,18,13,45,845.0,116.0,2.9,9.0,633.0,453.81,357.89
2018,2,18,14,0,736.0,145.0,2.9,8.9,580.0,397.09,310.16
2018,2,18,14,15,678.5,151.0,2.9,8.7,537.0,347.26,267.31
2018,2,18,14,30,621.0,157.0,2.9,8.5,494.0,301.52,227.76
2018,2,18,14,45,628.5,143.0,2.95,8.3,465.0,257.93,188.13
2018,2,18,15,0,636.0,129.0,3.0,8.1,436.0,213.04,147.8
2018,2,18,15,15,639.0,119.0,3.0,8.1,405.0,169.72,110.89
2018,2,18,15,30,642.0,109.0,3.0,8.1,374.0,125.7,78.36
2018,2,18,15,45,399.5,117.5,2.95,7.45,276.0,90.12,66.9
2018,2,18,16,0,157.0,126.0,2.9,6.8,178.0,99.16,84.96
2018,2,18,16,15,262.0,100.0,2.85,6.45,171.5,76.5,64.59
2018,2,18,16,30,367.0,74.0,2.8,6.1,165.0,54.14,44.2
2018,2,18,16,45,322.0,63.0,2.75,5.75,130.0,47.08,37.57
2018,2,18,17,0,277.0,52.0,2.7,5.4,95.0,39.74,30.44
2018,2,18,17,15,191.5,37.5,2.7,5.15,62.0,29.19,20.01
2018,2,18,17,30,106.0,23.0,2.7,4.9,29.0,18.22,3.12
2018,2,18,17,45,53.0,11.5,2.65,4.7,14.5,10.96,0.0
2018,2,18,18,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.45,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.45,2.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.55,1.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.6,1.9,0.0,0.0,0.0
2018,2,19,6,45,35.0,7.5,2.6,1.95,8.0,0.0,0.0
2018,2,19,7,0,70.0,15.0,2.6,2.0,16.0,44.26,0.0
2018,2,19,7,15,215.0,29.5,2.65,2.2,51.0,158.7,97.9
2018,2,19,7,30,360.0,44.0,2.7,2.4,86.0,257.7,213.1
2018,2,19,7,45,455.5,52.0,2.7,2.6,131.0,332.23,282.96
2018,2,19,8,0,551.0,60.0,2.7,2.8,176.0,410.35,352.91
2018,2,19,8,15,600.5,68.5,2.7,3.1,224.0,465.28,400.78
2018,2,19,8,30,650.0,77.0,2.7,3.4,272.0,520.93,447.29
2018,2,19,8,45,732.0,75.5,2.65,3.7,329.0,586.03,500.03
2018,2,19,9,0,814.0,74.0,2.6,4.0,386.0,649.05,549.39
2018,2,19,9,15,845.0,75.5,2.55,4.3,432.0,684.41,574.83
2018,2,19,9,30,876.0,77.0,2.5,4.6,478.0,717.7,597.81
2018,2,19,9,45,900.5,76.5,2.45,4.85,518.5,736.73,609.66
2018,2,19,10,0,925.0,76.0,2.4,5.1,559.0,758.09,623.32
2018,2,19,10,15,937.0,78.0,2.35,5.3,592.5,770.35,630.17
2018,2,19,10,30,949.0,80.0,2.3,5.5,626.0,779.32,634.7
2018,2,19,10,45,957.5,80.5,2.25,5.75,652.0,780.69,633.62
2018,2,19,11,0,966.0,81.0,2.2,6.0,678.0,778.61,630.21
2018,2,19,11,15,971.0,82.0,2.15,6.1,696.0,771.1,623.32
2018,2,19,11,30,976.0,83.0,2.1,6.2,714.0,760.13,614.09
2018,2,19,11,45,977.0,83.5,2.1,6.3,723.5,742.5,600.1
2018,2,19,12,0,978.0,84.0,2.1,6.4,733.0,721.61,582.95
2018,2,19,12,15,977.5,84.5,2.15,6.35,734.5,696.6,563.13
2018,2,19,12,30,977.0,85.0,2.2,6.3,736.0,668.59,540.65
2018,2,19,12,45,973.0,85.5,2.2,6.3,728.5,635.7,513.6
2018,2,19,13,0,969.0,86.0,2.2,6.3,721.0,600.28,484.03
2018,2,19,13,15,963.5,85.5,2.25,6.25,706.0,560.81,450.94
2018,2,19,13,30,958.0,85.0,2.3,6.2,691.0,519.29,415.32
2018,2,19,13,45,950.0,84.5,2.3,6.15,668.0,474.86,376.25
2018,2,19,14,0,942.0,84.0,2.3,6.1,645.0,428.98,334.97
2018,2,19,14,15,890.5,91.5,2.3,6.0,601.5,370.69,283.74
2018,2,19,14,30,839.0,99.0,2.3,5.9,558.0,318.82,237.36
2018,2,19,14,45,773.0,106.0,2.3,5.8,508.0,262.35,188.0
2018,2,19,15,0,707.0,113.0,2.3,5.7,458.0,214.68,147.28
2018,2,19,15,15,645.0,115.0,2.3,5.7,409.0,169.28,110.97
2018,2,19,15,30,583.0,117.0,2.3,5.7,360.0,129.88,84.34
2018,2,19,15,45,538.5,108.0,2.2,5.35,313.0,88.0,62.37
2018,2,19,16,0,494.0,99.0,2.1,5.0,266.0,69.56,58.52
2018,2,19,16,15,478.0,85.0,2.0,4.6,226.5,60.95,50.8
2018,2,19,16,30,462.0,71.0,1.9,4.2,187.0,52.33,42.9
2018,2,19,16,45,483.0,57.5,1.8,3.8,155.5,43.39,34.52
2018,2,19,17,0,504.0,44.0,1.7,3.4,124.0,33.95,25.49
2018,2,19,17,15,369.5,34.0,1.65,3.0,81.5,27.11,18.5
2018,2,19,17,30,235.0,24.0,1.6,2.6,39.0,20.01,5.94
2018,2,19,17,45,117.5,12.0,1.6,2.2,19.5,11.44,0.0
2018,2,19,18,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,-0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,20,6,45,84.5,7.5,0.9,0.7,9.5,0.0,0.0
2018,2,20,7,0,169.0,15.0,0.8,1.0,19.0,87.29,0.0
2018,2,20,7,15,340.5,24.5,0.75,1.7,57.5,212.71,142.61
2018,2,20,7,30,512.0,34.0,0.7,2.4,96.0,320.97,263.12
2018,2,20,7,45,598.0,40.5,0.65,3.05,145.0,393.5,328.61
2018,2,20,8,0,684.0,47.0,0.6,3.7,194.0,469.39,392.73
2018,2,20,8,15,734.0,51.5,0.6,4.25,244.5,524.27,437.46
2018,2,20,8,30,784.0,56.0,0.6,4.8,295.0,579.51,480.26
2018,2,20,8,45,817.0,59.0,0.65,5.35,343.5,621.7,511.82
2018,2,20,9,0,850.0,62.0,0.7,5.9,392.0,662.6,541.04
2018,2,20,9,15,826.5,74.0,0.7,6.2,424.5,673.6,546.61
2018,2,20,9,30,803.0,86.0,0.7,6.5,457.0,680.49,549.46
2018,2,20,9,45,580.5,149.0,0.75,6.85,429.0,595.99,482.26
2018,2,20,10,0,358.0,212.0,0.8,7.2,401.0,495.22,401.7
2018,2,20,10,15,386.5,219.5,0.85,7.45,434.5,521.67,422.4
2018,2,20,10,30,415.0,227.0,0.9,7.7,468.0,555.81,447.12
2018,2,20,10,45,618.5,173.5,0.95,7.9,549.5,645.48,516.49
2018,2,20,11,0,822.0,120.0,1.0,8.1,631.0,725.23,576.05
2018,2,20,11,15,892.5,102.0,1.05,8.25,671.0,744.41,588.63
2018,2,20,11,30,963.0,84.0,1.1,8.4,711.0,756.31,596.66
2018,2,20,11,45,965.0,84.0,1.15,8.55,720.5,739.01,583.8
2018,2,20,12,0,967.0,84.0,1.2,8.7,730.0,718.47,567.99
2018,2,20,12,15,967.5,84.5,1.2,8.7,732.0,694.3,549.04
2018,2,20,12,30,968.0,85.0,1.2,8.7,734.0,667.11,527.55
2018,2,20,12,45,966.0,84.0,1.25,8.75,726.5,634.11,501.75
2018,2,20,13,0,964.0,83.0,1.3,8.8,719.0,598.52,473.35
2018,2,20,13,15,959.0,82.5,1.35,8.7,704.0,559.46,441.76
2018,2,20,13,30,954.0,82.0,1.4,8.6,689.0,518.31,407.6
2018,2,20,13,45,814.5,116.5,1.4,8.55,622.5,447.72,350.42
2018,2,20,14,0,675.0,151.0,1.4,8.5,556.0,384.76,299.27
2018,2,20,14,15,407.0,174.0,1.45,8.3,415.0,281.5,219.36
2018,2,20,14,30,139.0,197.0,1.5,8.1,274.0,209.13,166.12
2018,2,20,14,45,171.0,188.0,1.55,7.9,276.5,199.79,157.01
2018,2,20,15,0,203.0,179.0,1.6,7.7,279.0,181.8,140.25
2018,2,20,15,15,365.5,152.5,1.6,7.7,313.5,163.97,118.02
2018,2,20,15,30,528.0,126.0,1.6,7.7,348.0,134.32,89.09
2018,2,20,15,45,378.0,130.0,1.6,7.05,280.0,101.45,75.42
2018,2,20,16,0,228.0,134.0,1.6,6.4,212.0,99.14,84.95
2018,2,20,16,15,126.0,113.0,1.55,5.75,155.0,89.69,76.71
2018,2,20,16,30,24.0,92.0,1.5,5.1,98.0,77.54,65.8
2018,2,20,16,45,14.0,70.5,1.45,4.5,74.0,62.44,51.89
2018,2,20,17,0,4.0,49.0,1.4,3.9,50.0,44.23,34.84
2018,2,20,17,15,10.5,32.5,1.4,3.6,33.5,29.32,20.52
2018,2,20,17,30,17.0,16.0,1.4,3.3,17.0,14.38,3.67
2018,2,20,17,45,17.0,9.5,1.4,2.95,9.5,9.05,0.0
2018,2,20,18,0,17.0,3.0,1.4,2.6,2.0,0.0,0.0
2018,2,20,18,15,8.5,1.5,1.35,2.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.55,2.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.5,2.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,2.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,2.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,2.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,2.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,1.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,2,21,6,45,3.0,5.0,0.8,1.85,5.0,0.0,0.0
2018,2,21,7,0,6.0,10.0,0.8,2.0,10.0,12.15,0.0
2018,2,21,7,15,39.5,27.5,0.8,2.6,32.0,58.99,38.47
2018,2,21,7,30,73.0,45.0,0.8,3.2,54.0,99.16,79.97
2018,2,21,7,45,252.5,56.0,0.8,3.75,108.0,228.93,193.93
2018,2,21,8,0,432.0,67.0,0.8,4.3,162.0,354.08,300.72
2018,2,21,8,15,593.0,63.0,0.8,4.7,227.0,459.57,387.86
2018,2,21,8,30,754.0,59.0,0.8,5.1,292.0,567.56,473.37
2018,2,21,8,45,789.0,62.0,0.8,5.45,340.0,610.56,504.92
2018,2,21,9,0,824.0,65.0,0.8,5.8,388.0,652.4,534.82
2018,2,21,9,15,850.5,67.0,0.75,6.05,433.0,685.58,556.39
2018,2,21,9,30,877.0,69.0,0.7,6.3,478.0,711.54,572.26
2018,2,21,9,45,897.5,69.5,0.65,6.55,518.0,734.18,585.52
2018,2,21,10,0,918.0,70.0,0.6,6.8,558.0,754.08,596.7
2018,2,21,10,15,930.5,71.5,0.55,7.15,591.5,766.31,602.18
2018,2,21,10,30,943.0,73.0,0.5,7.5,625.0,775.27,605.51
2018,2,21,10,45,950.5,74.5,0.45,7.9,651.0,777.19,603.96
2018,2,21,11,0,958.0,76.0,0.4,8.3,677.0,775.65,600.27
2018,2,21,11,15,963.5,77.0,0.35,8.6,695.5,768.65,593.24
2018,2,21,11,30,969.0,78.0,0.3,8.9,714.0,758.18,584.09
2018,2,21,11,45,915.5,95.5,0.25,9.25,703.5,721.35,556.23
2018,2,21,12,0,862.0,113.0,0.2,9.6,693.0,684.64,527.59
2018,2,21,12,15,859.0,115.0,0.3,9.75,694.0,661.18,511.2
2018,2,21,12,30,856.0,117.0,0.4,9.9,695.0,635.15,492.4
2018,2,21,12,45,796.5,137.5,0.5,10.1,671.5,591.97,460.12
2018,2,21,13,0,737.0,158.0,0.6,10.3,648.0,548.26,427.01
2018,2,21,13,15,847.0,119.5,0.7,10.25,671.5,539.74,420.19
2018,2,21,13,30,957.0,81.0,0.8,10.2,695.0,522.36,404.86
2018,2,21,13,45,891.5,98.0,0.9,10.2,654.5,466.49,359.82
2018,2,21,14,0,826.0,115.0,1.0,10.2,614.0,416.06,318.29
2018,2,21,14,15,756.5,128.0,1.0,10.05,568.5,360.67,272.2
2018,2,21,14,30,687.0,141.0,1.0,9.9,523.0,313.12,232.12
2018,2,21,14,45,654.0,138.0,1.05,9.75,483.0,266.14,191.76
2018,2,21,15,0,621.0,135.0,1.1,9.6,443.0,221.66,153.96
2018,2,21,15,15,719.0,104.5,1.1,9.6,432.5,175.04,110.25
2018,2,21,15,30,817.0,74.0,1.1,9.6,422.0,123.11,66.97
2018,2,21,15,45,793.0,70.5,1.1,8.95,377.5,74.06,42.24
2018,2,21,16,0,769.0,67.0,1.1,8.3,333.0,49.06,39.21
2018,2,21,16,15,715.0,64.0,1.1,7.5,282.5,48.48,38.9
2018,2,21,16,30,661.0,61.0,1.1,6.7,232.0,43.72,34.65
2018,2,21,16,45,584.5,54.5,1.1,5.95,182.0,40.48,31.63
2018,2,21,17,0,508.0,48.0,1.1,5.2,132.0,37.22,28.37
2018,2,21,17,15,395.0,37.5,1.1,4.85,89.5,30.09,21.2
2018,2,21,17,30,282.0,27.0,1.1,4.5,47.0,22.67,10.2
2018,2,21,17,45,150.5,15.0,1.15,4.15,24.5,14.3,0.0
2018,2,21,18,0,19.0,3.0,1.2,3.8,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.2,3.65,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
