Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,5,45,7.5,1.5,1.35,2.75,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.3,2.9,3.0,0.0,0.0
2018,3,25,6,15,138.0,17.5,1.2,3.5,28.0,78.86,0.0
2018,3,25,6,30,261.0,32.0,1.1,4.1,53.0,192.5,141.29
2018,3,25,6,45,313.5,38.5,1.05,4.7,82.5,244.07,202.47
2018,3,25,7,0,366.0,45.0,1.0,5.3,112.0,294.47,249.44
2018,3,25,7,15,304.0,65.0,1.0,5.6,132.5,289.31,246.92
2018,3,25,7,30,242.0,85.0,1.0,5.9,153.0,269.73,230.74
2018,3,25,7,45,268.5,114.5,1.05,6.2,204.5,331.12,281.8
2018,3,25,8,0,295.0,144.0,1.1,6.5,256.0,392.34,330.59
2018,3,25,8,15,343.5,150.5,1.15,6.8,298.0,441.34,369.32
2018,3,25,8,30,392.0,157.0,1.2,7.1,340.0,506.13,419.21
2018,3,25,8,45,321.0,153.5,1.2,7.4,314.0,451.32,373.33
2018,3,25,9,0,250.0,150.0,1.2,7.7,288.0,378.22,313.79
2018,3,25,9,15,271.0,173.5,1.25,7.9,333.5,424.23,349.8
2018,3,25,9,30,292.0,197.0,1.3,8.1,379.0,469.23,383.55
2018,3,25,9,45,305.5,240.0,1.35,8.35,440.5,528.23,426.65
2018,3,25,10,0,319.0,283.0,1.4,8.6,502.0,584.97,467.09
2018,3,25,10,15,383.0,275.5,1.45,8.7,550.0,628.44,499.69
2018,3,25,10,30,447.0,268.0,1.5,8.8,598.0,681.5,538.69
2018,3,25,10,45,392.5,278.5,1.55,8.9,575.0,638.68,505.08
2018,3,25,11,0,338.0,289.0,1.6,9.0,552.0,585.93,464.96
2018,3,25,11,15,354.5,308.0,1.65,9.05,588.5,610.36,483.08
2018,3,25,11,30,371.0,327.0,1.7,9.1,625.0,632.4,498.65
2018,3,25,11,45,330.5,309.5,1.75,9.15,577.0,570.91,452.33
2018,3,25,12,0,290.0,292.0,1.8,9.2,529.0,510.56,406.82
2018,3,25,12,15,196.5,273.0,1.85,9.25,433.5,410.8,329.14
2018,3,25,12,30,103.0,254.0,1.9,9.3,338.0,314.5,252.44
2018,3,25,12,45,108.5,263.5,1.95,9.3,351.0,321.0,257.94
2018,3,25,13,0,114.0,273.0,2.0,9.3,364.0,326.5,262.15
2018,3,25,13,15,66.0,234.0,2.0,9.25,286.5,255.38,205.0
2018,3,25,13,30,18.0,195.0,2.0,9.2,209.0,189.1,151.25
2018,3,25,13,45,256.0,191.0,2.05,9.15,379.5,303.01,245.19
2018,3,25,14,0,494.0,187.0,2.1,9.1,550.0,398.56,319.0
2018,3,25,14,15,362.0,201.0,2.1,9.05,461.0,326.76,260.18
2018,3,25,14,30,230.0,215.0,2.1,9.0,372.0,270.32,214.87
2018,3,25,14,45,335.0,217.0,2.15,8.9,431.5,292.42,229.37
2018,3,25,15,0,440.0,219.0,2.2,8.8,491.0,297.33,228.05
2018,3,25,15,15,478.0,197.0,2.2,8.8,473.5,261.91,195.15
2018,3,25,15,30,516.0,175.0,2.2,8.8,456.0,222.52,159.16
2018,3,25,15,45,522.5,156.0,2.15,8.45,418.5,177.51,121.73
2018,3,25,16,0,529.0,137.0,2.1,8.1,381.0,132.0,88.38
2018,3,25,16,15,570.0,113.5,2.05,7.8,348.5,82.32,60.78
2018,3,25,16,30,611.0,90.0,2.0,7.5,316.0,60.37,49.53
2018,3,25,16,45,655.0,73.0,1.95,7.2,282.0,50.0,40.28
2018,3,25,17,0,699.0,56.0,1.9,6.9,248.0,42.81,33.78
2018,3,25,17,15,621.5,50.5,1.85,6.4,194.0,36.58,28.02
2018,3,25,17,30,544.0,45.0,1.8,5.9,140.0,34.1,25.51
2018,3,25,17,45,401.5,36.5,1.75,5.4,93.5,28.83,20.13
2018,3,25,18,0,259.0,28.0,1.7,4.9,47.0,23.49,11.58
2018,3,25,18,15,138.0,15.5,1.7,4.75,24.5,14.77,0.0
2018,3,25,18,30,17.0,3.0,1.7,4.6,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.65,4.45,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.0,1.5,3.2,2.5,0.0,0.0
2018,3,26,6,0,47.0,6.0,1.5,3.4,5.0,0.0,0.0
2018,3,26,6,15,211.5,18.0,1.55,3.95,33.5,113.35,0.0
2018,3,26,6,30,376.0,30.0,1.6,4.5,62.0,252.95,192.36
2018,3,26,6,45,496.0,37.5,1.65,5.1,111.0,343.43,285.5
2018,3,26,7,0,616.0,45.0,1.7,5.7,160.0,436.81,368.53
2018,3,26,7,15,682.5,49.5,1.75,6.15,214.5,507.99,429.83
2018,3,26,7,30,749.0,54.0,1.8,6.6,269.0,581.95,490.3
2018,3,26,7,45,791.5,57.0,1.85,7.1,324.5,639.8,534.01
2018,3,26,8,0,834.0,60.0,1.9,7.6,380.0,698.03,576.08
2018,3,26,8,15,861.0,63.5,1.9,8.05,433.5,738.89,603.48
2018,3,26,8,30,888.0,67.0,1.9,8.5,487.0,784.62,633.89
2018,3,26,8,45,906.5,69.5,1.95,8.95,536.0,820.69,657.02
2018,3,26,9,0,925.0,72.0,2.0,9.4,585.0,854.49,678.32
2018,3,26,9,15,939.5,73.5,2.0,9.7,629.5,881.2,694.26
2018,3,26,9,30,954.0,75.0,2.0,10.0,674.0,905.03,708.18
2018,3,26,9,45,964.5,76.0,2.0,10.35,712.5,921.76,717.02
2018,3,26,10,0,975.0,77.0,2.0,10.7,751.0,935.17,723.73
2018,3,26,10,15,981.0,79.0,2.0,10.95,782.5,942.36,726.56
2018,3,26,10,30,987.0,81.0,2.0,11.2,814.0,945.95,727.16
2018,3,26,10,45,990.5,82.5,2.0,11.45,837.5,943.21,723.63
2018,3,26,11,0,994.0,84.0,2.0,11.7,861.0,936.84,717.86
2018,3,26,11,15,997.5,84.0,1.95,11.85,877.0,925.29,708.44
2018,3,26,11,30,1001.0,84.0,1.9,12.0,893.0,910.19,696.82
2018,3,26,11,45,1002.0,84.5,1.9,12.2,900.5,890.1,682.38
2018,3,26,12,0,1003.0,85.0,1.9,12.4,908.0,866.66,665.76
2018,3,26,12,15,1002.5,84.5,1.85,12.5,907.0,837.86,645.24
2018,3,26,12,30,1002.0,84.0,1.8,12.6,906.0,806.03,622.68
2018,3,26,12,45,998.5,84.0,1.8,12.7,896.0,769.72,597.42
2018,3,26,13,0,995.0,84.0,1.8,12.8,886.0,730.85,568.87
2018,3,26,13,15,990.5,84.0,1.75,12.8,868.5,688.99,536.69
2018,3,26,13,30,986.0,84.0,1.7,12.8,851.0,645.01,502.25
2018,3,26,13,45,978.0,84.0,1.65,12.85,825.0,597.25,464.08
2018,3,26,14,0,970.0,84.0,1.6,12.9,799.0,548.08,423.88
2018,3,26,14,15,958.5,83.5,1.6,12.8,765.5,495.75,380.64
2018,3,26,14,30,947.0,83.0,1.6,12.7,732.0,442.83,335.62
2018,3,26,14,45,932.5,82.5,1.6,12.6,692.0,388.51,288.3
2018,3,26,15,0,918.0,82.0,1.6,12.5,652.0,334.37,240.15
2018,3,26,15,15,902.0,80.0,1.6,12.5,607.0,279.07,190.72
2018,3,26,15,30,886.0,78.0,1.6,12.5,562.0,224.6,142.92
2018,3,26,15,45,862.5,76.0,1.6,12.15,512.5,170.22,98.9
2018,3,26,16,0,839.0,74.0,1.6,11.8,463.0,111.14,57.93
2018,3,26,16,15,806.0,70.5,1.6,11.3,409.5,59.88,37.25
2018,3,26,16,30,773.0,67.0,1.6,10.8,356.0,47.78,37.59
2018,3,26,16,45,726.0,63.0,1.55,10.35,301.5,46.51,36.64
2018,3,26,17,0,679.0,59.0,1.5,9.9,247.0,45.29,35.63
2018,3,26,17,15,607.0,52.5,1.5,9.1,194.0,38.08,29.09
2018,3,26,17,30,535.0,46.0,1.5,8.3,141.0,34.82,25.93
2018,3,26,17,45,412.0,37.5,1.5,7.5,96.0,29.61,20.7
2018,3,26,18,0,289.0,29.0,1.5,6.7,51.0,24.33,12.79
2018,3,26,18,15,153.0,16.0,1.5,6.5,26.5,15.25,0.0
2018,3,26,18,30,17.0,3.0,1.5,6.3,2.0,0.0,0.0
2018,3,26,18,45,8.5,1.5,1.45,6.1,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.0,4.25,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.0,4.5,6.0,0.0,0.0
2018,3,27,6,15,206.0,19.0,1.0,5.4,35.0,112.67,0.0
2018,3,27,6,30,364.0,31.0,1.0,6.3,64.0,250.3,193.0
2018,3,27,6,45,477.0,39.0,1.0,7.15,112.0,336.91,277.58
2018,3,27,7,0,590.0,47.0,1.0,8.0,160.0,432.02,359.37
2018,3,27,7,15,655.0,51.5,0.95,8.55,213.5,495.98,412.68
2018,3,27,7,30,720.0,56.0,0.9,9.1,267.0,568.23,469.22
2018,3,27,7,45,761.5,60.0,0.9,9.65,321.5,625.81,510.85
2018,3,27,8,0,803.0,64.0,0.9,10.2,376.0,683.79,550.78
2018,3,27,8,15,830.0,68.0,0.9,10.75,428.5,730.7,581.23
2018,3,27,8,30,857.0,72.0,0.9,11.3,481.0,769.94,605.46
2018,3,27,8,45,877.0,74.5,0.85,11.85,530.0,806.44,626.54
2018,3,27,9,0,897.0,77.0,0.8,12.4,579.0,840.84,645.67
2018,3,27,9,15,912.0,79.0,0.85,12.8,623.5,868.03,661.71
2018,3,27,9,30,927.0,81.0,0.9,13.2,668.0,892.43,675.92
2018,3,27,9,45,937.5,83.0,0.9,13.6,706.0,909.94,684.68
2018,3,27,10,0,948.0,85.0,0.9,14.0,744.0,924.2,691.44
2018,3,27,10,15,954.5,86.5,0.9,14.3,775.0,931.03,693.71
2018,3,27,10,30,961.0,88.0,0.9,14.6,806.0,934.37,693.97
2018,3,27,10,45,965.0,90.0,0.95,14.9,829.5,932.57,692.01
2018,3,27,11,0,969.0,92.0,1.0,15.2,853.0,927.2,687.92
2018,3,27,11,15,971.5,92.5,1.0,15.45,868.5,915.46,679.09
2018,3,27,11,30,974.0,93.0,1.0,15.7,884.0,900.29,668.24
2018,3,27,11,45,974.5,93.5,0.95,15.9,891.0,880.12,653.54
2018,3,27,12,0,975.0,94.0,0.9,16.1,898.0,856.72,636.89
2018,3,27,12,15,900.0,133.0,0.9,16.25,875.0,809.99,605.71
2018,3,27,12,30,825.0,172.0,0.9,16.4,852.0,765.62,574.88
2018,3,27,12,45,739.0,214.5,0.9,16.5,818.5,715.12,537.98
2018,3,27,13,0,653.0,257.0,0.9,16.6,785.0,666.26,501.92
2018,3,27,13,15,700.0,226.0,0.95,16.6,782.0,638.05,482.89
2018,3,27,13,30,747.0,195.0,1.0,16.6,779.0,605.0,459.35
2018,3,27,13,45,741.5,189.0,1.0,16.6,753.5,560.83,425.94
2018,3,27,14,0,736.0,183.0,1.0,16.6,728.0,515.79,391.1
2018,3,27,14,15,756.0,164.0,1.0,16.5,703.5,470.3,355.0
2018,3,27,14,30,776.0,145.0,1.0,16.4,679.0,422.11,315.47
2018,3,27,14,45,818.5,120.5,1.0,16.3,656.0,378.58,277.51
2018,3,27,15,0,861.0,96.0,1.0,16.2,633.0,325.96,230.96
2018,3,27,15,15,849.0,91.0,1.0,16.2,589.5,271.59,183.51
2018,3,27,15,30,837.0,86.0,1.0,16.2,546.0,217.84,137.21
2018,3,27,15,45,844.0,76.5,1.0,15.7,505.0,163.81,92.8
2018,3,27,16,0,851.0,67.0,1.0,15.2,464.0,115.82,59.92
2018,3,27,16,15,822.5,64.0,0.95,14.6,412.0,57.37,32.82
2018,3,27,16,30,794.0,61.0,0.9,14.0,360.0,42.95,32.81
2018,3,27,16,45,752.0,56.5,0.85,13.4,305.5,41.05,31.31
2018,3,27,17,0,710.0,52.0,0.8,12.8,251.0,39.09,29.67
2018,3,27,17,15,641.0,47.0,0.8,11.95,198.0,36.6,27.45
2018,3,27,17,30,572.0,42.0,0.8,11.1,145.0,34.15,25.07
2018,3,27,17,45,454.5,34.5,0.8,10.25,99.0,26.72,17.98
2018,3,27,18,0,337.0,27.0,0.8,9.4,53.0,22.14,11.51
2018,3,27,18,15,181.0,15.0,0.8,9.15,27.5,14.3,0.0
2018,3,27,18,30,25.0,3.0,0.8,8.9,2.0,0.0,0.0
2018,3,27,18,45,12.5,1.5,0.85,8.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,0.8,7.4,3.0,0.0,0.0
2018,3,28,6,0,48.0,6.0,0.8,7.4,6.0,5.72,0.0
2018,3,28,6,15,198.5,19.0,0.7,8.0,35.5,129.81,0.0
2018,3,28,6,30,349.0,32.0,0.6,8.6,65.0,245.37,190.18
2018,3,28,6,45,456.5,40.5,0.5,9.2,112.5,329.39,268.65
2018,3,28,7,0,564.0,49.0,0.4,9.8,160.0,421.55,345.82
2018,3,28,7,15,630.0,54.0,0.35,10.4,213.0,490.31,400.89
2018,3,28,7,30,696.0,59.0,0.3,11.0,266.0,558.77,452.75
2018,3,28,7,45,739.5,63.0,0.3,11.6,320.5,617.13,493.72
2018,3,28,8,0,783.0,67.0,0.3,12.2,375.0,676.02,533.01
2018,3,28,8,15,812.5,70.5,0.35,12.95,427.5,723.7,563.38
2018,3,28,8,30,842.0,74.0,0.4,13.7,480.0,770.31,592.34
2018,3,28,8,45,863.5,75.5,0.4,14.45,528.5,799.98,608.26
2018,3,28,9,0,885.0,77.0,0.4,15.2,577.0,834.17,627.17
2018,3,28,9,15,903.5,77.5,0.45,15.75,621.5,862.36,643.18
2018,3,28,9,30,922.0,78.0,0.5,16.3,666.0,887.93,657.5
2018,3,28,9,45,937.5,77.5,0.5,16.9,705.0,906.88,666.39
2018,3,28,10,0,953.0,77.0,0.5,17.5,744.0,922.72,673.4
2018,3,28,10,15,960.5,78.5,0.5,17.9,775.5,930.53,675.92
2018,3,28,10,30,968.0,80.0,0.5,18.3,807.0,934.84,676.49
2018,3,28,10,45,973.5,81.0,0.5,18.7,831.0,933.3,673.56
2018,3,28,11,0,979.0,82.0,0.5,19.1,855.0,928.19,668.63
2018,3,28,11,15,982.5,82.0,0.55,19.35,871.0,916.76,661.34
2018,3,28,11,30,986.0,82.0,0.6,19.6,887.0,901.84,652.01
2018,3,28,11,45,987.5,83.0,0.6,19.8,895.0,882.88,639.37
2018,3,28,12,0,989.0,84.0,0.6,20.0,903.0,860.58,624.72
2018,3,28,12,15,989.0,83.5,0.65,20.1,902.0,832.44,607.48
2018,3,28,12,30,989.0,83.0,0.7,20.2,901.0,801.29,588.22
2018,3,28,12,45,987.0,82.5,0.7,20.25,892.0,765.87,565.32
2018,3,28,13,0,985.0,82.0,0.7,20.3,883.0,727.86,539.63
2018,3,28,13,15,981.0,82.0,0.75,20.2,866.0,686.62,511.1
2018,3,28,13,30,977.0,82.0,0.8,20.1,849.0,643.26,480.19
2018,3,28,13,45,971.5,81.0,0.85,20.0,824.0,596.27,445.67
2018,3,28,14,0,966.0,80.0,0.9,19.9,799.0,547.7,408.77
2018,3,28,14,15,958.0,78.5,0.95,19.7,766.5,496.23,368.53
2018,3,28,14,30,950.0,77.0,1.0,19.5,734.0,443.85,326.1
2018,3,28,14,45,939.0,76.0,1.0,19.25,695.5,390.17,281.13
2018,3,28,15,0,928.0,75.0,1.0,19.0,657.0,336.34,234.89
2018,3,28,15,15,913.0,73.0,1.0,19.0,612.5,280.8,186.72
2018,3,28,15,30,898.0,71.0,1.0,19.0,568.0,225.99,139.81
2018,3,28,15,45,877.0,69.0,1.0,18.3,518.5,171.34,96.4
2018,3,28,16,0,856.0,67.0,1.0,17.6,469.0,118.49,60.76
2018,3,28,16,15,827.0,64.0,0.95,16.95,416.5,59.69,32.78
2018,3,28,16,30,798.0,61.0,0.9,16.3,364.0,42.85,32.39
2018,3,28,16,45,755.5,57.0,0.85,15.65,309.5,41.35,31.27
2018,3,28,17,0,713.0,53.0,0.8,15.0,255.0,39.83,30.05
2018,3,28,17,15,648.5,47.5,0.8,14.1,202.0,36.94,27.51
2018,3,28,17,30,584.0,42.0,0.8,13.2,149.0,34.02,24.75
2018,3,28,17,45,471.5,34.5,0.75,12.35,102.5,26.6,17.75
2018,3,28,18,0,359.0,27.0,0.7,11.5,56.0,21.99,11.68
2018,3,28,18,15,194.0,15.5,0.7,11.25,29.5,14.77,0.0
2018,3,28,18,30,29.0,4.0,0.7,11.0,3.0,0.0,0.0
2018,3,28,18,45,14.5,2.0,0.75,10.7,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,29,5,45,43.0,4.5,0.3,10.05,4.5,0.0,0.0
2018,3,29,6,0,86.0,9.0,0.3,10.1,9.0,45.07,0.0
2018,3,29,6,15,230.5,20.0,0.25,10.6,39.0,148.39,7.55
2018,3,29,6,30,375.0,31.0,0.2,11.1,69.0,259.4,200.61
2018,3,29,6,45,473.0,39.5,0.2,11.55,116.5,339.24,273.38
2018,3,29,7,0,571.0,48.0,0.2,12.0,164.0,426.75,346.12
2018,3,29,7,15,652.5,52.0,0.15,12.5,221.0,500.55,404.34
2018,3,29,7,30,734.0,56.0,0.1,13.0,278.0,583.61,465.98
2018,3,29,7,45,772.5,59.5,0.1,13.5,332.0,639.12,503.39
2018,3,29,8,0,811.0,63.0,0.1,14.0,386.0,694.8,539.67
2018,3,29,8,15,838.0,66.5,0.1,14.7,438.5,741.42,567.93
2018,3,29,8,30,865.0,70.0,0.1,15.4,491.0,780.3,590.21
2018,3,29,8,45,884.5,72.5,0.15,16.1,540.0,816.66,611.06
2018,3,29,9,0,904.0,75.0,0.2,16.8,589.0,850.86,630.28
2018,3,29,9,15,920.0,75.5,0.25,17.4,633.0,877.25,644.55
2018,3,29,9,30,936.0,76.0,0.3,18.0,677.0,900.9,657.17
2018,3,29,9,45,948.5,76.5,0.3,18.6,715.5,918.53,665.01
2018,3,29,10,0,961.0,77.0,0.3,19.2,754.0,932.94,670.95
2018,3,29,10,15,968.5,78.5,0.35,19.65,785.5,940.72,674.31
2018,3,29,10,30,976.0,80.0,0.4,20.1,817.0,944.96,675.74
2018,3,29,10,45,980.5,81.0,0.4,20.55,840.5,942.46,672.1
2018,3,29,11,0,985.0,82.0,0.4,21.0,864.0,936.37,666.5
2018,3,29,11,15,988.0,82.5,0.45,21.25,880.0,924.91,659.33
2018,3,29,11,30,991.0,83.0,0.5,21.5,896.0,909.94,650.14
2018,3,29,11,45,992.0,83.5,0.55,21.7,903.5,889.9,637.98
2018,3,29,12,0,993.0,84.0,0.6,21.9,911.0,866.55,623.78
2018,3,29,12,15,993.0,84.5,0.6,21.95,910.5,839.23,606.5
2018,3,29,12,30,993.0,85.0,0.6,22.0,910.0,808.86,587.26
2018,3,29,12,45,991.0,84.5,0.65,22.05,901.0,773.24,565.32
2018,3,29,13,0,989.0,84.0,0.7,22.1,892.0,735.01,540.61
2018,3,29,13,15,985.5,83.5,0.75,22.0,874.5,693.4,512.15
2018,3,29,13,30,982.0,83.0,0.8,21.9,857.0,649.64,481.28
2018,3,29,13,45,976.5,82.0,0.8,21.85,832.0,602.39,446.35
2018,3,29,14,0,971.0,81.0,0.8,21.8,807.0,553.55,409.21
2018,3,29,14,15,913.0,98.5,0.85,21.55,758.5,495.76,365.21
2018,3,29,14,30,855.0,116.0,0.9,21.3,710.0,436.84,319.41
2018,3,29,14,45,821.5,118.0,0.95,21.1,663.5,381.68,274.98
2018,3,29,15,0,788.0,120.0,1.0,20.9,617.0,328.89,231.39
2018,3,29,15,15,806.5,103.0,1.0,20.9,581.0,275.53,185.13
2018,3,29,15,30,825.0,86.0,1.0,20.9,545.0,219.93,137.14
2018,3,29,15,45,837.0,77.0,1.0,20.05,507.5,167.7,94.47
2018,3,29,16,0,849.0,68.0,1.0,19.2,470.0,120.98,62.12
2018,3,29,16,15,829.5,64.5,0.95,18.45,420.5,62.36,33.37
2018,3,29,16,30,810.0,61.0,0.9,17.7,371.0,42.78,32.12
2018,3,29,16,45,769.5,57.0,0.9,17.0,316.5,41.28,31.02
2018,3,29,17,0,729.0,53.0,0.9,16.3,262.0,39.75,29.8
2018,3,29,17,15,664.5,48.0,0.85,15.35,208.5,37.3,27.68
2018,3,29,17,30,600.0,43.0,0.8,14.4,155.0,34.86,25.38
2018,3,29,17,45,486.5,36.0,0.75,13.5,107.5,27.84,18.77
2018,3,29,18,0,373.0,29.0,0.7,12.6,60.0,23.81,13.4
2018,3,29,18,15,212.0,17.5,0.7,12.3,32.5,16.68,0.0
2018,3,29,18,30,51.0,6.0,0.7,12.0,5.0,0.0,0.0
2018,3,29,18,45,25.5,3.0,0.7,11.65,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.5,1.05,8.7,3.5,0.0,0.0
2018,3,30,6,0,35.0,7.0,1.0,8.8,7.0,21.66,0.0
2018,3,30,6,15,89.5,22.0,0.85,9.55,29.5,80.11,20.56
2018,3,30,6,30,144.0,37.0,0.7,10.3,52.0,137.09,107.22
2018,3,30,6,45,241.0,50.5,0.6,11.05,93.0,222.4,182.36
2018,3,30,7,0,338.0,64.0,0.5,11.8,134.0,305.14,252.3
2018,3,30,7,15,265.5,91.5,0.45,12.35,156.0,292.55,241.82
2018,3,30,7,30,193.0,119.0,0.4,12.9,178.0,284.98,234.23
2018,3,30,7,45,207.5,142.0,0.4,13.4,216.0,326.92,266.98
2018,3,30,8,0,222.0,165.0,0.4,13.9,254.0,368.73,298.14
2018,3,30,8,15,300.5,176.0,0.4,14.6,314.0,444.95,355.75
2018,3,30,8,30,379.0,187.0,0.4,15.3,374.0,524.61,413.35
2018,3,30,8,45,434.0,192.5,0.4,16.0,426.5,594.56,461.23
2018,3,30,9,0,489.0,198.0,0.4,16.7,479.0,652.23,499.35
2018,3,30,9,15,465.5,224.0,0.4,17.25,507.5,665.55,504.51
2018,3,30,9,30,442.0,250.0,0.4,17.8,536.0,675.71,508.09
2018,3,30,9,45,477.5,252.0,0.4,18.35,577.0,709.03,529.08
2018,3,30,10,0,513.0,254.0,0.4,18.9,618.0,740.85,548.4
2018,3,30,10,15,508.0,269.5,0.4,19.25,642.5,749.34,551.47
2018,3,30,10,30,503.0,285.0,0.4,19.6,667.0,755.41,553.32
2018,3,30,10,45,459.5,311.5,0.4,20.0,668.5,736.66,537.95
2018,3,30,11,0,416.0,338.0,0.4,20.4,670.0,715.88,521.69
2018,3,30,11,15,438.5,339.5,0.4,20.6,695.5,725.35,527.62
2018,3,30,11,30,461.0,341.0,0.4,20.8,721.0,732.39,531.52
2018,3,30,11,45,527.5,319.5,0.4,21.0,758.0,750.68,543.95
2018,3,30,12,0,594.0,298.0,0.4,21.2,795.0,764.67,553.2
2018,3,30,12,15,647.5,271.5,0.4,21.35,812.5,759.77,550.11
2018,3,30,12,30,701.0,245.0,0.4,21.5,830.0,750.13,543.99
2018,3,30,12,45,792.0,195.5,0.45,21.6,850.0,740.54,539.4
2018,3,30,13,0,883.0,146.0,0.5,21.7,870.0,724.12,529.71
2018,3,30,13,15,808.0,176.5,0.5,21.7,828.5,668.12,489.91
2018,3,30,13,30,733.0,207.0,0.5,21.7,787.0,613.11,450.69
2018,3,30,13,45,675.0,223.5,0.5,21.7,745.0,560.43,412.69
2018,3,30,14,0,617.0,240.0,0.5,21.7,703.0,511.32,376.51
2018,3,30,14,15,601.0,231.0,0.55,21.95,666.5,463.51,340.82
2018,3,30,14,30,585.0,222.0,0.6,22.2,630.0,416.34,304.61
2018,3,30,14,45,614.0,197.0,0.6,22.4,604.5,372.57,269.1
2018,3,30,15,0,643.0,172.0,0.6,22.6,579.0,325.51,229.87
2018,3,30,15,15,731.5,131.5,0.6,22.6,564.5,277.4,187.09
2018,3,30,15,30,820.0,91.0,0.6,22.6,550.0,225.14,140.05
2018,3,30,15,45,615.5,127.5,0.6,22.25,455.0,174.2,107.73
2018,3,30,16,0,411.0,164.0,0.6,21.9,360.0,149.34,99.72
2018,3,30,16,15,447.0,139.0,0.65,20.8,330.0,106.14,73.85
2018,3,30,16,30,483.0,114.0,0.7,19.7,300.0,78.1,62.31
2018,3,30,16,45,368.5,109.5,0.7,18.6,239.0,76.83,61.73
2018,3,30,17,0,254.0,105.0,0.7,17.5,178.0,79.96,64.82
2018,3,30,17,15,255.0,85.0,0.7,16.35,145.5,66.1,52.88
2018,3,30,17,30,256.0,65.0,0.7,15.2,113.0,48.95,37.7
2018,3,30,17,45,196.5,48.0,0.75,14.1,78.0,36.9,26.65
2018,3,30,18,0,137.0,31.0,0.8,13.0,43.0,24.28,14.05
2018,3,30,18,15,78.5,17.5,0.8,12.65,23.5,16.68,0.0
2018,3,30,18,30,20.0,4.0,0.8,12.3,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,0.8,11.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,5,45,3.0,3.0,0.5,10.0,3.0,0.0,0.0
2018,3,31,6,0,6.0,6.0,0.5,10.1,6.0,8.31,0.0
2018,3,31,6,15,41.5,23.0,0.45,10.6,27.5,53.19,20.12
2018,3,31,6,30,77.0,40.0,0.4,11.1,49.0,97.67,75.4
2018,3,31,6,45,125.5,59.5,0.35,11.6,82.5,159.72,129.93
2018,3,31,7,0,174.0,79.0,0.3,12.1,116.0,215.78,177.97
2018,3,31,7,15,235.0,96.5,0.3,12.45,161.0,280.36,231.71
2018,3,31,7,30,296.0,114.0,0.3,12.8,206.0,348.96,286.61
2018,3,31,7,45,353.0,127.0,0.25,13.15,256.5,425.32,344.76
2018,3,31,8,0,410.0,140.0,0.2,13.5,307.0,492.13,393.52
2018,3,31,8,15,423.0,158.5,0.25,14.2,350.5,533.17,421.3
2018,3,31,8,30,436.0,177.0,0.3,14.9,394.0,573.14,447.91
2018,3,31,8,45,421.0,201.0,0.35,15.55,427.0,594.95,460.48
2018,3,31,9,0,406.0,225.0,0.4,16.2,460.0,601.36,462.53
2018,3,31,9,15,387.0,250.0,0.4,16.65,487.0,616.2,470.05
2018,3,31,9,30,368.0,275.0,0.4,17.1,514.0,628.51,475.64
2018,3,31,9,45,439.0,266.5,0.45,17.55,568.0,692.28,519.51
2018,3,31,10,0,510.0,258.0,0.5,18.0,622.0,744.11,553.98
2018,3,31,10,15,501.0,274.0,0.55,18.3,644.0,749.47,555.52
2018,3,31,10,30,492.0,290.0,0.6,18.6,666.0,752.43,556.19
2018,3,31,10,45,437.0,323.0,0.6,18.95,664.0,729.92,537.93
2018,3,31,11,0,382.0,356.0,0.6,19.3,662.0,698.43,514.23
2018,3,31,11,15,397.5,357.5,0.65,19.4,681.5,702.86,517.8
2018,3,31,11,30,413.0,359.0,0.7,19.5,701.0,705.36,519.61
2018,3,31,11,45,402.5,367.0,0.7,19.6,702.5,690.93,508.85
2018,3,31,12,0,392.0,375.0,0.7,19.7,704.0,675.31,497.51
2018,3,31,12,15,413.0,366.0,0.75,19.6,712.5,666.82,492.78
2018,3,31,12,30,434.0,357.0,0.8,19.5,721.0,657.84,487.46
2018,3,31,12,45,412.5,360.5,0.85,19.4,703.5,624.66,464.63
2018,3,31,13,0,391.0,364.0,0.9,19.3,686.0,593.36,443.0
2018,3,31,13,15,376.5,360.5,0.9,19.05,665.5,560.81,420.14
2018,3,31,13,30,362.0,357.0,0.9,18.8,645.0,528.58,397.16
2018,3,31,13,45,374.5,341.0,0.9,18.55,631.0,501.07,377.47
2018,3,31,14,0,387.0,325.0,0.9,18.3,617.0,472.13,356.12
2018,3,31,14,15,442.0,290.5,0.9,17.95,610.5,442.04,333.42
2018,3,31,14,30,497.0,256.0,0.9,17.6,604.0,409.91,307.85
2018,3,31,14,45,529.5,228.5,0.9,17.2,581.5,370.02,275.41
2018,3,31,15,0,562.0,201.0,0.9,16.8,559.0,326.8,239.15
2018,3,31,15,15,594.0,176.0,0.9,16.8,531.0,281.58,199.9
2018,3,31,15,30,626.0,151.0,0.9,16.8,503.0,232.68,157.42
2018,3,31,15,45,531.0,159.5,0.9,15.9,440.0,189.88,126.88
2018,3,31,16,0,436.0,168.0,0.9,15.0,377.0,155.56,106.45
2018,3,31,16,15,456.0,143.0,0.85,14.35,340.0,110.55,78.6
2018,3,31,16,30,476.0,118.0,0.8,13.7,303.0,80.76,66.16
2018,3,31,16,45,462.5,101.5,0.8,13.1,259.5,71.15,58.09
2018,3,31,17,0,449.0,85.0,0.8,12.5,216.0,61.0,49.29
2018,3,31,17,15,393.5,72.5,0.8,11.75,170.5,53.23,42.42
2018,3,31,17,30,338.0,60.0,0.8,11.0,125.0,45.08,34.95
2018,3,31,17,45,262.0,45.5,0.8,10.2,86.5,34.9,25.39
2018,3,31,18,0,186.0,31.0,0.8,9.4,48.0,24.26,14.55
2018,3,31,18,15,105.5,18.0,0.8,9.1,26.5,17.16,0.0
2018,3,31,18,30,25.0,5.0,0.8,8.8,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,0.8,8.45,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,1,5,45,37.0,5.5,1.0,7.5,6.0,0.0,0.0
2018,4,1,6,0,74.0,11.0,1.0,7.7,12.0,42.73,0.0
2018,4,1,6,15,219.0,25.0,1.0,8.0,46.5,156.03,86.51
2018,4,1,6,30,364.0,39.0,1.0,8.3,81.0,266.46,214.99
2018,4,1,6,45,462.5,48.0,1.05,8.65,130.0,349.19,289.52
2018,4,1,7,0,561.0,57.0,1.1,9.0,179.0,438.79,365.92
2018,4,1,7,15,624.0,63.0,1.05,9.4,233.0,508.05,422.14
2018,4,1,7,30,687.0,69.0,1.0,9.8,287.0,580.27,477.77
2018,4,1,7,45,729.0,73.5,0.95,10.25,341.5,633.95,515.57
2018,4,1,8,0,771.0,78.0,0.9,10.7,396.0,692.58,555.2
2018,4,1,8,15,800.5,81.5,0.85,11.3,448.5,740.19,585.03
2018,4,1,8,30,830.0,85.0,0.8,11.9,501.0,786.68,613.16
2018,4,1,8,45,852.5,87.0,0.75,12.55,550.0,824.1,634.11
2018,4,1,9,0,875.0,89.0,0.7,13.2,599.0,852.62,648.62
2018,4,1,9,15,891.5,90.5,0.7,13.8,643.0,879.94,663.25
2018,4,1,9,30,908.0,92.0,0.7,14.4,687.0,904.58,675.99
2018,4,1,9,45,920.5,93.0,0.75,14.95,725.0,922.22,685.27
2018,4,1,10,0,933.0,94.0,0.8,15.5,763.0,936.71,692.68
2018,4,1,10,15,941.0,95.5,0.85,15.8,794.5,944.47,696.51
2018,4,1,10,30,949.0,97.0,0.9,16.1,826.0,948.78,698.35
2018,4,1,10,45,954.5,98.0,0.95,16.45,849.5,946.87,696.23
2018,4,1,11,0,960.0,99.0,1.0,16.8,873.0,941.45,692.06
2018,4,1,11,15,963.5,100.0,1.05,16.9,889.0,930.81,685.31
2018,4,1,11,30,967.0,101.0,1.1,17.0,905.0,916.72,676.46
2018,4,1,11,45,969.0,101.0,1.15,17.1,912.5,897.02,664.02
2018,4,1,12,0,971.0,101.0,1.2,17.2,920.0,874.07,649.5
2018,4,1,12,15,971.5,101.0,1.3,17.15,919.5,846.82,633.11
2018,4,1,12,30,972.0,101.0,1.4,17.1,919.0,816.6,614.52
2018,4,1,12,45,970.5,100.5,1.45,17.0,910.0,781.66,592.01
2018,4,1,13,0,969.0,100.0,1.5,16.9,901.0,744.16,566.56
2018,4,1,13,15,964.5,99.0,1.55,16.7,883.0,701.9,536.4
2018,4,1,13,30,960.0,98.0,1.6,16.5,865.0,657.66,503.92
2018,4,1,13,45,954.0,97.0,1.7,16.3,839.5,610.8,468.8
2018,4,1,14,0,948.0,96.0,1.8,16.1,814.0,562.46,431.28
2018,4,1,14,15,939.5,94.5,1.8,15.85,781.5,511.3,389.95
2018,4,1,14,30,931.0,93.0,1.8,15.6,749.0,459.33,346.66
2018,4,1,14,45,919.5,91.5,1.85,15.3,710.0,405.71,301.02
2018,4,1,15,0,908.0,90.0,1.9,15.0,671.0,352.03,254.1
2018,4,1,15,15,892.0,87.5,1.9,15.0,625.5,296.58,204.97
2018,4,1,15,30,876.0,85.0,1.9,15.0,580.0,242.01,157.08
2018,4,1,15,45,854.0,82.5,1.95,14.2,530.5,181.01,106.99
2018,4,1,16,0,832.0,80.0,2.0,13.4,481.0,128.58,69.27
2018,4,1,16,15,801.5,76.5,2.0,12.9,428.0,77.4,43.62
2018,4,1,16,30,771.0,73.0,2.0,12.4,375.0,51.78,40.85
2018,4,1,16,45,725.5,69.0,2.0,11.85,320.5,50.73,40.15
2018,4,1,17,0,680.0,65.0,2.0,11.3,266.0,45.18,35.31
2018,4,1,17,15,611.0,58.5,1.9,10.7,212.0,42.23,32.69
2018,4,1,17,30,542.0,52.0,1.8,10.1,158.0,39.21,29.81
2018,4,1,17,45,426.5,43.0,1.7,9.5,110.5,33.78,24.49
2018,4,1,18,0,311.0,34.0,1.6,8.9,63.0,28.22,18.09
2018,4,1,18,15,173.5,20.0,1.55,8.65,34.5,19.06,0.0
2018,4,1,18,30,36.0,6.0,1.5,8.4,6.0,5.72,0.0
2018,4,1,18,45,18.0,3.0,1.45,8.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.0,1.5,7.65,6.5,0.0,0.0
2018,4,2,6,0,60.0,12.0,1.5,7.8,13.0,37.82,0.0
2018,4,2,6,15,118.5,26.5,1.55,8.1,37.5,113.15,69.74
2018,4,2,6,30,177.0,41.0,1.6,8.4,62.0,171.47,138.78
2018,4,2,6,45,148.5,59.5,1.65,8.7,83.5,172.25,143.24
2018,4,2,7,0,120.0,78.0,1.7,9.0,105.0,170.73,143.35
2018,4,2,7,15,167.5,100.5,1.75,9.25,148.5,242.55,205.23
2018,4,2,7,30,215.0,123.0,1.8,9.5,192.0,306.41,258.75
2018,4,2,7,45,234.5,144.0,1.8,9.8,231.5,350.29,293.9
2018,4,2,8,0,254.0,165.0,1.8,10.1,271.0,394.4,328.36
2018,4,2,8,15,437.0,150.0,1.75,10.5,360.0,537.14,442.44
2018,4,2,8,30,620.0,135.0,1.7,10.9,449.0,682.28,551.89
2018,4,2,8,45,537.0,174.0,1.7,11.3,464.5,663.57,532.35
2018,4,2,9,0,454.0,213.0,1.7,11.7,480.0,644.3,513.74
2018,4,2,9,15,367.0,254.0,1.65,12.15,480.0,605.78,480.7
2018,4,2,9,30,280.0,295.0,1.6,12.6,480.0,575.99,454.01
2018,4,2,9,45,242.5,319.5,1.55,13.0,486.0,555.43,436.06
2018,4,2,10,0,205.0,344.0,1.5,13.4,492.0,545.72,425.93
2018,4,2,10,15,348.0,321.5,1.5,13.65,585.0,655.9,508.68
2018,4,2,10,30,491.0,299.0,1.5,13.9,678.0,763.73,585.7
2018,4,2,10,45,699.0,208.5,1.5,14.15,765.5,849.91,648.07
2018,4,2,11,0,907.0,118.0,1.5,14.4,853.0,917.7,691.6
2018,4,2,11,15,934.5,106.0,1.5,14.55,875.5,914.81,687.88
2018,4,2,11,30,962.0,94.0,1.5,14.7,898.0,908.12,682.64
2018,4,2,11,45,963.0,94.5,1.5,14.85,905.0,888.26,668.74
2018,4,2,12,0,964.0,95.0,1.5,15.0,912.0,865.22,652.93
2018,4,2,12,15,963.5,95.5,1.55,15.05,911.0,837.92,635.11
2018,4,2,12,30,963.0,96.0,1.6,15.1,910.0,807.72,615.24
2018,4,2,12,45,961.0,96.0,1.6,15.1,901.0,773.22,591.88
2018,4,2,13,0,959.0,96.0,1.6,15.1,892.0,736.22,565.95
2018,4,2,13,15,955.0,96.0,1.6,15.05,875.0,695.59,535.84
2018,4,2,13,30,951.0,96.0,1.6,15.0,858.0,652.93,503.55
2018,4,2,13,45,944.0,95.0,1.65,14.95,832.5,605.91,467.54
2018,4,2,14,0,937.0,94.0,1.7,14.9,807.0,557.53,429.38
2018,4,2,14,15,926.5,94.0,1.7,14.75,774.5,507.25,388.48
2018,4,2,14,30,916.0,94.0,1.7,14.6,742.0,456.36,345.84
2018,4,2,14,45,902.0,93.0,1.7,14.5,702.5,402.98,300.06
2018,4,2,15,0,888.0,92.0,1.7,14.4,663.0,349.81,253.41
2018,4,2,15,15,872.0,90.0,1.7,14.4,618.5,295.77,205.49
2018,4,2,15,30,856.0,88.0,1.7,14.4,574.0,236.18,153.62
2018,4,2,15,45,833.0,85.5,1.65,13.85,525.0,182.56,109.21
2018,4,2,16,0,810.0,83.0,1.6,13.3,476.0,131.16,71.85
2018,4,2,16,15,773.5,80.0,1.6,12.8,422.0,81.33,46.41
2018,4,2,16,30,737.0,77.0,1.6,12.3,368.0,54.77,43.53
2018,4,2,16,45,677.5,73.0,1.6,11.85,310.5,48.78,38.4
2018,4,2,17,0,618.0,69.0,1.6,11.4,253.0,48.08,37.91
2018,4,2,17,15,555.0,62.5,1.55,10.7,203.0,45.34,35.5
2018,4,2,17,30,492.0,56.0,1.5,10.0,153.0,42.55,32.86
2018,4,2,17,45,390.0,45.5,1.45,9.3,108.0,35.92,26.46
2018,4,2,18,0,288.0,35.0,1.4,8.6,63.0,29.01,18.99
2018,4,2,18,15,161.0,20.5,1.35,8.25,34.5,16.4,0.0
2018,4,2,18,30,34.0,6.0,1.3,7.9,6.0,5.72,0.0
2018,4,2,18,45,17.0,3.0,1.3,7.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,3,5,45,40.0,7.5,0.95,5.45,8.5,0.0,0.0
2018,4,3,6,0,80.0,15.0,0.9,5.9,17.0,49.78,0.0
2018,4,3,6,15,217.0,30.0,0.9,6.4,53.0,168.69,115.25
2018,4,3,6,30,354.0,45.0,0.9,6.9,89.0,269.78,220.63
2018,4,3,6,45,456.5,53.5,0.95,7.45,139.0,355.66,296.72
2018,4,3,7,0,559.0,62.0,1.0,8.0,189.0,448.0,374.64
2018,4,3,7,15,624.5,68.0,0.95,8.5,244.0,519.46,431.89
2018,4,3,7,30,690.0,74.0,0.9,9.0,299.0,593.93,488.53
2018,4,3,7,45,736.5,77.0,0.85,9.55,354.5,653.3,529.78
2018,4,3,8,0,783.0,80.0,0.8,10.1,410.0,709.88,567.11
2018,4,3,8,15,812.5,83.0,0.8,10.75,463.0,757.33,597.04
2018,4,3,8,30,842.0,86.0,0.8,11.4,516.0,803.6,625.42
2018,4,3,8,45,864.0,88.0,0.75,12.05,565.0,840.89,646.08
2018,4,3,9,0,886.0,90.0,0.7,12.7,614.0,869.14,660.25
2018,4,3,9,15,900.0,92.5,0.7,13.25,658.0,895.58,674.32
2018,4,3,9,30,914.0,95.0,0.7,13.8,702.0,919.21,686.46
2018,4,3,9,45,924.0,97.0,0.65,14.3,739.5,935.71,693.04
2018,4,3,10,0,934.0,99.0,0.6,14.8,777.0,948.98,697.65
2018,4,3,10,15,941.5,101.0,0.65,15.2,808.0,956.66,701.23
2018,4,3,10,30,949.0,103.0,0.7,15.6,839.0,960.89,702.83
2018,4,3,10,45,954.0,103.5,0.7,16.0,862.0,957.81,698.91
2018,4,3,11,0,959.0,104.0,0.7,16.4,885.0,951.26,693.04
2018,4,3,11,15,962.5,104.0,0.7,16.7,900.0,939.43,684.27
2018,4,3,11,30,966.0,104.0,0.7,17.0,915.0,924.2,673.55
2018,4,3,11,45,967.5,104.5,0.7,17.3,922.0,904.46,660.09
2018,4,3,12,0,969.0,105.0,0.7,17.6,929.0,881.49,644.7
2018,4,3,12,15,965.0,106.5,0.7,17.7,926.5,852.11,625.69
2018,4,3,12,30,961.0,108.0,0.7,17.8,924.0,820.0,604.93
2018,4,3,12,45,953.5,110.5,0.75,17.85,913.0,783.75,582.24
2018,4,3,13,0,946.0,113.0,0.8,17.9,902.0,745.33,556.74
2018,4,3,13,15,941.0,112.5,0.8,17.85,883.5,703.85,527.36
2018,4,3,13,30,936.0,112.0,0.8,17.8,865.0,660.48,495.93
2018,4,3,13,45,928.5,110.5,0.85,17.7,838.5,613.17,461.45
2018,4,3,14,0,921.0,109.0,0.9,17.6,812.0,564.59,424.87
2018,4,3,14,15,906.0,109.0,0.95,17.35,777.0,512.77,384.84
2018,4,3,14,30,891.0,109.0,1.0,17.1,742.0,460.8,343.27
2018,4,3,14,45,858.5,112.0,1.0,16.9,695.0,400.13,293.87
2018,4,3,15,0,826.0,115.0,1.0,16.7,648.0,346.22,248.55
2018,4,3,15,15,825.5,106.5,1.0,16.7,608.5,293.45,202.52
2018,4,3,15,30,825.0,98.0,1.0,16.7,569.0,240.21,156.15
2018,4,3,15,45,806.0,94.5,1.1,15.8,522.0,187.98,113.63
2018,4,3,16,0,787.0,91.0,1.2,14.9,475.0,137.59,77.14
2018,4,3,16,15,754.0,87.5,1.2,14.3,422.5,88.73,51.68
2018,4,3,16,30,721.0,84.0,1.2,13.7,370.0,54.45,42.97
2018,4,3,16,45,675.0,78.5,1.2,13.05,316.0,52.86,41.85
2018,4,3,17,0,629.0,73.0,1.2,12.4,262.0,51.21,40.57
2018,4,3,17,15,560.0,66.0,1.2,11.6,209.5,48.19,37.95
2018,4,3,17,30,491.0,59.0,1.2,10.8,157.0,45.11,35.07
2018,4,3,17,45,381.5,48.0,1.2,10.0,110.5,38.12,28.38
2018,4,3,18,0,272.0,37.0,1.2,9.2,64.0,29.07,19.18
2018,4,3,18,15,150.5,21.5,1.15,8.75,35.0,17.19,0.0
2018,4,3,18,30,29.0,6.0,1.1,8.3,6.0,5.72,0.0
2018,4,3,18,45,14.5,3.0,1.05,7.9,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,4,5,45,27.0,6.0,0.75,6.45,7.0,0.0,0.0
2018,4,4,6,0,54.0,12.0,0.7,6.7,14.0,35.6,0.0
2018,4,4,6,15,38.5,22.0,0.75,7.2,24.5,49.21,31.78
2018,4,4,6,30,23.0,32.0,0.8,7.7,35.0,45.36,33.34
2018,4,4,6,45,19.5,50.0,0.85,8.2,53.5,64.49,50.6
2018,4,4,7,0,16.0,68.0,0.9,8.7,72.0,82.5,66.45
2018,4,4,7,15,187.5,89.5,0.9,9.2,151.0,241.19,204.46
2018,4,4,7,30,359.0,111.0,0.9,9.7,230.0,405.38,339.07
2018,4,4,7,45,554.5,99.5,0.95,10.2,319.0,549.96,452.52
2018,4,4,8,0,750.0,88.0,1.0,10.7,408.0,701.17,563.16
2018,4,4,8,15,612.5,128.0,0.95,11.15,410.5,658.91,526.89
