Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,8,30,475.0,168.0,0.9,11.6,413.0,600.58,479.0
2018,4,4,8,45,509.0,180.0,0.85,12.1,464.5,650.59,513.73
2018,4,4,9,0,543.0,192.0,0.8,12.6,516.0,699.94,545.76
2018,4,4,9,15,617.5,182.0,0.75,12.95,575.0,764.24,588.7
2018,4,4,9,30,692.0,172.0,0.7,13.3,634.0,823.78,625.85
2018,4,4,9,45,662.5,196.0,0.7,13.7,658.0,825.79,624.05
2018,4,4,10,0,633.0,220.0,0.7,14.1,682.0,823.99,619.83
2018,4,4,10,15,672.0,215.0,0.65,14.2,723.0,850.76,636.27
2018,4,4,10,30,711.0,210.0,0.6,14.3,764.0,874.71,649.74
2018,4,4,10,45,696.0,223.0,0.6,14.4,778.5,866.02,642.48
2018,4,4,11,0,681.0,236.0,0.6,14.5,793.0,854.53,633.51
2018,4,4,11,15,616.5,276.0,0.55,14.5,787.0,823.69,609.82
2018,4,4,11,30,552.0,316.0,0.5,14.5,781.0,791.46,585.53
2018,4,4,11,45,585.0,301.5,0.45,14.55,798.0,787.91,582.97
2018,4,4,12,0,618.0,287.0,0.4,14.6,815.0,781.48,578.02
2018,4,4,12,15,450.5,347.0,0.45,14.75,731.5,685.1,509.71
2018,4,4,12,30,283.0,407.0,0.5,14.9,648.0,593.77,444.34
2018,4,4,12,45,283.5,403.5,0.5,15.1,643.0,575.49,432.08
2018,4,4,13,0,284.0,400.0,0.5,15.3,638.0,556.51,418.35
2018,4,4,13,15,323.0,380.5,0.6,15.4,646.0,547.64,413.4
2018,4,4,13,30,362.0,361.0,0.7,15.5,654.0,535.49,405.55
2018,4,4,13,45,334.0,357.5,0.8,15.6,621.5,496.08,376.97
2018,4,4,14,0,306.0,354.0,0.9,15.7,589.0,458.51,349.46
2018,4,4,14,15,325.0,334.0,0.9,15.55,574.0,431.47,329.04
2018,4,4,14,30,344.0,314.0,0.9,15.4,559.0,402.58,306.46
2018,4,4,14,45,296.5,306.0,0.95,15.2,509.0,356.91,271.72
2018,4,4,15,0,249.0,298.0,1.0,15.0,459.0,322.09,245.25
2018,4,4,15,15,258.5,273.5,1.0,15.0,431.0,281.88,212.85
2018,4,4,15,30,268.0,249.0,1.0,15.0,403.0,247.3,184.5
2018,4,4,15,45,247.0,229.5,0.95,14.3,362.0,210.93,156.69
2018,4,4,16,0,226.0,210.0,0.9,13.6,321.0,184.35,137.98
2018,4,4,16,15,152.0,186.5,0.85,13.1,257.5,148.32,114.95
2018,4,4,16,30,78.0,163.0,0.8,12.6,194.0,130.56,109.79
2018,4,4,16,45,50.5,133.5,0.75,12.05,152.5,109.54,92.04
2018,4,4,17,0,23.0,104.0,0.7,11.5,111.0,87.73,73.2
2018,4,4,17,15,21.5,87.0,0.65,10.95,92.5,74.04,61.17
2018,4,4,17,30,20.0,70.0,0.6,10.4,74.0,60.09,48.55
2018,4,4,17,45,13.5,50.5,0.6,9.8,53.0,44.1,33.78
2018,4,4,18,0,7.0,31.0,0.6,9.2,32.0,28.2,18.61
2018,4,4,18,15,8.0,18.0,0.6,9.0,18.5,16.29,0.0
2018,4,4,18,30,9.0,5.0,0.6,8.8,5.0,4.77,0.0
2018,4,4,18,45,4.5,2.5,0.6,8.65,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,5,5,45,5.0,2.5,0.95,6.45,2.5,0.0,0.0
2018,4,5,6,0,10.0,5.0,0.9,6.8,5.0,9.28,0.0
2018,4,5,6,15,5.0,8.5,0.85,7.35,8.5,10.46,2.58
2018,4,5,6,30,0.0,12.0,0.8,7.9,12.0,11.11,3.89
2018,4,5,6,45,0.0,16.0,0.75,8.45,16.0,14.82,7.29
2018,4,5,7,0,0.0,20.0,0.7,9.0,20.0,18.54,10.62
2018,4,5,7,15,5.5,39.0,0.65,9.25,41.0,39.87,29.46
2018,4,5,7,30,11.0,58.0,0.6,9.5,62.0,61.66,48.42
2018,4,5,7,45,31.0,106.5,0.55,9.7,119.5,132.63,109.18
2018,4,5,8,0,51.0,155.0,0.5,9.9,177.0,203.62,167.64
2018,4,5,8,15,91.5,189.5,0.45,10.4,235.0,274.86,224.71
2018,4,5,8,30,132.0,224.0,0.4,10.9,293.0,360.03,290.25
2018,4,5,8,45,172.5,248.0,0.4,11.45,346.5,421.02,335.33
2018,4,5,9,0,213.0,272.0,0.4,12.0,400.0,482.62,379.75
2018,4,5,9,15,287.5,276.0,0.4,12.6,461.5,564.36,438.35
2018,4,5,9,30,362.0,280.0,0.4,13.2,523.0,634.02,486.4
2018,4,5,9,45,391.5,290.0,0.4,13.8,566.0,670.24,509.01
2018,4,5,10,0,421.0,300.0,0.4,14.4,609.0,716.12,537.99
2018,4,5,10,15,332.0,294.0,0.4,14.6,543.5,614.89,465.17
2018,4,5,10,30,243.0,288.0,0.4,14.8,478.0,523.82,399.44
2018,4,5,10,45,130.0,262.0,0.35,15.0,364.0,381.79,293.84
2018,4,5,11,0,17.0,236.0,0.3,15.2,250.0,238.29,183.09
2018,4,5,11,15,33.0,302.0,0.45,15.15,329.5,321.8,247.99
2018,4,5,11,30,49.0,368.0,0.6,15.1,409.0,397.4,304.03
2018,4,5,11,45,59.0,377.5,0.7,15.05,427.5,410.77,313.84
2018,4,5,12,0,69.0,387.0,0.8,15.0,446.0,423.24,323.53
2018,4,5,12,15,48.5,360.0,0.85,14.75,401.5,376.74,289.16
2018,4,5,12,30,28.0,333.0,0.9,14.5,357.0,332.03,256.04
2018,4,5,12,45,31.5,341.0,0.95,14.25,367.5,338.26,261.51
2018,4,5,13,0,35.0,349.0,1.0,14.0,378.0,343.88,266.19
2018,4,5,13,15,46.0,358.5,1.0,13.8,396.0,354.92,274.93
2018,4,5,13,30,57.0,368.0,1.0,13.6,414.0,364.51,282.48
2018,4,5,13,45,46.5,343.5,1.0,13.45,380.5,331.98,258.03
2018,4,5,14,0,36.0,319.0,1.0,13.3,347.0,300.82,234.7
2018,4,5,14,15,39.5,306.0,1.0,13.1,335.5,286.97,224.57
2018,4,5,14,30,43.0,293.0,1.0,12.9,324.0,272.86,214.02
2018,4,5,14,45,28.0,255.0,0.95,12.7,274.5,231.95,182.53
2018,4,5,15,0,13.0,217.0,0.9,12.5,225.0,198.85,157.13
2018,4,5,15,15,24.5,221.5,0.9,12.5,236.0,203.17,160.67
2018,4,5,15,30,36.0,226.0,0.9,12.5,247.0,197.68,156.09
2018,4,5,15,45,38.5,210.5,0.8,12.0,231.0,181.14,143.19
2018,4,5,16,0,41.0,195.0,0.7,11.5,215.0,164.31,130.23
2018,4,5,16,15,33.0,167.0,0.7,11.25,182.0,138.47,110.47
2018,4,5,16,30,25.0,139.0,0.7,11.0,149.0,115.05,96.89
2018,4,5,16,45,30.5,125.5,0.65,10.8,136.0,104.32,87.88
2018,4,5,17,0,36.0,112.0,0.6,10.6,123.0,93.31,78.4
2018,4,5,17,15,19.0,90.0,0.6,10.35,95.5,78.95,65.69
2018,4,5,17,30,2.0,68.0,0.6,10.1,68.0,60.41,48.91
2018,4,5,17,45,1.0,49.0,0.6,9.9,49.0,44.01,33.73
2018,4,5,18,0,0.0,30.0,0.6,9.7,30.0,27.46,18.06
2018,4,5,18,15,6.0,17.5,0.6,9.6,17.5,15.97,0.0
2018,4,5,18,30,12.0,5.0,0.6,9.5,5.0,4.77,0.0
2018,4,5,18,45,6.0,2.5,0.6,9.35,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,6,5,45,0.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,4,6,6,0,1.0,4.0,1.1,9.3,4.0,4.27,0.0
2018,4,6,6,15,0.5,8.5,1.15,9.4,8.5,8.12,0.8
2018,4,6,6,30,0.0,13.0,1.2,9.5,13.0,12.04,4.64
2018,4,6,6,45,0.0,19.5,1.25,9.65,19.5,18.07,10.05
2018,4,6,7,0,0.0,26.0,1.3,9.8,26.0,24.11,15.42
2018,4,6,7,15,0.0,36.5,1.35,9.95,36.5,33.88,23.95
2018,4,6,7,30,0.0,47.0,1.4,10.1,47.0,43.66,32.36
2018,4,6,7,45,0.5,73.0,1.45,10.25,73.0,68.3,53.43
2018,4,6,8,0,1.0,99.0,1.5,10.4,99.0,94.58,75.53
2018,4,6,8,15,0.5,95.5,1.5,10.7,95.5,90.08,71.3
2018,4,6,8,30,0.0,92.0,1.5,11.0,92.0,85.93,67.45
2018,4,6,8,45,0.0,69.5,1.5,11.25,69.5,64.71,49.33
2018,4,6,9,0,0.0,47.0,1.5,11.5,47.0,43.73,31.49
2018,4,6,9,15,0.0,64.5,1.5,11.95,64.5,60.08,45.06
2018,4,6,9,30,0.0,82.0,1.5,12.4,82.0,76.45,58.46
2018,4,6,9,45,0.0,86.5,1.55,12.8,86.5,80.68,61.71
2018,4,6,10,0,0.0,91.0,1.6,13.2,91.0,84.92,64.96
2018,4,6,10,15,1.0,111.0,1.6,13.4,112.0,104.83,81.13
2018,4,6,10,30,2.0,131.0,1.6,13.6,133.0,124.78,97.13
2018,4,6,10,45,5.0,160.0,1.6,13.85,164.5,155.05,121.35
2018,4,6,11,0,8.0,189.0,1.6,14.1,196.0,185.18,145.12
2018,4,6,11,15,8.5,196.0,1.6,14.0,203.5,191.86,150.27
2018,4,6,11,30,9.0,203.0,1.6,13.9,211.0,198.44,155.41
2018,4,6,11,45,11.5,228.0,1.6,13.85,238.0,223.57,175.18
2018,4,6,12,0,14.0,253.0,1.6,13.8,265.0,248.29,194.43
2018,4,6,12,15,16.0,271.5,1.55,13.8,285.0,266.05,208.07
2018,4,6,12,30,18.0,290.0,1.5,13.8,305.0,283.37,221.33
2018,4,6,12,45,16.5,271.0,1.5,13.8,285.0,263.27,205.74
2018,4,6,13,0,15.0,252.0,1.5,13.8,265.0,243.46,190.48
2018,4,6,13,15,20.0,264.0,1.45,13.8,280.5,256.17,200.58
2018,4,6,13,30,25.0,276.0,1.4,13.8,296.0,265.66,208.0
2018,4,6,13,45,26.5,280.5,1.4,13.8,301.5,267.24,209.31
2018,4,6,14,0,28.0,285.0,1.4,13.8,307.0,268.36,210.31
2018,4,6,14,15,29.5,275.0,1.4,13.8,297.0,256.94,201.59
2018,4,6,14,30,31.0,265.0,1.4,13.8,287.0,245.42,192.78
2018,4,6,14,45,29.0,247.5,1.4,13.75,267.5,226.47,178.15
2018,4,6,15,0,27.0,230.0,1.4,13.7,248.0,207.92,163.77
2018,4,6,15,15,24.5,213.0,1.4,13.7,228.5,196.38,154.92
2018,4,6,15,30,22.0,196.0,1.4,13.7,209.0,178.9,141.28
2018,4,6,15,45,53.5,193.5,1.4,13.45,221.0,171.51,134.45
2018,4,6,16,0,85.0,191.0,1.4,13.2,233.0,166.3,129.63
2018,4,6,16,15,89.5,167.0,1.35,13.05,207.0,141.34,110.8
2018,4,6,16,30,94.0,143.0,1.3,12.9,181.0,111.33,93.09
2018,4,6,16,45,58.0,100.0,1.25,12.8,122.5,86.54,71.68
2018,4,6,17,0,22.0,57.0,1.2,12.7,64.0,52.13,41.3
2018,4,6,17,15,60.0,55.5,1.15,12.55,69.5,47.72,37.4
2018,4,6,17,30,98.0,54.0,1.1,12.4,75.0,43.21,33.2
2018,4,6,17,45,67.5,36.5,1.05,12.3,49.0,32.0,22.81
2018,4,6,18,0,37.0,19.0,1.0,12.2,23.0,17.23,9.17
2018,4,6,18,15,28.5,12.0,1.0,12.1,14.0,10.25,0.0
2018,4,6,18,30,20.0,5.0,1.0,12.0,5.0,4.77,0.0
2018,4,6,18,45,10.0,2.5,1.0,11.95,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,1.1,10.75,1.5,1.43,0.0
2018,4,7,6,0,0.0,3.0,1.1,10.7,3.0,2.77,0.0
2018,4,7,6,15,0.0,9.5,1.05,10.75,9.5,8.79,1.43
2018,4,7,6,30,0.0,16.0,1.0,10.8,16.0,14.82,7.0
2018,4,7,6,45,0.0,22.0,1.0,10.85,22.0,20.39,12.02
2018,4,7,7,0,0.0,28.0,1.0,10.9,28.0,25.97,16.97
2018,4,7,7,15,0.0,40.5,1.0,11.1,40.5,37.61,27.06
2018,4,7,7,30,0.0,53.0,1.0,11.3,53.0,49.26,37.02
2018,4,7,7,45,23.5,109.5,1.05,11.5,120.0,130.36,106.4
2018,4,7,8,0,47.0,166.0,1.1,11.7,187.0,213.54,175.03
2018,4,7,8,15,54.5,184.0,1.1,12.05,211.0,238.43,194.19
2018,4,7,8,30,62.0,202.0,1.1,12.4,235.0,263.45,213.39
2018,4,7,8,45,118.5,233.5,1.15,12.7,303.5,358.61,288.8
2018,4,7,9,0,175.0,265.0,1.2,13.0,372.0,442.34,352.71
2018,4,7,9,15,215.5,285.0,1.2,13.25,425.5,499.38,394.53
2018,4,7,9,30,256.0,305.0,1.2,13.5,479.0,569.29,444.78
2018,4,7,9,45,251.5,328.0,1.2,13.7,506.5,588.15,456.03
2018,4,7,10,0,247.0,351.0,1.2,13.9,534.0,593.41,458.17
2018,4,7,10,15,362.0,328.0,1.2,14.05,608.0,680.05,521.85
2018,4,7,10,30,477.0,305.0,1.2,14.2,682.0,764.18,581.08
2018,4,7,10,45,571.5,277.0,1.2,14.35,741.5,812.23,614.25
2018,4,7,11,0,666.0,249.0,1.2,14.5,801.0,859.56,646.67
2018,4,7,11,15,731.5,221.0,1.2,14.55,837.0,875.14,657.16
2018,4,7,11,30,797.0,193.0,1.2,14.6,873.0,882.68,661.49
2018,4,7,11,45,710.5,235.0,1.25,14.7,844.5,834.19,627.97
2018,4,7,12,0,624.0,277.0,1.3,14.8,816.0,781.6,590.43
2018,4,7,12,15,742.0,220.0,1.35,14.75,860.0,798.71,605.66
2018,4,7,12,30,860.0,163.0,1.4,14.7,904.0,806.61,613.07
2018,4,7,12,45,701.0,228.5,1.4,14.65,828.5,720.76,550.01
2018,4,7,13,0,542.0,294.0,1.4,14.6,753.0,641.04,490.86
2018,4,7,13,15,646.5,248.5,1.45,14.5,785.0,642.0,493.63
2018,4,7,13,30,751.0,203.0,1.5,14.4,817.0,634.38,488.64
2018,4,7,13,45,740.0,200.0,1.5,14.3,789.5,589.24,454.19
2018,4,7,14,0,729.0,197.0,1.5,14.2,762.0,543.73,418.94
2018,4,7,14,15,786.0,166.5,1.5,14.0,753.5,506.72,389.21
2018,4,7,14,30,843.0,136.0,1.5,13.8,745.0,467.58,356.06
2018,4,7,14,45,805.0,141.0,1.55,13.6,697.5,413.14,310.88
2018,4,7,15,0,767.0,146.0,1.6,13.4,650.0,356.18,263.04
2018,4,7,15,15,785.0,131.0,1.6,13.4,617.0,305.8,217.94
2018,4,7,15,30,803.0,116.0,1.6,13.4,584.0,258.65,175.03
2018,4,7,15,45,781.0,111.5,1.6,12.85,535.0,200.41,126.45
2018,4,7,16,0,759.0,107.0,1.6,12.3,486.0,149.76,88.01
2018,4,7,16,15,727.5,102.0,1.6,11.95,433.5,100.67,59.25
2018,4,7,16,30,696.0,97.0,1.6,11.6,381.0,63.47,51.34
2018,4,7,16,45,648.0,91.0,1.6,11.25,326.5,61.97,50.29
2018,4,7,17,0,600.0,85.0,1.6,10.9,272.0,60.42,49.08
2018,4,7,17,15,529.5,77.0,1.5,10.45,219.0,57.03,46.11
2018,4,7,17,30,459.0,69.0,1.4,10.0,166.0,53.57,42.86
2018,4,7,17,45,352.0,57.0,1.35,9.5,119.0,43.66,33.54
2018,4,7,18,0,245.0,45.0,1.3,9.0,72.0,35.33,25.13
2018,4,7,18,15,137.5,27.5,1.3,8.65,41.0,21.99,5.36
2018,4,7,18,30,30.0,10.0,1.3,8.3,10.0,9.53,0.0
2018,4,7,18,45,15.0,5.0,1.3,7.95,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,8,5,45,58.0,10.5,1.55,6.25,13.5,34.31,0.0
2018,4,8,6,0,116.0,21.0,1.6,6.6,27.0,95.72,0.0
2018,4,8,6,15,247.5,35.5,1.65,7.0,67.0,198.64,156.81
2018,4,8,6,30,379.0,50.0,1.7,7.4,107.0,297.27,247.59
2018,4,8,6,45,469.5,59.0,1.8,7.8,158.0,378.99,319.83
2018,4,8,7,0,560.0,68.0,1.9,8.2,209.0,466.57,394.09
2018,4,8,7,15,618.5,74.5,1.9,8.6,263.5,535.03,449.57
2018,4,8,7,30,677.0,81.0,1.9,9.0,318.0,605.95,504.56
2018,4,8,7,45,718.0,85.5,1.95,9.35,372.5,663.33,546.22
2018,4,8,8,0,759.0,90.0,2.0,9.7,427.0,721.08,587.02
2018,4,8,8,15,788.0,93.5,1.95,10.1,479.5,764.14,615.02
2018,4,8,8,30,817.0,97.0,1.9,10.5,532.0,810.18,644.61
2018,4,8,8,45,839.0,99.0,1.9,10.9,580.5,846.97,667.43
2018,4,8,9,0,861.0,101.0,1.9,11.3,629.0,881.66,688.54
2018,4,8,9,15,877.5,102.5,1.85,11.6,672.5,908.54,703.69
2018,4,8,9,30,894.0,104.0,1.8,11.9,716.0,925.5,712.01
2018,4,8,9,45,907.5,104.0,1.75,12.25,753.5,942.47,720.32
2018,4,8,10,0,921.0,104.0,1.7,12.6,791.0,956.37,726.57
2018,4,8,10,15,927.5,106.5,1.7,12.85,821.5,963.39,729.27
2018,4,8,10,30,934.0,109.0,1.7,13.1,852.0,966.99,729.91
2018,4,8,10,45,938.0,111.0,1.65,13.35,874.5,964.35,725.89
2018,4,8,11,0,942.0,113.0,1.6,13.6,897.0,958.27,719.81
2018,4,8,11,15,944.0,114.5,1.6,13.75,911.5,946.51,711.12
2018,4,8,11,30,946.0,116.0,1.6,13.9,926.0,931.43,700.41
2018,4,8,11,45,946.5,116.5,1.6,14.05,932.5,910.86,686.17
2018,4,8,12,0,947.0,117.0,1.6,14.2,939.0,887.2,669.98
2018,4,8,12,15,947.5,117.0,1.6,14.25,938.0,860.1,651.75
2018,4,8,12,30,948.0,117.0,1.6,14.3,937.0,830.15,631.59
2018,4,8,12,45,947.0,115.5,1.6,14.35,927.5,795.02,607.8
2018,4,8,13,0,946.0,114.0,1.6,14.4,918.0,757.42,581.68
2018,4,8,13,15,941.5,113.0,1.6,14.4,899.5,715.7,551.01
2018,4,8,13,30,937.0,112.0,1.6,14.4,881.0,672.08,518.28
2018,4,8,13,45,929.5,111.5,1.6,14.4,855.0,625.5,482.54
2018,4,8,14,0,922.0,111.0,1.6,14.4,829.0,577.66,444.87
2018,4,8,14,15,912.5,110.0,1.6,14.25,796.0,527.4,404.53
2018,4,8,14,30,903.0,109.0,1.6,14.1,763.0,476.5,362.45
2018,4,8,14,45,890.0,106.5,1.6,14.0,723.0,422.65,316.85
2018,4,8,15,0,877.0,104.0,1.6,13.9,683.0,363.4,265.98
2018,4,8,15,15,860.0,102.0,1.6,13.9,638.0,309.11,218.12
2018,4,8,15,30,843.0,100.0,1.6,13.9,593.0,255.98,171.26
2018,4,8,15,45,819.5,97.0,1.65,13.45,543.0,202.38,126.2
2018,4,8,16,0,796.0,94.0,1.7,13.0,493.0,151.12,87.12
2018,4,8,16,15,762.0,90.5,1.7,12.65,439.5,101.49,57.99
2018,4,8,16,30,728.0,87.0,1.7,12.3,386.0,55.87,44.43
2018,4,8,16,45,681.0,81.5,1.75,11.9,331.0,54.38,43.37
2018,4,8,17,0,634.0,76.0,1.8,11.5,276.0,52.82,42.14
2018,4,8,17,15,564.5,69.5,1.75,10.9,222.5,50.31,39.99
2018,4,8,17,30,495.0,63.0,1.7,10.3,169.0,47.79,37.64
2018,4,8,17,45,387.5,52.5,1.65,9.65,121.5,41.42,31.55
2018,4,8,18,0,280.0,42.0,1.6,9.0,74.0,32.81,23.03
2018,4,8,18,15,161.5,25.5,1.6,8.7,42.0,20.26,5.94
2018,4,8,18,30,43.0,9.0,1.6,8.4,10.0,8.58,0.0
2018,4,8,18,45,21.5,4.5,1.55,8.05,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.05,6.4,11.0,18.83,0.0
2018,4,9,6,0,44.0,20.0,1.0,6.8,22.0,48.74,6.57
2018,4,9,6,15,41.0,36.0,1.0,7.55,40.0,72.96,55.03
2018,4,9,6,30,38.0,52.0,1.0,8.3,58.0,80.97,64.29
2018,4,9,6,45,36.5,73.5,0.95,9.05,81.0,105.61,86.18
2018,4,9,7,0,35.0,95.0,0.9,9.8,104.0,129.14,106.36
2018,4,9,7,15,52.0,102.0,0.85,10.4,118.5,145.36,120.34
2018,4,9,7,30,69.0,109.0,0.8,11.0,133.0,164.12,136.08
2018,4,9,7,45,46.0,137.5,0.7,11.6,154.5,180.27,147.77
2018,4,9,8,0,23.0,166.0,0.6,12.2,176.0,183.74,148.73
2018,4,9,8,15,136.5,194.5,0.6,12.9,266.5,329.56,267.26
2018,4,9,8,30,250.0,223.0,0.6,13.6,357.0,470.97,374.69
2018,4,9,8,45,376.0,217.5,0.6,14.3,439.5,573.77,449.61
2018,4,9,9,0,502.0,212.0,0.6,15.0,522.0,695.06,534.14
2018,4,9,9,15,558.5,209.0,0.6,15.6,575.5,746.15,566.28
2018,4,9,9,30,615.0,206.0,0.6,16.2,629.0,801.44,601.24
2018,4,9,9,45,574.5,235.5,0.55,16.85,647.0,793.6,590.44
2018,4,9,10,0,534.0,265.0,0.5,17.5,665.0,786.93,581.38
2018,4,9,10,15,629.5,237.0,0.45,18.0,726.5,844.09,618.16
2018,4,9,10,30,725.0,209.0,0.4,18.5,788.0,896.18,648.87
2018,4,9,10,45,823.5,166.5,0.35,19.0,841.5,927.7,664.88
2018,4,9,11,0,922.0,124.0,0.3,19.5,895.0,954.03,677.78
2018,4,9,11,15,901.5,137.5,0.25,19.85,902.0,934.45,662.81
2018,4,9,11,30,881.0,151.0,0.2,20.2,909.0,917.57,650.47
2018,4,9,11,45,892.5,146.0,0.15,20.55,918.5,896.07,635.43
2018,4,9,12,0,904.0,141.0,0.1,20.9,928.0,877.06,622.22
2018,4,9,12,15,924.0,128.5,0.15,21.1,932.0,854.54,608.66
2018,4,9,12,30,944.0,116.0,0.2,21.3,936.0,828.36,592.9
2018,4,9,12,45,947.0,112.5,0.2,21.5,927.5,794.43,571.4
2018,4,9,13,0,950.0,109.0,0.2,21.7,919.0,757.81,547.93
2018,4,9,13,15,909.0,125.0,0.25,21.75,887.5,707.27,513.91
2018,4,9,13,30,868.0,141.0,0.3,21.8,856.0,656.19,478.92
2018,4,9,13,45,645.0,233.5,0.35,21.8,756.0,567.71,415.92
2018,4,9,14,0,422.0,326.0,0.4,21.8,656.0,496.03,364.35
2018,4,9,14,15,420.0,311.0,0.45,21.6,628.0,457.74,337.41
2018,4,9,14,30,418.0,296.0,0.5,21.4,600.0,419.36,309.22
2018,4,9,14,45,434.0,272.0,0.55,21.2,573.0,380.57,279.66
2018,4,9,15,0,450.0,248.0,0.6,21.0,546.0,340.16,247.82
2018,4,9,15,15,495.0,217.0,0.6,21.0,524.5,300.56,214.45
2018,4,9,15,30,540.0,186.0,0.6,21.0,503.0,256.49,176.8
2018,4,9,15,45,475.5,185.0,0.75,20.1,447.0,212.62,144.68
2018,4,9,16,0,411.0,184.0,0.9,19.2,391.0,175.52,119.88
2018,4,9,16,15,372.5,169.0,0.9,18.4,341.5,143.94,101.71
2018,4,9,16,30,334.0,154.0,0.9,17.6,292.0,111.6,91.47
2018,4,9,16,45,179.5,106.5,0.95,16.8,179.5,79.96,64.76
2018,4,9,17,0,25.0,59.0,1.0,16.0,67.0,53.86,42.26
2018,4,9,17,15,12.5,45.5,0.95,15.15,49.5,42.16,32.07
2018,4,9,17,30,0.0,32.0,0.9,14.3,32.0,29.7,20.96
2018,4,9,17,45,0.0,18.5,0.85,13.45,18.5,17.14,9.62
2018,4,9,18,0,0.0,5.0,0.8,12.6,5.0,4.62,0.0
2018,4,9,18,15,0.0,3.0,0.75,12.15,3.0,2.77,0.0
2018,4,9,18,30,0.0,1.0,0.7,11.7,1.0,0.95,0.0
2018,4,9,18,45,0.0,0.5,0.7,11.25,0.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,5,45,39.5,10.0,1.0,9.05,12.5,26.35,0.0
2018,4,10,6,0,79.0,20.0,1.0,9.3,25.0,71.23,24.43
2018,4,10,6,15,168.0,36.5,1.05,9.7,59.5,159.35,126.06
2018,4,10,6,30,257.0,53.0,1.1,10.1,94.0,235.06,194.19
2018,4,10,6,45,245.0,74.0,1.1,10.45,125.0,251.62,210.48
2018,4,10,7,0,233.0,95.0,1.1,10.8,156.0,277.54,232.74
2018,4,10,7,15,318.5,107.0,1.05,11.2,210.0,369.07,307.96
2018,4,10,7,30,404.0,119.0,1.0,11.6,264.0,454.52,375.13
2018,4,10,7,45,330.0,145.5,1.0,12.05,276.0,428.33,351.36
2018,4,10,8,0,256.0,172.0,1.0,12.5,288.0,409.4,333.48
2018,4,10,8,15,212.5,201.5,1.0,12.8,305.0,399.95,323.72
2018,4,10,8,30,169.0,231.0,1.0,13.1,322.0,399.87,320.83
2018,4,10,8,45,281.5,240.5,1.0,13.45,408.5,520.51,413.16
2018,4,10,9,0,394.0,250.0,1.0,13.8,495.0,631.25,493.53
2018,4,10,9,15,443.0,251.0,1.0,14.1,544.0,691.13,533.87
2018,4,10,9,30,492.0,252.0,1.0,14.4,593.0,737.91,565.05
2018,4,10,9,45,399.0,298.0,1.0,14.65,583.5,690.92,527.55
2018,4,10,10,0,306.0,344.0,1.0,14.9,574.0,653.29,497.27
2018,4,10,10,15,239.0,369.0,1.05,15.1,553.0,602.66,459.4
2018,4,10,10,30,172.0,394.0,1.1,15.3,532.0,562.78,428.7
2018,4,10,10,45,183.5,407.5,1.1,15.5,558.5,581.21,441.49
2018,4,10,11,0,195.0,421.0,1.1,15.7,585.0,598.39,452.78
2018,4,10,11,15,179.5,427.0,1.1,15.8,580.0,582.98,440.65
2018,4,10,11,30,164.0,433.0,1.1,15.9,575.0,567.23,428.65
2018,4,10,11,45,172.5,430.0,1.05,16.0,580.0,562.82,425.14
2018,4,10,12,0,181.0,427.0,1.0,16.1,585.0,557.55,420.93
2018,4,10,12,15,137.5,425.0,1.05,16.05,545.0,511.22,387.12
2018,4,10,12,30,94.0,423.0,1.1,16.0,505.0,465.33,353.59
2018,4,10,12,45,111.5,426.5,1.1,15.9,522.5,474.12,360.78
2018,4,10,13,0,129.0,430.0,1.1,15.8,540.0,480.29,365.57
2018,4,10,13,15,109.5,414.0,1.1,15.6,506.0,445.33,340.0
2018,4,10,13,30,90.0,398.0,1.1,15.4,472.0,411.15,315.13
2018,4,10,13,45,87.5,384.5,1.15,15.2,455.0,390.49,300.49
2018,4,10,14,0,85.0,371.0,1.2,15.0,438.0,370.1,285.77
2018,4,10,14,15,86.0,353.5,1.2,14.7,419.0,348.41,269.88
2018,4,10,14,30,87.0,336.0,1.2,14.4,400.0,326.75,253.8
2018,4,10,14,45,52.0,270.5,1.25,14.1,308.0,254.1,198.63
2018,4,10,15,0,17.0,205.0,1.3,13.8,216.0,190.52,149.83
2018,4,10,15,15,54.5,190.0,1.3,13.8,222.5,180.65,141.29
2018,4,10,15,30,92.0,175.0,1.3,13.8,229.0,166.29,128.31
2018,4,10,15,45,151.0,196.5,1.35,13.2,276.5,184.1,140.49
2018,4,10,16,0,210.0,218.0,1.4,12.6,324.0,192.76,145.86
2018,4,10,16,15,172.0,191.0,1.45,12.3,272.0,156.26,120.32
2018,4,10,16,30,134.0,164.0,1.5,12.0,220.0,124.99,105.27
2018,4,10,16,45,70.0,126.5,1.55,11.7,155.5,105.63,88.81
2018,4,10,17,0,6.0,89.0,1.6,11.4,91.0,80.18,66.57
2018,4,10,17,15,3.0,69.0,1.55,11.1,70.0,62.97,51.31
2018,4,10,17,30,0.0,49.0,1.5,10.8,49.0,45.47,35.5
2018,4,10,17,45,0.0,37.0,1.5,10.5,37.0,34.37,25.22
2018,4,10,18,0,0.0,25.0,1.5,10.2,25.0,23.21,14.7
2018,4,10,18,15,11.0,17.0,1.5,9.9,17.0,15.85,5.02
2018,4,10,18,30,22.0,9.0,1.5,9.6,9.0,8.58,0.0
2018,4,10,18,45,11.0,4.5,1.5,9.3,4.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,5,45,1.5,8.0,1.25,6.75,8.0,8.27,0.0
2018,4,11,6,0,3.0,16.0,1.2,6.9,16.0,16.27,3.27
2018,4,11,6,15,11.5,31.5,1.2,7.15,33.0,40.21,28.35
2018,4,11,6,30,20.0,47.0,1.2,7.4,50.0,62.14,48.43
2018,4,11,6,45,48.0,70.5,1.2,7.7,82.0,107.15,88.44
2018,4,11,7,0,76.0,94.0,1.2,8.0,114.0,163.39,137.38
2018,4,11,7,15,250.0,106.0,1.15,8.3,193.0,308.46,262.01
2018,4,11,7,30,424.0,118.0,1.1,8.6,272.0,469.02,392.07
2018,4,11,7,45,504.0,121.5,1.0,8.9,332.0,545.64,449.52
2018,4,11,8,0,584.0,125.0,0.9,9.2,392.0,632.06,512.34
2018,4,11,8,15,471.0,166.5,0.8,9.6,397.5,596.87,479.45
2018,4,11,8,30,358.0,208.0,0.7,10.0,403.0,545.01,435.69
2018,4,11,8,45,385.0,223.5,0.6,10.35,450.0,590.47,467.26
2018,4,11,9,0,412.0,239.0,0.5,10.7,497.0,648.72,505.52
2018,4,11,9,15,490.0,232.5,0.5,11.15,559.0,714.15,550.42
2018,4,11,9,30,568.0,226.0,0.5,11.6,621.0,779.64,593.99
2018,4,11,9,45,510.5,262.0,0.55,12.05,631.0,766.93,581.14
2018,4,11,10,0,453.0,298.0,0.6,12.5,641.0,750.3,566.89
2018,4,11,10,15,338.5,345.5,0.75,12.6,607.5,680.65,517.0
2018,4,11,10,30,224.0,393.0,0.9,12.7,574.0,609.46,465.09
2018,4,11,10,45,193.5,409.5,1.05,12.85,568.5,592.65,453.33
2018,4,11,11,0,163.0,426.0,1.2,13.0,563.0,575.19,440.31
2018,4,11,11,15,197.5,430.0,1.35,12.85,599.0,602.16,461.63
2018,4,11,11,30,232.0,434.0,1.5,12.7,635.0,627.24,481.09
2018,4,11,11,45,287.5,421.5,1.65,12.5,672.5,657.09,504.67
2018,4,11,12,0,343.0,409.0,1.8,12.3,710.0,677.49,521.43
2018,4,11,12,15,433.0,377.0,1.85,12.2,756.0,705.76,543.79
2018,4,11,12,30,523.0,345.0,1.9,12.1,802.0,725.81,559.91
2018,4,11,12,45,504.0,346.5,1.9,11.95,783.0,689.82,533.45
2018,4,11,13,0,485.0,348.0,1.9,11.8,764.0,653.78,507.16
2018,4,11,13,15,514.0,329.0,1.9,11.75,762.0,631.72,491.37
2018,4,11,13,30,543.0,310.0,1.9,11.7,760.0,606.67,472.8
2018,4,11,13,45,482.5,320.0,1.9,11.65,711.0,551.84,430.75
2018,4,11,14,0,422.0,330.0,1.9,11.6,662.0,501.19,391.6
2018,4,11,14,15,317.0,334.0,1.9,11.45,577.5,433.18,339.17
2018,4,11,14,30,212.0,338.0,1.9,11.3,493.0,376.56,295.53
2018,4,11,14,45,199.0,325.0,1.85,11.1,464.5,346.21,271.66
2018,4,11,15,0,186.0,312.0,1.8,10.9,436.0,317.02,248.39
2018,4,11,15,15,335.0,256.5,1.8,10.9,462.0,295.5,226.34
2018,4,11,15,30,484.0,201.0,1.8,10.9,488.0,258.27,189.27
2018,4,11,15,45,530.5,172.5,1.75,10.5,463.0,214.99,150.62
2018,4,11,16,0,577.0,144.0,1.7,10.1,438.0,166.3,109.51
2018,4,11,16,15,565.0,129.0,1.7,9.95,392.0,120.1,78.37
2018,4,11,16,30,553.0,114.0,1.7,9.8,346.0,75.51,62.39
2018,4,11,16,45,453.5,108.0,1.65,9.7,281.0,74.39,61.7
2018,4,11,17,0,354.0,102.0,1.6,9.6,216.0,71.98,59.72
2018,4,11,17,15,196.0,79.5,1.6,9.35,140.5,61.9,50.71
2018,4,11,17,30,38.0,57.0,1.6,9.1,65.0,51.05,40.81
2018,4,11,17,45,58.0,44.0,1.55,8.9,52.5,38.02,28.7
2018,4,11,18,0,78.0,31.0,1.5,8.7,40.0,25.61,16.98
2018,4,11,18,15,58.0,21.0,1.65,8.55,26.0,17.57,6.88
2018,4,11,18,30,38.0,11.0,1.8,8.4,12.0,10.48,0.0
2018,4,11,18,45,19.0,5.5,1.9,8.25,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.5,4.15,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.5,4.5,2.0,0.0,0.0
2018,4,12,5,45,75.5,15.0,1.55,4.85,20.0,46.97,0.0
2018,4,12,6,0,147.0,28.0,1.6,5.2,38.0,127.44,74.98
2018,4,12,6,15,283.0,41.0,1.65,5.65,81.0,226.5,185.45
2018,4,12,6,30,419.0,54.0,1.7,6.1,124.0,330.74,278.67
2018,4,12,6,45,502.5,62.0,1.8,6.5,176.0,409.82,348.04
2018,4,12,7,0,586.0,70.0,1.9,6.9,228.0,494.08,418.9
2018,4,12,7,15,638.5,76.5,1.95,7.2,282.5,559.94,472.05
2018,4,12,7,30,691.0,83.0,2.0,7.5,337.0,627.81,524.18
2018,4,12,7,45,677.5,97.0,2.0,7.8,377.5,656.14,543.21
2018,4,12,8,0,664.0,111.0,2.0,8.1,418.0,681.25,559.61
2018,4,12,8,15,655.0,127.0,2.0,8.35,458.0,709.14,577.93
2018,4,12,8,30,646.0,143.0,2.0,8.6,498.0,733.99,593.72
2018,4,12,8,45,620.5,166.0,2.0,8.85,530.5,749.19,602.31
2018,4,12,9,0,595.0,189.0,2.0,9.1,563.0,760.41,607.41
2018,4,12,9,15,651.5,181.5,2.0,9.3,616.5,809.38,641.47
2018,4,12,9,30,708.0,174.0,2.0,9.5,670.0,856.86,672.85
2018,4,12,9,45,656.5,203.0,2.0,9.75,681.0,843.11,660.62
2018,4,12,10,0,605.0,232.0,2.0,10.0,692.0,825.02,644.85
2018,4,12,10,15,550.0,248.5,2.0,10.15,679.0,784.43,613.68
2018,4,12,10,30,495.0,265.0,2.0,10.3,666.0,745.44,583.66
2018,4,12,10,45,425.5,305.5,2.0,10.5,656.5,715.85,559.26
2018,4,12,11,0,356.0,346.0,2.0,10.7,647.0,676.18,527.68
2018,4,12,11,15,254.0,374.0,2.0,10.8,590.5,604.19,471.93
2018,4,12,11,30,152.0,402.0,2.0,10.9,534.0,527.07,411.92
2018,4,12,11,45,190.0,372.5,2.0,11.0,539.0,522.89,410.42
2018,4,12,12,0,228.0,343.0,2.0,11.1,544.0,521.07,410.03
2018,4,12,12,15,243.0,372.0,2.05,11.1,585.5,548.85,430.51
2018,4,12,12,30,258.0,401.0,2.1,11.1,627.0,573.96,448.65
2018,4,12,12,45,286.5,385.5,2.15,11.1,634.0,566.35,443.52
2018,4,12,13,0,315.0,370.0,2.2,11.1,641.0,556.51,436.79
2018,4,12,13,15,347.5,361.5,2.25,11.05,655.0,552.96,434.51
2018,4,12,13,30,380.0,353.0,2.3,11.0,669.0,546.28,429.54
2018,4,12,13,45,446.0,321.0,2.3,10.9,681.0,532.81,419.56
2018,4,12,14,0,512.0,289.0,2.3,10.8,693.0,515.72,405.99
2018,4,12,14,15,544.5,264.5,2.35,10.65,678.5,482.43,379.25
2018,4,12,14,30,577.0,240.0,2.4,10.5,664.0,445.74,348.85
2018,4,12,14,45,691.0,189.0,2.4,10.35,671.0,413.96,319.9
2018,4,12,15,0,805.0,138.0,2.4,10.2,678.0,376.36,283.8
2018,4,12,15,15,795.5,132.0,2.4,10.2,636.0,324.43,237.19
2018,4,12,15,30,786.0,126.0,2.4,10.2,594.0,267.19,186.28
2018,4,12,15,45,765.5,120.0,2.4,9.85,545.0,214.22,140.59
2018,4,12,16,0,745.0,114.0,2.4,9.5,496.0,163.33,99.99
2018,4,12,16,15,717.5,108.0,2.35,9.25,444.5,114.28,68.11
2018,4,12,16,30,690.0,102.0,2.3,9.0,393.0,68.45,56.27
2018,4,12,16,45,648.5,94.5,2.3,8.7,339.0,63.8,52.39
2018,4,12,17,0,607.0,87.0,2.3,8.4,285.0,61.11,50.16
2018,4,12,17,15,543.5,78.5,2.15,8.05,232.0,57.33,46.84
2018,4,12,17,30,480.0,70.0,2.0,7.7,179.0,53.39,43.17
2018,4,12,17,45,383.5,58.5,1.9,7.3,131.0,44.47,34.74
2018,4,12,18,0,287.0,47.0,1.8,6.9,83.0,36.59,26.9
2018,4,12,18,15,170.5,30.5,1.75,6.6,49.0,24.19,12.44
2018,4,12,18,30,54.0,14.0,1.7,6.3,15.0,13.34,0.0
2018,4,12,18,45,27.0,7.0,1.6,6.0,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.2,2.95,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.2,3.5,2.0,0.0,0.0
2018,4,13,5,45,95.0,16.0,1.2,4.05,22.5,56.69,0.0
2018,4,13,6,0,183.0,30.0,1.2,4.6,43.0,149.65,97.81
2018,4,13,6,15,303.0,42.5,1.25,5.25,85.5,239.72,197.09
2018,4,13,6,30,423.0,55.0,1.3,5.9,128.0,335.77,282.67
2018,4,13,6,45,506.5,62.5,1.35,6.55,180.0,414.69,350.88
2018,4,13,7,0,590.0,70.0,1.4,7.2,232.0,498.73,420.2
2018,4,13,7,15,641.5,76.0,1.45,7.8,286.0,563.54,471.25
2018,4,13,7,30,693.0,82.0,1.5,8.4,340.0,630.27,520.99
2018,4,13,7,45,730.0,87.0,1.55,9.0,394.5,686.13,560.16
2018,4,13,8,0,767.0,92.0,1.6,9.6,449.0,738.06,595.34
2018,4,13,8,15,792.5,95.5,1.6,10.05,500.5,782.75,624.28
2018,4,13,8,30,818.0,99.0,1.6,10.5,552.0,826.05,651.66
2018,4,13,8,45,837.0,102.5,1.55,10.95,600.0,862.01,672.79
2018,4,13,9,0,856.0,106.0,1.5,11.4,648.0,895.74,692.06
2018,4,13,9,15,874.0,107.0,1.45,11.8,692.0,923.2,706.91
2018,4,13,9,30,892.0,108.0,1.4,12.2,736.0,940.57,714.87
2018,4,13,9,45,906.5,108.0,1.35,12.6,774.0,958.28,723.19
2018,4,13,10,0,921.0,108.0,1.3,13.0,812.0,972.94,729.47
2018,4,13,10,15,928.0,110.0,1.25,13.3,842.0,979.6,730.85
2018,4,13,10,30,935.0,112.0,1.2,13.6,872.0,982.88,730.23
2018,4,13,10,45,939.5,113.0,1.2,13.9,894.0,979.39,726.29
2018,4,13,11,0,944.0,114.0,1.2,14.2,916.0,972.49,720.39
2018,4,13,11,15,946.5,115.0,1.2,14.4,930.0,960.42,711.58
2018,4,13,11,30,949.0,116.0,1.2,14.6,944.0,945.05,700.8
2018,4,13,11,45,948.5,117.5,1.2,14.85,950.0,924.36,686.56
2018,4,13,12,0,948.0,119.0,1.2,15.1,956.0,900.62,670.45
2018,4,13,12,15,946.5,119.0,1.2,15.2,953.5,871.76,651.36
2018,4,13,12,30,945.0,119.0,1.2,15.3,951.0,840.19,630.47
2018,4,13,12,45,941.5,119.5,1.25,15.4,940.5,805.04,607.74
2018,4,13,13,0,938.0,120.0,1.3,15.5,930.0,767.6,583.06
2018,4,13,13,15,933.0,119.5,1.3,15.5,911.5,726.17,553.2
2018,4,13,13,30,928.0,119.0,1.3,15.5,893.0,682.93,521.39
2018,4,13,13,45,911.0,122.5,1.3,15.5,863.5,634.57,485.01
2018,4,13,14,0,894.0,126.0,1.3,15.5,834.0,585.74,447.37
2018,4,13,14,15,884.5,124.0,1.3,15.4,801.0,535.8,408.08
2018,4,13,14,30,875.0,122.0,1.3,15.3,768.0,481.08,364.08
2018,4,13,14,45,865.0,118.0,1.25,15.2,729.0,427.86,319.65
2018,4,13,15,0,855.0,114.0,1.2,15.1,690.0,374.7,274.09
2018,4,13,15,15,841.5,110.0,1.2,15.1,645.5,320.82,227.26
2018,4,13,15,30,828.0,106.0,1.2,15.1,601.0,267.79,180.9
2018,4,13,15,45,810.0,101.0,1.2,14.7,552.5,214.23,135.59
2018,4,13,16,0,792.0,96.0,1.2,14.3,504.0,162.43,94.93
2018,4,13,16,15,767.5,90.5,1.15,13.85,452.0,111.78,62.38
2018,4,13,16,30,743.0,85.0,1.1,13.4,400.0,58.12,46.15
2018,4,13,16,45,709.0,79.0,1.05,13.0,347.5,51.8,40.84
2018,4,13,17,0,675.0,73.0,1.0,12.6,295.0,49.74,39.19
2018,4,13,17,15,618.5,66.0,1.0,11.75,241.5,46.67,36.61
2018,4,13,17,30,562.0,59.0,1.0,10.9,188.0,43.46,33.74
2018,4,13,17,45,471.5,50.0,0.95,10.1,139.0,38.26,28.84
2018,4,13,18,0,381.0,41.0,0.9,9.3,90.0,32.86,23.44
2018,4,13,18,15,240.0,28.0,0.95,8.85,54.0,23.15,12.11
2018,4,13,18,30,99.0,15.0,1.0,8.4,18.0,14.3,0.0
2018,4,13,18,45,49.5,7.5,1.05,7.95,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,6.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,7.1,2.0,0.0,0.0
2018,4,14,5,45,130.5,15.5,0.75,7.4,25.0,72.14,0.0
2018,4,14,6,0,248.0,29.0,0.7,7.7,48.0,179.29,123.75
2018,4,14,6,15,367.0,39.5,0.7,8.3,92.0,271.28,220.44
2018,4,14,6,30,486.0,50.0,0.7,8.9,136.0,368.55,304.75
2018,4,14,6,45,559.5,57.0,0.65,9.45,188.0,442.83,366.68
2018,4,14,7,0,633.0,64.0,0.6,10.0,240.0,521.72,428.84
2018,4,14,7,15,681.0,69.5,0.55,10.65,294.5,585.01,475.48
2018,4,14,7,30,729.0,75.0,0.5,11.3,349.0,646.06,516.86
2018,4,14,7,45,762.0,78.5,0.5,12.0,402.5,698.68,550.95
2018,4,14,8,0,795.0,82.0,0.5,12.7,456.0,750.96,583.7
2018,4,14,8,15,819.0,85.5,0.5,13.35,507.5,795.12,609.97
2018,4,14,8,30,843.0,89.0,0.5,14.0,559.0,837.79,634.7
2018,4,14,8,45,861.0,91.5,0.5,14.7,606.5,872.25,653.35
2018,4,14,9,0,879.0,94.0,0.5,15.4,654.0,897.16,665.59
2018,4,14,9,15,894.5,95.0,0.5,15.9,697.0,922.85,678.89
2018,4,14,9,30,910.0,96.0,0.5,16.4,740.0,945.82,690.35
2018,4,14,9,45,922.5,96.0,0.5,16.9,777.0,961.98,697.52
2018,4,14,10,0,935.0,96.0,0.5,17.4,814.0,975.01,702.9
2018,4,14,10,15,942.5,97.5,0.5,17.75,844.0,981.77,704.9
2018,4,14,10,30,950.0,99.0,0.5,18.1,874.0,985.11,705.0
2018,4,14,10,45,956.0,99.0,0.5,18.45,896.5,982.02,701.32
2018,4,14,11,0,962.0,99.0,0.5,18.8,919.0,975.48,695.76
2018,4,14,11,15,965.0,99.5,0.5,19.0,933.5,963.32,687.3
2018,4,14,11,30,968.0,100.0,0.5,19.2,948.0,947.79,676.95
2018,4,14,11,45,969.5,100.0,0.5,19.4,954.5,927.18,663.57
