Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,12,0,971.0,100.0,0.5,19.6,961.0,903.42,648.34
2018,4,14,12,15,970.0,100.0,0.55,19.65,958.5,874.59,631.29
2018,4,14,12,30,969.0,100.0,0.6,19.7,956.0,842.96,612.36
2018,4,14,12,45,966.0,100.0,0.65,19.75,945.5,807.2,590.54
2018,4,14,13,0,963.0,100.0,0.7,19.8,935.0,769.05,566.91
2018,4,14,13,15,959.5,99.5,0.75,19.65,917.0,727.9,540.01
2018,4,14,13,30,956.0,99.0,0.8,19.5,899.0,684.76,510.26
2018,4,14,13,45,949.5,97.5,0.85,19.4,872.5,637.2,476.36
2018,4,14,14,0,943.0,96.0,0.9,19.3,846.0,588.3,440.34
2018,4,14,14,15,934.5,95.0,0.9,19.0,813.0,537.73,401.71
2018,4,14,14,30,926.0,94.0,0.9,18.7,780.0,486.42,361.19
2018,4,14,14,45,915.0,92.0,0.95,18.45,740.5,432.79,317.78
2018,4,14,15,0,904.0,90.0,1.0,18.2,701.0,379.13,272.9
2018,4,14,15,15,889.5,87.5,1.0,18.2,656.0,324.27,225.72
2018,4,14,15,30,875.0,85.0,1.0,18.2,611.0,270.19,178.9
2018,4,14,15,45,855.0,82.5,1.1,17.3,561.5,216.14,133.92
2018,4,14,16,0,835.0,80.0,1.2,16.4,512.0,156.85,87.65
2018,4,14,16,15,807.0,77.0,1.25,15.75,459.5,105.63,54.87
2018,4,14,16,30,779.0,74.0,1.3,15.1,407.0,57.58,45.35
2018,4,14,16,45,740.5,69.5,1.3,14.45,352.5,49.39,38.45
2018,4,14,17,0,702.0,65.0,1.3,13.8,298.0,47.88,37.33
2018,4,14,17,15,629.5,61.5,1.3,13.05,242.5,42.9,33.03
2018,4,14,17,30,557.0,58.0,1.3,12.3,187.0,42.43,32.62
2018,4,14,17,45,402.5,51.0,1.35,11.5,131.5,38.89,29.24
2018,4,14,18,0,248.0,44.0,1.4,10.7,76.0,33.95,24.29
2018,4,14,18,15,148.0,28.5,1.35,10.35,45.0,22.39,11.87
2018,4,14,18,30,48.0,13.0,1.3,10.0,14.0,12.39,0.0
2018,4,14,18,45,24.0,6.5,1.25,9.6,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.0,0.7,6.95,1.0,0.0,0.0
2018,4,15,5,30,10.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,4,15,5,45,79.0,16.0,0.7,7.3,22.0,50.25,0.0
2018,4,15,6,0,148.0,30.0,0.7,7.5,42.0,136.28,97.43
2018,4,15,6,15,252.5,43.5,0.75,7.85,82.0,215.1,175.95
2018,4,15,6,30,357.0,57.0,0.8,8.2,122.0,301.26,251.72
2018,4,15,6,45,418.5,68.0,0.85,8.55,168.5,366.09,307.47
2018,4,15,7,0,480.0,79.0,0.9,8.9,215.0,440.1,368.17
2018,4,15,7,15,517.5,91.5,0.9,9.45,265.0,498.92,413.66
2018,4,15,7,30,555.0,104.0,0.9,10.0,315.0,558.93,458.22
2018,4,15,7,45,549.5,121.0,0.9,10.55,355.5,591.54,479.91
2018,4,15,8,0,544.0,138.0,0.9,11.1,396.0,616.52,495.66
2018,4,15,8,15,662.5,124.0,0.9,11.6,472.0,717.77,567.27
2018,4,15,8,30,781.0,110.0,0.9,12.1,548.0,811.9,629.26
2018,4,15,8,45,826.5,105.5,0.85,12.55,604.0,861.03,657.78
2018,4,15,9,0,872.0,101.0,0.8,13.0,660.0,908.83,685.24
2018,4,15,9,15,886.0,103.0,0.85,13.3,702.5,926.64,694.75
2018,4,15,9,30,900.0,105.0,0.9,13.6,745.0,949.13,707.86
2018,4,15,9,45,910.5,106.5,0.95,13.9,781.5,964.87,716.55
2018,4,15,10,0,921.0,108.0,1.0,14.2,818.0,977.46,723.39
2018,4,15,10,15,928.0,110.0,1.05,14.35,848.0,984.05,726.92
2018,4,15,10,30,935.0,112.0,1.1,14.5,878.0,987.26,728.48
2018,4,15,10,45,939.5,112.5,1.15,14.6,899.5,983.18,725.65
2018,4,15,11,0,944.0,113.0,1.2,14.7,921.0,975.72,720.85
2018,4,15,11,15,948.0,113.5,1.2,14.75,936.0,964.43,712.98
2018,4,15,11,30,952.0,114.0,1.2,14.8,951.0,949.81,703.11
2018,4,15,11,45,954.0,113.5,1.2,14.85,957.0,929.23,689.48
2018,4,15,12,0,956.0,113.0,1.2,14.9,963.0,905.54,673.92
2018,4,15,12,15,956.0,112.0,1.25,14.85,960.5,876.76,656.01
2018,4,15,12,30,956.0,111.0,1.3,14.8,958.0,845.21,636.13
2018,4,15,12,45,955.0,110.0,1.35,14.75,948.0,810.27,613.77
2018,4,15,13,0,954.0,109.0,1.4,14.7,938.0,772.87,589.47
2018,4,15,13,15,948.5,108.0,1.45,14.55,918.5,730.19,559.84
2018,4,15,13,30,943.0,107.0,1.5,14.4,899.0,685.71,527.67
2018,4,15,13,45,935.5,106.0,1.55,14.2,872.0,638.48,492.61
2018,4,15,14,0,928.0,105.0,1.6,14.0,845.0,590.03,455.49
2018,4,15,14,15,916.5,104.0,1.65,13.75,810.5,538.61,414.98
2018,4,15,14,30,905.0,103.0,1.7,13.5,776.0,486.76,372.77
2018,4,15,14,45,890.0,101.5,1.75,13.25,735.0,432.96,327.71
2018,4,15,15,0,875.0,100.0,1.8,13.0,694.0,379.54,281.64
2018,4,15,15,15,725.5,139.0,1.8,13.0,610.0,310.35,225.64
2018,4,15,15,30,576.0,178.0,1.8,13.0,526.0,266.94,191.82
2018,4,15,15,45,465.5,190.0,1.9,12.15,456.5,222.11,158.47
2018,4,15,16,0,355.0,202.0,2.0,11.3,387.0,195.64,142.44
2018,4,15,16,15,307.0,186.5,2.05,10.85,334.5,158.09,117.03
2018,4,15,16,30,259.0,171.0,2.1,10.4,282.0,125.83,99.44
2018,4,15,16,45,299.0,142.0,2.1,9.9,254.0,104.15,88.09
2018,4,15,17,0,339.0,113.0,2.1,9.4,226.0,79.51,66.48
2018,4,15,17,15,360.5,92.0,2.05,9.05,193.5,66.29,54.75
2018,4,15,17,30,382.0,71.0,2.0,8.7,161.0,52.33,42.07
2018,4,15,17,45,317.5,57.0,1.95,8.35,119.0,42.93,33.29
2018,4,15,18,0,253.0,43.0,1.9,8.0,77.0,33.08,23.85
2018,4,15,18,15,158.0,29.0,1.85,7.8,47.0,22.75,12.68
2018,4,15,18,30,63.0,15.0,1.8,7.6,17.0,14.3,0.0
2018,4,15,18,45,31.5,7.5,1.8,7.4,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,5,15,5.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,4,16,5,30,10.0,4.0,1.1,6.0,4.0,0.0,0.0
2018,4,16,5,45,54.5,18.0,1.1,6.15,22.0,41.49,0.0
2018,4,16,6,0,99.0,32.0,1.1,6.3,40.0,106.79,78.19
2018,4,16,6,15,121.5,49.5,1.15,6.4,67.0,143.03,117.09
2018,4,16,6,30,144.0,67.0,1.2,6.5,94.0,180.35,151.7
2018,4,16,6,45,106.0,66.0,1.25,6.65,89.0,144.98,122.61
2018,4,16,7,0,68.0,65.0,1.3,6.8,84.0,119.49,100.49
2018,4,16,7,15,34.0,43.0,1.35,6.85,52.5,70.75,57.52
2018,4,16,7,30,0.0,21.0,1.4,6.9,21.0,19.48,11.49
2018,4,16,7,45,0.5,30.0,1.45,6.95,30.0,28.24,19.14
2018,4,16,8,0,1.0,39.0,1.5,7.0,39.0,37.04,26.72
2018,4,16,8,15,14.5,86.0,1.5,7.1,94.0,96.46,78.2
2018,4,16,8,30,28.0,133.0,1.5,7.2,149.0,157.31,129.55
2018,4,16,8,45,169.0,201.5,1.55,7.25,309.5,367.17,304.67
2018,4,16,9,0,310.0,270.0,1.6,7.3,470.0,584.75,473.56
2018,4,16,9,15,279.5,284.5,1.65,7.4,473.5,573.93,461.47
2018,4,16,9,30,249.0,299.0,1.7,7.5,477.0,561.07,449.98
2018,4,16,9,45,135.5,236.5,1.7,7.6,334.0,373.58,303.08
2018,4,16,10,0,22.0,174.0,1.7,7.7,191.0,191.54,154.34
2018,4,16,10,15,76.5,268.0,1.7,7.75,330.5,337.13,272.99
2018,4,16,10,30,131.0,362.0,1.7,7.8,470.0,493.08,392.9
2018,4,16,10,45,243.0,373.0,1.7,7.85,579.5,611.9,482.98
2018,4,16,11,0,355.0,384.0,1.7,7.9,689.0,716.78,560.16
2018,4,16,11,15,239.5,403.5,1.75,7.9,610.5,622.59,487.5
2018,4,16,11,30,124.0,423.0,1.8,7.9,532.0,524.18,411.92
2018,4,16,11,45,127.5,428.5,1.8,7.9,541.5,524.83,412.95
2018,4,16,12,0,131.0,434.0,1.8,7.9,551.0,524.7,412.69
2018,4,16,12,15,107.5,420.0,1.8,7.9,516.0,484.01,381.49
2018,4,16,12,30,84.0,406.0,1.8,7.9,481.0,443.07,350.15
2018,4,16,12,45,88.5,402.0,1.85,7.9,480.0,436.39,345.58
2018,4,16,13,0,93.0,398.0,1.9,7.9,479.0,429.23,340.38
2018,4,16,13,15,105.5,373.0,1.9,7.9,463.0,406.96,323.75
2018,4,16,13,30,118.0,348.0,1.9,7.9,447.0,384.78,307.05
2018,4,16,13,45,131.0,304.0,1.95,7.85,411.0,346.18,277.53
2018,4,16,14,0,144.0,260.0,2.0,7.8,375.0,307.02,247.04
2018,4,16,14,15,257.5,284.5,2.0,7.75,480.5,367.66,294.72
2018,4,16,14,30,371.0,309.0,2.0,7.7,586.0,420.62,333.78
2018,4,16,14,45,374.5,293.0,2.05,7.6,560.0,386.43,305.04
2018,4,16,15,0,378.0,277.0,2.1,7.5,534.0,351.76,275.75
2018,4,16,15,15,439.0,241.5,2.1,7.5,521.5,312.03,240.14
2018,4,16,15,30,500.0,206.0,2.1,7.5,509.0,271.95,202.95
2018,4,16,15,45,528.0,178.0,2.1,7.25,475.0,225.56,161.7
2018,4,16,16,0,556.0,150.0,2.1,7.0,441.0,176.62,119.87
2018,4,16,16,15,575.0,130.0,2.1,6.8,404.0,129.01,84.14
2018,4,16,16,30,594.0,110.0,2.1,6.6,367.0,80.5,57.87
2018,4,16,16,45,594.5,95.5,2.05,6.45,324.0,63.62,52.64
2018,4,16,17,0,595.0,81.0,2.0,6.3,281.0,55.38,45.32
2018,4,16,17,15,504.0,75.0,1.95,6.05,224.0,53.41,43.63
2018,4,16,17,30,413.0,69.0,1.9,5.8,167.0,50.78,41.17
2018,4,16,17,45,346.5,56.5,1.8,5.55,124.5,42.51,33.32
2018,4,16,18,0,280.0,44.0,1.7,5.3,82.0,33.85,24.87
2018,4,16,18,15,202.5,30.0,1.65,5.2,51.5,23.55,13.82
2018,4,16,18,30,125.0,16.0,1.6,5.1,21.0,15.25,0.0
2018,4,16,18,45,62.5,8.0,1.55,4.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,1.2,3.1,2.5,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,4,17,5,45,167.5,19.5,1.0,4.1,32.5,93.94,0.0
2018,4,17,6,0,301.0,33.0,0.9,4.6,60.0,217.17,167.18
2018,4,17,6,15,414.5,42.5,0.85,5.1,106.0,304.35,252.36
2018,4,17,6,30,528.0,52.0,0.8,5.6,152.0,400.58,335.94
2018,4,17,6,45,597.0,58.5,0.8,6.1,205.5,473.78,397.36
2018,4,17,7,0,666.0,65.0,0.8,6.6,259.0,551.12,458.95
2018,4,17,7,15,712.0,70.0,0.75,7.1,314.5,609.75,501.97
2018,4,17,7,30,758.0,75.0,0.7,7.6,370.0,674.48,546.73
2018,4,17,7,45,790.0,79.0,0.7,8.05,424.5,727.96,582.13
2018,4,17,8,0,822.0,83.0,0.7,8.5,479.0,780.97,616.21
2018,4,17,8,15,845.0,86.0,0.65,9.0,531.0,824.43,641.7
2018,4,17,8,30,868.0,89.0,0.6,9.5,583.0,866.28,665.49
2018,4,17,8,45,885.0,92.0,0.55,9.95,631.0,893.62,679.11
2018,4,17,9,0,902.0,95.0,0.5,10.4,679.0,925.83,695.96
2018,4,17,9,15,915.5,96.5,0.5,10.8,722.0,950.54,708.82
2018,4,17,9,30,929.0,98.0,0.5,11.2,765.0,972.38,719.9
2018,4,17,9,45,939.5,99.0,0.45,11.6,802.0,987.83,725.77
2018,4,17,10,0,950.0,100.0,0.4,12.0,839.0,1000.04,729.73
2018,4,17,10,15,955.5,102.0,0.4,12.3,868.5,1005.31,730.93
2018,4,17,10,30,961.0,104.0,0.4,12.6,898.0,1007.11,730.22
2018,4,17,10,45,964.0,106.5,0.4,12.9,920.0,1003.61,726.4
2018,4,17,11,0,967.0,109.0,0.4,13.2,942.0,996.61,720.64
2018,4,17,11,15,969.0,109.5,0.4,13.4,955.5,983.22,711.33
2018,4,17,11,30,971.0,110.0,0.4,13.6,969.0,966.5,700.16
2018,4,17,11,45,971.5,110.5,0.45,13.75,975.0,945.23,687.48
2018,4,17,12,0,972.0,111.0,0.5,13.9,981.0,920.84,672.87
2018,4,17,12,15,972.0,111.0,0.55,14.0,979.0,892.57,655.85
2018,4,17,12,30,972.0,111.0,0.6,14.1,977.0,861.47,636.88
2018,4,17,12,45,970.0,110.0,0.6,14.2,966.5,825.25,613.48
2018,4,17,13,0,968.0,109.0,0.6,14.3,956.0,786.62,588.36
2018,4,17,13,15,962.0,108.5,0.65,14.25,936.0,743.5,559.82
2018,4,17,13,30,956.0,108.0,0.7,14.2,916.0,698.61,528.49
2018,4,17,13,45,782.0,178.0,0.75,14.2,826.0,613.11,465.78
2018,4,17,14,0,608.0,248.0,0.8,14.2,736.0,537.77,409.72
2018,4,17,14,15,512.0,272.5,0.9,14.0,672.0,478.97,366.22
2018,4,17,14,30,416.0,297.0,1.0,13.8,608.0,426.87,326.97
2018,4,17,14,45,431.5,274.0,1.05,13.65,582.0,389.28,297.28
2018,4,17,15,0,447.0,251.0,1.1,13.5,556.0,350.13,265.22
2018,4,17,15,15,467.5,228.5,1.1,13.5,529.5,311.28,232.03
2018,4,17,15,30,488.0,206.0,1.1,13.5,503.0,270.38,196.6
2018,4,17,15,45,571.5,169.0,1.3,12.9,489.5,228.1,158.08
2018,4,17,16,0,655.0,132.0,1.5,12.3,476.0,175.41,111.89
2018,4,17,16,15,700.0,110.0,1.6,11.85,444.0,123.98,73.25
2018,4,17,16,30,745.0,88.0,1.7,11.4,412.0,68.44,43.47
2018,4,17,16,45,706.5,83.0,1.75,10.95,358.5,54.2,43.28
2018,4,17,17,0,668.0,78.0,1.8,10.5,305.0,53.06,42.48
2018,4,17,17,15,601.0,71.0,1.75,9.85,248.5,50.14,40.02
2018,4,17,17,30,534.0,64.0,1.7,9.2,192.0,47.1,37.29
2018,4,17,17,45,407.5,51.5,1.65,8.6,135.0,38.84,29.62
2018,4,17,18,0,281.0,39.0,1.6,8.0,78.0,29.81,21.03
2018,4,17,18,15,183.0,27.0,1.55,7.6,48.0,21.03,11.84
2018,4,17,18,30,85.0,15.0,1.5,7.2,18.0,14.3,0.0
2018,4,17,18,45,42.5,7.5,1.45,6.8,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,5.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,5.2,2.0,1.91,0.0
2018,4,18,5,45,0.0,8.0,0.8,5.4,8.0,7.41,0.0
2018,4,18,6,0,0.0,14.0,0.7,5.6,14.0,12.97,4.98
2018,4,18,6,15,0.0,22.0,0.7,5.9,22.0,20.4,12.06
2018,4,18,6,30,0.0,30.0,0.7,6.2,30.0,27.84,18.85
2018,4,18,6,45,0.0,38.0,0.7,6.45,38.0,35.28,25.54
2018,4,18,7,0,0.0,46.0,0.7,6.7,46.0,42.73,32.09
2018,4,18,7,15,0.0,71.0,0.7,6.95,71.0,66.38,52.61
2018,4,18,7,30,0.0,96.0,0.7,7.2,96.0,91.6,74.06
2018,4,18,7,45,4.0,120.5,0.65,7.4,122.5,119.42,97.45
2018,4,18,8,0,8.0,145.0,0.6,7.6,149.0,147.39,120.47
2018,4,18,8,15,7.0,155.5,0.6,7.95,159.0,156.39,127.18
2018,4,18,8,30,6.0,166.0,0.6,8.3,169.0,165.4,133.9
2018,4,18,8,45,11.5,193.5,0.55,8.6,200.5,197.71,159.7
2018,4,18,9,0,17.0,221.0,0.5,8.9,232.0,230.04,184.88
2018,4,18,9,15,110.0,264.5,0.55,9.3,343.0,384.42,307.64
2018,4,18,9,30,203.0,308.0,0.6,9.7,454.0,516.31,406.41
2018,4,18,9,45,285.0,322.0,0.6,10.1,538.5,618.37,479.08
2018,4,18,10,0,367.0,336.0,0.6,10.5,623.0,706.65,539.92
2018,4,18,10,15,326.0,367.0,0.7,10.75,628.5,696.73,530.29
2018,4,18,10,30,285.0,398.0,0.8,11.0,634.0,684.79,520.6
2018,4,18,10,45,338.5,391.0,0.85,11.25,678.5,719.33,545.72
2018,4,18,11,0,392.0,384.0,0.9,11.5,723.0,751.86,568.61
2018,4,18,11,15,322.5,407.0,1.0,11.65,689.0,701.37,531.8
2018,4,18,11,30,253.0,430.0,1.1,11.8,655.0,651.11,495.51
2018,4,18,11,45,216.0,439.0,1.15,11.9,632.0,611.3,466.84
2018,4,18,12,0,179.0,448.0,1.2,12.0,609.0,578.38,442.59
2018,4,18,12,15,178.0,444.0,1.25,12.05,603.5,563.49,432.29
2018,4,18,12,30,177.0,440.0,1.3,12.1,598.0,548.23,421.48
2018,4,18,12,45,123.5,414.5,1.4,12.1,524.0,474.43,367.02
2018,4,18,13,0,70.0,389.0,1.5,12.1,450.0,405.34,315.3
2018,4,18,13,15,65.0,378.0,1.5,12.05,434.0,386.24,301.36
2018,4,18,13,30,60.0,367.0,1.5,12.0,418.0,367.61,287.4
2018,4,18,13,45,55.0,349.0,1.5,12.0,394.5,343.54,269.21
2018,4,18,14,0,50.0,331.0,1.5,12.0,371.0,320.16,251.46
2018,4,18,14,15,30.5,265.0,1.55,11.85,289.0,250.46,197.65
2018,4,18,14,30,11.0,199.0,1.6,11.7,207.0,186.79,147.73
2018,4,18,14,45,15.0,203.5,1.6,11.6,214.0,190.98,151.53
2018,4,18,15,0,19.0,208.0,1.6,11.5,221.0,194.47,154.53
2018,4,18,15,15,294.0,184.5,1.6,11.5,365.0,227.9,174.22
2018,4,18,15,30,569.0,161.0,1.6,11.5,509.0,254.85,184.08
2018,4,18,15,45,711.0,121.0,1.6,11.0,520.0,216.38,144.33
2018,4,18,16,0,853.0,81.0,1.6,10.5,531.0,168.46,98.18
2018,4,18,16,15,834.5,77.5,1.6,10.1,481.0,116.54,61.96
2018,4,18,16,30,816.0,74.0,1.6,9.7,431.0,66.77,39.9
2018,4,18,16,45,780.5,69.5,1.55,9.35,375.5,49.04,38.91
2018,4,18,17,0,745.0,65.0,1.5,9.0,320.0,47.51,37.71
2018,4,18,17,15,691.0,60.0,1.4,8.3,265.0,45.44,36.0
2018,4,18,17,30,637.0,55.0,1.3,7.6,210.0,39.51,30.64
2018,4,18,17,45,547.5,48.0,1.2,6.9,158.0,35.83,27.14
2018,4,18,18,0,458.0,41.0,1.1,6.2,106.0,32.08,23.3
2018,4,18,18,15,288.0,29.0,1.1,5.7,64.0,23.32,14.1
2018,4,18,18,30,118.0,17.0,1.1,5.2,22.0,16.2,0.0
2018,4,18,18,45,59.0,8.5,1.05,4.75,11.0,8.1,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,0.9,3.85,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,0.9,4.2,6.0,25.49,0.0
2018,4,19,5,45,199.5,19.0,0.9,4.55,36.0,129.74,0.0
2018,4,19,6,0,351.0,32.0,0.9,4.9,66.0,244.34,193.29
2018,4,19,6,15,463.0,40.5,0.95,5.25,114.5,331.62,275.99
2018,4,19,6,30,575.0,49.0,1.0,5.6,163.0,428.23,360.06
2018,4,19,6,45,634.0,55.5,1.05,6.0,216.0,497.13,418.19
2018,4,19,7,0,693.0,62.0,1.1,6.4,269.0,565.32,473.2
2018,4,19,7,15,733.5,66.5,1.2,6.95,323.5,625.31,518.15
2018,4,19,7,30,774.0,71.0,1.3,7.5,378.0,686.12,561.9
2018,4,19,7,45,802.5,75.0,1.35,8.0,432.0,737.38,596.81
2018,4,19,8,0,831.0,79.0,1.4,8.5,486.0,787.95,630.41
2018,4,19,8,15,852.5,81.5,1.45,9.0,537.0,829.78,657.04
2018,4,19,8,30,874.0,84.0,1.5,9.5,588.0,862.75,677.1
2018,4,19,8,45,889.5,86.5,1.55,9.95,635.0,895.58,697.1
2018,4,19,9,0,905.0,89.0,1.6,10.4,682.0,926.01,715.28
2018,4,19,9,15,917.0,91.0,1.6,10.75,724.0,950.02,728.59
2018,4,19,9,30,929.0,93.0,1.6,11.1,766.0,971.1,739.98
2018,4,19,9,45,937.5,94.5,1.6,11.45,802.0,985.27,746.8
2018,4,19,10,0,946.0,96.0,1.6,11.8,838.0,996.17,751.63
2018,4,19,10,15,952.5,97.5,1.55,12.05,867.5,1001.84,752.66
2018,4,19,10,30,959.0,99.0,1.5,12.3,897.0,1004.06,751.61
2018,4,19,10,45,909.0,128.0,1.5,12.55,899.5,978.93,733.55
2018,4,19,11,0,859.0,157.0,1.5,12.8,902.0,957.22,718.21
2018,4,19,11,15,738.5,215.0,1.5,12.95,862.5,895.13,676.11
2018,4,19,11,30,618.0,273.0,1.5,13.1,823.0,827.42,627.72
2018,4,19,11,45,798.5,187.5,1.5,13.25,903.0,879.28,665.69
2018,4,19,12,0,979.0,102.0,1.5,13.4,983.0,921.88,693.2
2018,4,19,12,15,976.0,103.5,1.5,13.5,980.0,892.53,672.76
2018,4,19,12,30,973.0,105.0,1.5,13.6,977.0,860.47,651.33
2018,4,19,12,45,968.0,106.0,1.55,13.65,965.5,823.89,627.43
2018,4,19,13,0,963.0,107.0,1.6,13.7,954.0,785.07,601.75
2018,4,19,13,15,960.0,106.0,1.6,13.65,936.0,743.75,572.77
2018,4,19,13,30,957.0,105.0,1.6,13.6,918.0,700.44,540.74
2018,4,19,13,45,952.5,103.0,1.65,13.6,892.0,653.57,505.58
2018,4,19,14,0,948.0,101.0,1.7,13.6,866.0,605.21,468.24
2018,4,19,14,15,940.0,99.5,1.7,13.45,833.0,554.25,427.73
2018,4,19,14,30,932.0,98.0,1.7,13.3,800.0,502.53,385.35
2018,4,19,14,45,921.0,96.0,1.75,13.2,760.0,448.65,340.13
2018,4,19,15,0,910.0,94.0,1.8,13.1,720.0,394.75,293.53
2018,4,19,15,15,895.5,92.0,1.8,13.1,675.0,340.02,245.12
2018,4,19,15,30,881.0,90.0,1.8,13.1,630.0,286.07,196.97
2018,4,19,15,45,859.5,87.5,1.75,12.7,579.5,224.59,144.05
2018,4,19,16,0,838.0,85.0,1.7,12.3,529.0,171.75,100.82
2018,4,19,16,15,808.5,82.0,1.65,12.0,475.5,120.18,65.01
2018,4,19,16,30,779.0,79.0,1.6,11.7,422.0,71.95,43.2
2018,4,19,16,45,740.0,75.5,1.6,11.35,367.5,53.63,42.69
2018,4,19,17,0,701.0,72.0,1.6,11.0,313.0,48.21,38.02
2018,4,19,17,15,643.0,66.5,1.5,10.4,258.5,46.28,36.45
2018,4,19,17,30,585.0,61.0,1.4,9.8,204.0,44.3,34.69
2018,4,19,17,45,494.5,53.5,1.35,9.2,154.0,40.47,31.07
2018,4,19,18,0,404.0,46.0,1.3,8.6,104.0,36.6,27.11
2018,4,19,18,15,268.5,33.0,1.25,8.1,65.0,27.09,17.29
2018,4,19,18,30,133.0,20.0,1.2,7.6,26.0,15.99,0.0
2018,4,19,18,45,66.5,10.0,1.2,7.15,13.0,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.1,5.65,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.0,6.2,9.0,29.73,0.0
2018,4,20,5,45,177.5,23.0,0.85,6.75,38.5,127.17,21.24
2018,4,20,6,0,304.0,37.0,0.7,7.3,68.0,225.83,178.53
2018,4,20,6,15,410.0,46.5,0.7,7.8,114.5,310.44,256.15
2018,4,20,6,30,516.0,56.0,0.7,8.3,161.0,403.18,335.31
2018,4,20,6,45,585.0,62.0,0.7,8.85,213.5,475.92,394.96
2018,4,20,7,0,654.0,68.0,0.7,9.4,266.0,552.71,454.78
2018,4,20,7,15,699.0,72.5,0.7,10.0,320.5,613.99,499.1
2018,4,20,7,30,744.0,77.0,0.7,10.6,375.0,672.94,539.25
2018,4,20,7,45,776.5,80.5,0.65,11.15,429.0,725.84,572.94
2018,4,20,8,0,809.0,84.0,0.6,11.7,483.0,778.33,605.14
2018,4,20,8,15,831.5,87.0,0.65,12.35,534.0,821.02,631.12
2018,4,20,8,30,854.0,90.0,0.7,13.0,585.0,862.1,655.69
2018,4,20,8,45,871.5,92.0,0.75,13.6,632.0,888.29,670.11
2018,4,20,9,0,889.0,94.0,0.8,14.2,679.0,919.53,688.01
2018,4,20,9,15,904.0,94.5,0.8,14.65,721.5,944.24,700.85
2018,4,20,9,30,919.0,95.0,0.8,15.1,764.0,966.19,711.95
2018,4,20,9,45,932.0,94.0,0.85,15.55,800.5,981.64,719.98
2018,4,20,10,0,945.0,93.0,0.9,16.0,837.0,993.98,726.21
2018,4,20,10,15,950.5,94.5,0.95,16.3,865.5,998.73,728.18
2018,4,20,10,30,956.0,96.0,1.0,16.6,894.0,1000.05,728.21
2018,4,20,10,45,959.5,97.0,1.0,16.9,915.0,995.52,723.74
2018,4,20,11,0,963.0,98.0,1.0,17.2,936.0,987.57,717.33
2018,4,20,11,15,965.5,98.5,1.05,17.4,950.0,974.8,709.25
2018,4,20,11,30,968.0,99.0,1.1,17.6,964.0,958.7,699.16
2018,4,20,11,45,968.5,99.5,1.1,17.75,969.5,937.61,685.22
2018,4,20,12,0,969.0,100.0,1.1,17.9,975.0,913.43,669.4
2018,4,20,12,15,969.0,100.0,1.15,17.95,973.0,885.39,652.12
2018,4,20,12,30,969.0,100.0,1.2,18.0,971.0,854.53,632.89
2018,4,20,12,45,967.5,99.0,1.25,18.05,960.5,818.94,610.34
2018,4,20,13,0,966.0,98.0,1.3,18.1,950.0,780.91,585.92
2018,4,20,13,15,962.0,97.5,1.3,18.0,931.5,739.38,557.98
2018,4,20,13,30,958.0,97.0,1.3,17.9,913.0,695.92,526.7
2018,4,20,13,45,952.5,95.5,1.3,17.8,887.0,648.95,492.13
2018,4,20,14,0,947.0,94.0,1.3,17.7,861.0,600.59,455.56
2018,4,20,14,15,939.0,93.0,1.35,17.5,828.0,550.2,416.81
2018,4,20,14,30,931.0,92.0,1.4,17.3,795.0,499.04,376.1
2018,4,20,14,45,920.0,90.0,1.4,17.1,755.5,445.31,331.86
2018,4,20,15,0,909.0,88.0,1.4,16.9,716.0,391.56,286.3
2018,4,20,15,15,895.0,86.5,1.4,16.9,671.5,337.53,239.32
2018,4,20,15,30,881.0,85.0,1.4,16.9,627.0,284.22,192.51
2018,4,20,15,45,862.5,82.5,1.4,16.15,578.0,230.2,146.44
2018,4,20,16,0,844.0,80.0,1.4,15.4,529.0,170.74,98.37
2018,4,20,16,15,819.0,76.5,1.35,14.85,476.5,118.82,62.24
2018,4,20,16,30,794.0,73.0,1.3,14.3,424.0,69.74,39.38
2018,4,20,16,45,760.0,69.0,1.3,13.75,370.5,48.34,37.57
2018,4,20,17,0,726.0,65.0,1.3,13.2,317.0,47.2,36.79
2018,4,20,17,15,676.0,59.5,1.25,12.4,263.0,44.7,34.74
2018,4,20,17,30,626.0,54.0,1.2,11.6,209.0,38.42,29.16
2018,4,20,17,45,547.0,47.0,1.1,10.8,159.0,34.7,25.71
2018,4,20,18,0,468.0,40.0,1.0,10.0,109.0,30.87,21.92
2018,4,20,18,15,328.0,29.5,1.0,9.4,68.5,23.54,14.36
2018,4,20,18,30,188.0,19.0,1.0,8.8,28.0,15.78,0.0
2018,4,20,18,45,94.0,9.5,1.0,8.15,14.0,9.05,0.0
2018,4,20,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,15,38.5,4.5,0.95,5.3,5.0,0.0,0.0
2018,4,21,5,30,77.0,9.0,0.9,5.9,10.0,40.74,0.0
2018,4,21,5,45,222.0,21.5,0.8,6.5,41.5,146.76,50.22
2018,4,21,6,0,367.0,34.0,0.7,7.1,73.0,256.91,204.74
2018,4,21,6,15,465.5,42.0,0.7,7.7,120.0,337.64,278.71
2018,4,21,6,30,564.0,50.0,0.7,8.3,167.0,426.31,354.18
2018,4,21,6,45,626.0,56.0,0.7,8.85,220.0,496.3,411.27
2018,4,21,7,0,688.0,62.0,0.7,9.4,273.0,566.06,465.4
2018,4,21,7,15,728.5,66.0,0.65,10.05,327.0,625.32,506.62
2018,4,21,7,30,769.0,70.0,0.6,10.7,381.0,685.42,546.5
2018,4,21,7,45,798.0,73.5,0.55,11.35,434.5,736.31,578.09
2018,4,21,8,0,827.0,77.0,0.5,12.0,488.0,786.57,608.16
2018,4,21,8,15,847.5,80.0,0.45,12.7,538.5,828.06,631.14
2018,4,21,8,30,868.0,83.0,0.4,13.4,589.0,860.66,647.67
2018,4,21,8,45,883.5,85.0,0.4,14.1,635.5,892.76,664.68
2018,4,21,9,0,899.0,87.0,0.4,14.8,682.0,922.5,679.91
2018,4,21,9,15,911.0,88.0,0.4,15.65,723.0,945.25,690.16
2018,4,21,9,30,923.0,89.0,0.4,16.5,764.0,965.14,698.66
2018,4,21,9,45,933.0,90.0,0.35,17.3,800.0,980.12,703.11
2018,4,21,10,0,943.0,91.0,0.3,18.1,836.0,991.88,705.71
2018,4,21,10,15,949.5,91.5,0.3,18.75,864.5,996.49,705.56
2018,4,21,10,30,956.0,92.0,0.3,19.4,893.0,997.71,703.61
2018,4,21,10,45,960.0,93.5,0.3,20.05,915.0,994.22,698.99
2018,4,21,11,0,964.0,95.0,0.3,20.7,937.0,987.27,692.51
2018,4,21,11,15,966.5,96.0,0.3,21.0,951.0,975.02,683.92
2018,4,21,11,30,969.0,97.0,0.3,21.3,965.0,959.43,673.51
2018,4,21,11,45,969.0,97.0,0.3,21.65,969.5,937.41,659.18
2018,4,21,12,0,969.0,97.0,0.3,22.0,974.0,912.35,643.14
2018,4,21,12,15,968.5,96.5,0.35,22.1,971.5,883.47,626.37
2018,4,21,12,30,968.0,96.0,0.4,22.2,969.0,851.82,607.78
2018,4,21,12,45,965.5,96.0,0.45,22.35,958.5,816.49,586.58
2018,4,21,13,0,963.0,96.0,0.5,22.5,948.0,778.78,563.64
2018,4,21,13,15,958.0,96.0,0.55,22.4,929.0,737.18,537.88
2018,4,21,13,30,953.0,96.0,0.6,22.3,910.0,693.72,508.7
2018,4,21,13,45,945.5,96.0,0.65,22.15,884.0,647.13,476.49
2018,4,21,14,0,938.0,96.0,0.7,22.0,858.0,599.29,442.28
2018,4,21,14,15,928.5,95.5,0.8,21.7,824.5,549.01,405.72
2018,4,21,14,30,919.0,95.0,0.9,21.4,791.0,498.1,367.11
2018,4,21,14,45,905.5,94.0,0.95,21.1,751.0,444.78,324.89
2018,4,21,15,0,892.0,93.0,1.0,20.8,711.0,391.69,281.4
2018,4,21,15,15,877.5,91.0,1.0,20.8,666.5,337.96,235.85
2018,4,21,15,30,863.0,89.0,1.0,20.8,622.0,285.03,190.44
2018,4,21,15,45,843.0,86.5,1.1,19.8,573.0,224.8,140.82
2018,4,21,16,0,823.0,84.0,1.2,18.8,524.0,173.09,99.73
2018,4,21,16,15,795.5,81.0,1.2,18.15,472.0,122.47,64.81
2018,4,21,16,30,768.0,78.0,1.2,17.5,420.0,74.97,42.48
2018,4,21,16,45,730.5,74.5,1.2,16.85,366.5,52.51,40.73
2018,4,21,17,0,693.0,71.0,1.2,16.2,313.0,47.16,36.28
2018,4,21,17,15,640.0,65.5,1.2,15.35,260.0,45.2,34.75
2018,4,21,17,30,587.0,60.0,1.2,14.5,207.0,43.16,33.02
2018,4,21,17,45,505.5,52.5,1.15,13.65,157.5,39.28,29.48
2018,4,21,18,0,424.0,45.0,1.1,12.8,108.0,35.3,25.57
2018,4,21,18,15,300.0,33.0,1.05,12.2,69.0,26.75,17.01
2018,4,21,18,30,176.0,21.0,1.0,11.6,30.0,16.75,0.0
2018,4,21,18,45,88.0,10.5,0.95,11.05,15.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.0,1.1,7.0,5.5,0.0,0.0
2018,4,22,5,30,74.0,10.0,1.0,7.5,11.0,40.65,0.0
2018,4,22,5,45,223.0,23.5,0.85,8.0,44.5,151.14,69.55
2018,4,22,6,0,372.0,37.0,0.7,8.5,78.0,263.5,210.17
2018,4,22,6,15,474.0,45.5,0.65,9.05,126.5,347.89,285.75
2018,4,22,6,30,576.0,54.0,0.6,9.6,175.0,440.18,362.96
2018,4,22,6,45,638.5,60.0,0.6,10.2,229.5,511.33,419.98
2018,4,22,7,0,701.0,66.0,0.6,10.8,284.0,586.04,476.76
2018,4,22,7,15,742.5,70.5,0.6,11.45,339.5,642.91,516.05
2018,4,22,7,30,784.0,75.0,0.6,12.1,395.0,705.0,557.42
2018,4,22,7,45,812.5,79.0,0.6,12.8,449.5,756.65,589.68
2018,4,22,8,0,841.0,83.0,0.6,13.5,504.0,807.56,620.51
2018,4,22,8,15,863.0,86.0,0.6,14.1,556.0,850.67,645.45
2018,4,22,8,30,885.0,89.0,0.6,14.7,608.0,884.73,663.96
2018,4,22,8,45,900.5,91.5,0.55,15.35,655.5,917.65,680.39
2018,4,22,9,0,916.0,94.0,0.5,16.0,703.0,948.13,694.92
2018,4,22,9,15,882.0,114.0,0.5,16.6,730.0,957.93,697.41
2018,4,22,9,30,848.0,134.0,0.5,17.2,757.0,955.39,692.58
2018,4,22,9,45,891.0,123.0,0.5,17.8,805.0,978.93,704.51
2018,4,22,10,0,934.0,112.0,0.5,18.4,853.0,1008.26,719.52
2018,4,22,10,15,951.5,108.0,0.55,18.85,886.0,1018.06,723.97
2018,4,22,10,30,969.0,104.0,0.6,19.3,919.0,1024.54,726.83
2018,4,22,10,45,970.5,107.0,0.6,19.7,940.0,1019.94,722.06
2018,4,22,11,0,972.0,110.0,0.6,20.1,961.0,1011.84,715.47
2018,4,22,11,15,930.0,135.5,0.65,20.3,960.0,983.13,698.08
2018,4,22,11,30,888.0,161.0,0.7,20.5,959.0,957.78,683.0
2018,4,22,11,45,766.5,233.0,0.75,20.65,925.0,903.07,649.4
2018,4,22,12,0,645.0,305.0,0.8,20.8,891.0,844.07,609.47
2018,4,22,12,15,646.5,302.0,0.85,20.8,888.0,819.09,594.5
2018,4,22,12,30,648.0,299.0,0.9,20.8,885.0,792.23,577.58
2018,4,22,12,45,635.5,303.0,0.9,20.8,872.5,759.27,555.34
2018,4,22,13,0,623.0,307.0,0.9,20.8,860.0,725.56,532.37
2018,4,22,13,15,681.0,267.5,0.95,20.75,860.5,701.4,517.64
2018,4,22,13,30,739.0,228.0,1.0,20.7,861.0,671.7,498.29
2018,4,22,13,45,847.5,165.5,1.0,20.7,871.0,648.8,482.71
2018,4,22,14,0,956.0,103.0,1.0,20.7,881.0,617.03,459.56
2018,4,22,14,15,948.0,101.5,1.0,20.55,847.5,565.75,420.67
2018,4,22,14,30,940.0,100.0,1.0,20.4,814.0,513.71,380.11
2018,4,22,14,45,930.0,97.5,1.0,20.25,774.0,459.48,336.62
2018,4,22,15,0,920.0,95.0,1.0,20.1,734.0,405.15,291.69
2018,4,22,15,15,905.5,92.5,1.0,20.1,688.5,349.56,244.64
2018,4,22,15,30,891.0,90.0,1.0,20.1,643.0,294.76,197.64
2018,4,22,15,45,871.5,88.0,1.0,19.55,593.5,240.38,151.97
2018,4,22,16,0,852.0,86.0,1.0,19.0,544.0,180.78,104.34
2018,4,22,16,15,826.0,83.0,1.0,18.45,491.0,128.72,68.16
2018,4,22,16,30,800.0,80.0,1.0,17.9,438.0,79.63,44.49
2018,4,22,16,45,763.0,75.5,0.95,17.35,382.5,53.32,41.34
2018,4,22,17,0,726.0,71.0,0.9,16.8,327.0,52.0,40.45
2018,4,22,17,15,673.0,66.0,0.9,15.75,272.5,45.56,35.01
2018,4,22,17,30,620.0,61.0,0.9,14.7,218.0,43.94,33.7
2018,4,22,17,45,525.5,52.5,0.85,13.7,164.0,39.17,29.4
2018,4,22,18,0,431.0,44.0,0.8,12.7,110.0,34.2,24.66
2018,4,22,18,15,305.0,33.5,0.8,12.1,71.0,27.07,17.43
2018,4,22,18,30,179.0,23.0,0.8,11.5,32.0,18.37,0.0
2018,4,22,18,45,89.5,11.5,0.75,10.85,16.0,10.96,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.7,7.75,4.5,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.6,8.1,9.0,20.86,0.0
2018,4,23,5,45,141.0,25.5,0.55,8.4,40.0,118.35,63.58
2018,4,23,6,0,253.0,42.0,0.5,8.7,71.0,210.2,168.21
2018,4,23,6,15,359.5,55.0,0.45,9.2,119.5,294.73,242.66
2018,4,23,6,30,466.0,68.0,0.4,9.7,168.0,390.61,322.54
2018,4,23,6,45,517.0,77.0,0.35,10.25,216.5,454.39,373.26
2018,4,23,7,0,568.0,86.0,0.3,10.8,265.0,520.64,423.37
2018,4,23,7,15,617.0,93.5,0.3,11.55,320.0,585.94,470.46
2018,4,23,7,30,666.0,101.0,0.3,12.3,375.0,652.88,515.98
2018,4,23,7,45,640.0,116.5,0.3,13.05,408.5,670.83,524.58
2018,4,23,8,0,614.0,132.0,0.3,13.8,442.0,684.89,530.93
2018,4,23,8,15,684.0,130.5,0.3,14.55,508.0,757.53,577.69
2018,4,23,8,30,754.0,129.0,0.3,15.3,574.0,831.08,622.51
2018,4,23,8,45,786.0,129.0,0.35,16.05,625.0,867.97,642.91
2018,4,23,9,0,818.0,129.0,0.4,16.8,676.0,908.59,666.06
2018,4,23,9,15,843.0,127.0,0.4,17.45,720.5,938.48,681.2
2018,4,23,9,30,868.0,125.0,0.4,18.1,765.0,965.87,694.79
2018,4,23,9,45,892.5,118.5,0.45,18.75,803.5,977.28,699.53
2018,4,23,10,0,917.0,112.0,0.5,19.4,842.0,994.06,707.98
2018,4,23,10,15,923.5,114.0,0.5,19.8,871.0,999.88,709.18
2018,4,23,10,30,930.0,116.0,0.5,20.2,900.0,1002.34,708.64
2018,4,23,10,45,934.0,117.0,0.55,20.55,921.0,998.05,705.45
2018,4,23,11,0,938.0,118.0,0.6,20.9,942.0,990.42,700.45
2018,4,23,11,15,940.0,119.0,0.6,21.05,955.5,977.65,691.85
2018,4,23,11,30,942.0,120.0,0.6,21.2,969.0,961.65,681.46
2018,4,23,11,45,942.0,120.5,0.65,21.4,974.0,940.29,668.78
2018,4,23,12,0,942.0,121.0,0.7,21.6,979.0,915.97,654.29
2018,4,23,12,15,934.0,125.5,0.75,21.65,974.0,885.97,636.53
2018,4,23,12,30,926.0,130.0,0.8,21.7,969.0,853.6,617.14
2018,4,23,12,45,929.0,126.0,0.8,21.7,960.0,819.78,595.95
2018,4,23,13,0,932.0,122.0,0.8,21.7,951.0,783.42,572.95
2018,4,23,13,15,920.5,125.0,0.85,21.55,930.0,740.9,545.46
2018,4,23,13,30,909.0,128.0,0.9,21.4,909.0,697.07,515.63
2018,4,23,13,45,902.0,127.0,0.95,21.3,883.0,651.47,483.66
2018,4,23,14,0,895.0,126.0,1.0,21.2,857.0,604.72,449.8
2018,4,23,14,15,824.5,151.5,1.0,20.9,804.5,544.03,404.69
2018,4,23,14,30,754.0,177.0,1.0,20.6,752.0,486.89,361.36
2018,4,23,14,45,752.0,165.0,1.05,20.25,714.0,435.65,321.47
2018,4,23,15,0,750.0,153.0,1.1,19.9,676.0,384.04,279.8
2018,4,23,15,15,753.0,138.0,1.1,19.9,635.0,331.34,235.45
2018,4,23,15,30,756.0,123.0,1.1,19.9,594.0,283.47,194.02
2018,4,23,15,45,772.5,109.5,1.1,18.95,558.0,233.57,151.23
2018,4,23,16,0,789.0,96.0,1.1,18.0,522.0,181.9,108.42
2018,4,23,16,15,764.5,92.0,1.1,17.3,471.5,132.56,73.65
2018,4,23,16,30,740.0,88.0,1.1,16.6,421.0,86.07,50.27
2018,4,23,16,45,705.5,83.0,1.1,15.95,368.5,53.33,41.57
2018,4,23,17,0,671.0,78.0,1.1,15.3,316.0,52.17,40.84
2018,4,23,17,15,617.0,72.0,1.05,14.45,263.0,50.08,39.22
2018,4,23,17,30,563.0,66.0,1.0,13.6,210.0,47.9,37.4
2018,4,23,17,45,476.5,56.5,0.95,12.8,159.0,42.48,32.47
2018,4,23,18,0,390.0,47.0,0.9,12.0,108.0,36.79,27.06
2018,4,23,18,15,271.0,35.0,0.85,11.45,69.5,28.34,18.68
2018,4,23,18,30,152.0,23.0,0.8,10.9,31.0,18.3,0.93
2018,4,23,18,45,76.0,11.5,0.75,10.35,15.5,10.96,0.0
2018,4,23,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,15,44.5,6.5,0.9,6.5,7.5,0.0,0.0
2018,4,24,5,30,89.0,13.0,0.8,7.0,15.0,50.32,0.0
2018,4,24,5,45,225.5,25.5,0.7,7.5,48.0,158.87,97.01
2018,4,24,6,0,362.0,38.0,0.6,8.0,81.0,261.92,211.16
2018,4,24,6,15,457.5,47.0,0.65,8.55,129.0,343.13,283.43
2018,4,24,6,30,553.0,56.0,0.7,9.1,177.0,431.88,358.27
2018,4,24,6,45,614.0,62.0,0.7,9.65,230.0,501.4,414.22
2018,4,24,7,0,675.0,68.0,0.7,10.2,283.0,574.37,470.05
2018,4,24,7,15,715.5,73.0,0.65,10.75,337.5,630.18,508.51
2018,4,24,7,30,756.0,78.0,0.6,11.3,392.0,691.28,549.05
2018,4,24,7,45,785.0,81.5,0.6,11.8,445.0,741.87,581.29
2018,4,24,8,0,814.0,85.0,0.6,12.3,498.0,791.8,612.25
2018,4,24,8,15,834.0,88.5,0.6,12.9,548.5,833.08,636.29
2018,4,24,8,30,854.0,92.0,0.6,13.5,599.0,872.61,658.77
2018,4,24,8,45,869.0,95.5,0.6,14.1,645.5,898.12,671.64
2018,4,24,9,0,884.0,99.0,0.6,14.7,692.0,928.66,687.89
2018,4,24,9,15,896.0,101.0,0.65,15.1,733.5,952.09,700.91
2018,4,24,9,30,908.0,103.0,0.7,15.5,775.0,972.68,712.25
2018,4,24,9,45,916.5,104.5,0.7,15.95,810.0,986.39,718.09
2018,4,24,10,0,925.0,106.0,0.7,16.4,845.0,996.92,722.11
2018,4,24,10,15,931.5,107.0,0.75,16.65,873.5,1001.75,724.37
2018,4,24,10,30,938.0,108.0,0.8,16.9,902.0,1003.23,724.76
2018,4,24,10,45,943.0,109.0,0.9,17.2,923.5,999.93,723.22
2018,4,24,11,0,948.0,110.0,1.0,17.5,945.0,993.24,719.64
2018,4,24,11,15,951.5,109.5,1.0,17.6,958.5,980.31,710.81
2018,4,24,11,30,955.0,109.0,1.0,17.7,972.0,964.12,700.1
2018,4,24,11,45,957.5,108.5,1.05,17.85,978.0,943.86,687.69
