Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,12,0,960.0,108.0,1.1,18.0,984.0,920.51,673.31
2018,4,24,12,15,961.5,106.5,1.15,18.1,982.0,892.41,655.93
2018,4,24,12,30,963.0,105.0,1.2,18.2,980.0,861.5,636.62
2018,4,24,12,45,963.5,103.0,1.2,18.3,970.0,826.67,613.9
2018,4,24,13,0,964.0,101.0,1.2,18.4,960.0,789.34,589.4
2018,4,24,13,15,960.0,100.0,1.25,18.35,941.0,747.46,562.21
2018,4,24,13,30,956.0,99.0,1.3,18.3,922.0,703.7,531.38
2018,4,24,13,45,950.5,98.0,1.3,18.25,896.5,657.33,497.36
2018,4,24,14,0,945.0,97.0,1.3,18.2,871.0,609.57,461.38
2018,4,24,14,15,936.0,96.5,1.3,18.0,838.0,559.27,422.71
2018,4,24,14,30,927.0,96.0,1.3,17.8,805.0,508.31,382.28
2018,4,24,14,45,911.5,96.0,1.3,17.6,764.0,454.66,338.6
2018,4,24,15,0,896.0,96.0,1.3,17.4,723.0,401.42,293.97
2018,4,24,15,15,881.0,94.0,1.3,17.4,678.0,347.38,247.49
2018,4,24,15,30,866.0,92.0,1.3,17.4,633.0,294.19,201.14
2018,4,24,15,45,841.0,89.5,1.3,16.7,581.0,232.88,149.65
2018,4,24,16,0,816.0,87.0,1.3,16.0,529.0,180.58,107.15
2018,4,24,16,15,793.5,84.5,1.25,15.45,480.0,131.17,71.58
2018,4,24,16,30,771.0,82.0,1.2,14.9,431.0,84.36,47.49
2018,4,24,16,45,692.0,82.5,1.2,14.35,366.5,52.77,41.35
2018,4,24,17,0,613.0,83.0,1.2,13.8,302.0,55.73,44.25
2018,4,24,17,15,599.0,72.5,1.2,13.0,257.5,50.28,39.63
2018,4,24,17,30,585.0,62.0,1.2,12.2,213.0,44.41,34.48
2018,4,24,17,45,504.5,54.0,1.15,11.4,163.0,40.15,30.59
2018,4,24,18,0,424.0,46.0,1.1,10.6,113.0,35.73,26.3
2018,4,24,18,15,306.5,34.5,1.05,10.0,73.5,27.71,18.36
2018,4,24,18,30,189.0,23.0,1.0,9.4,34.0,18.27,2.74
2018,4,24,18,45,94.5,11.5,1.0,8.8,17.0,10.96,0.0
2018,4,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,25,5,15,45.0,7.0,0.9,5.05,8.0,0.0,0.0
2018,4,25,5,30,90.0,14.0,0.9,5.6,16.0,51.96,0.0
2018,4,25,5,45,223.0,27.0,0.9,6.15,49.5,161.31,106.58
2018,4,25,6,0,356.0,40.0,0.9,6.7,83.0,261.88,213.52
2018,4,25,6,15,366.5,50.0,0.9,7.1,113.5,296.08,247.55
2018,4,25,6,30,377.0,60.0,0.9,7.5,144.0,325.58,275.12
2018,4,25,6,45,235.0,94.0,0.85,7.95,151.0,277.95,234.81
2018,4,25,7,0,93.0,128.0,0.8,8.4,158.0,217.85,182.08
2018,4,25,7,15,265.5,132.0,0.8,8.9,238.5,359.81,301.55
2018,4,25,7,30,438.0,136.0,0.8,9.4,319.0,517.29,425.23
2018,4,25,7,45,572.0,122.5,0.75,9.95,394.5,626.51,505.49
2018,4,25,8,0,706.0,109.0,0.7,10.5,470.0,737.09,580.88
2018,4,25,8,15,718.0,118.0,0.7,11.1,516.0,775.0,602.72
2018,4,25,8,30,730.0,127.0,0.7,11.7,562.0,811.0,623.82
2018,4,25,8,45,796.5,116.0,0.7,12.3,624.5,866.3,657.61
2018,4,25,9,0,863.0,105.0,0.7,12.9,687.0,925.91,693.1
2018,4,25,9,15,874.5,107.5,0.7,13.45,727.5,941.28,699.14
2018,4,25,9,30,886.0,110.0,0.7,14.0,768.0,961.61,709.13
2018,4,25,9,45,895.0,111.0,0.7,14.55,802.5,974.97,714.59
2018,4,25,10,0,904.0,112.0,0.7,15.1,837.0,985.24,718.28
2018,4,25,10,15,909.5,113.5,0.7,15.5,864.5,989.54,718.74
2018,4,25,10,30,915.0,115.0,0.7,15.9,892.0,990.56,717.37
2018,4,25,10,45,918.5,116.5,0.75,16.35,912.5,986.4,713.9
2018,4,25,11,0,922.0,118.0,0.8,16.8,933.0,978.95,708.54
2018,4,25,11,15,924.0,119.0,0.85,17.0,946.0,966.37,700.73
2018,4,25,11,30,926.0,120.0,0.9,17.2,959.0,950.64,691.04
2018,4,25,11,45,925.5,121.0,1.0,17.4,963.5,929.63,678.93
2018,4,25,12,0,925.0,122.0,1.1,17.6,968.0,905.74,664.85
2018,4,25,12,15,925.5,121.0,1.15,17.65,965.5,878.06,647.75
2018,4,25,12,30,926.0,120.0,1.2,17.7,963.0,847.72,628.81
2018,4,25,12,45,925.0,118.5,1.3,17.7,953.0,813.27,607.68
2018,4,25,13,0,924.0,117.0,1.4,17.7,943.0,776.53,584.64
2018,4,25,13,15,918.5,117.5,1.4,17.65,924.5,736.32,557.11
2018,4,25,13,30,913.0,118.0,1.4,17.6,906.0,694.4,526.79
2018,4,25,13,45,905.5,117.0,1.45,17.55,879.5,648.5,493.32
2018,4,25,14,0,898.0,116.0,1.5,17.5,853.0,601.48,458.03
2018,4,25,14,15,887.0,116.0,1.5,17.3,820.0,552.59,420.19
2018,4,25,14,30,876.0,116.0,1.5,17.1,787.0,503.29,380.89
2018,4,25,14,45,862.0,114.5,1.55,16.85,747.5,451.36,338.7
2018,4,25,15,0,848.0,113.0,1.6,16.6,708.0,394.34,291.43
2018,4,25,15,15,832.5,110.5,1.6,16.6,664.0,341.69,245.98
2018,4,25,15,30,817.0,108.0,1.6,16.6,620.0,290.12,200.86
2018,4,25,15,45,793.5,105.5,1.6,15.85,571.0,238.22,156.67
2018,4,25,16,0,770.0,103.0,1.6,15.1,522.0,188.68,116.19
2018,4,25,16,15,738.5,100.0,1.6,14.45,470.0,134.67,76.68
2018,4,25,16,30,707.0,97.0,1.6,13.8,418.0,89.6,52.68
2018,4,25,16,45,666.5,91.5,1.6,13.15,364.5,59.22,47.26
2018,4,25,17,0,626.0,86.0,1.6,12.5,311.0,57.98,46.48
2018,4,25,17,15,571.5,79.0,1.55,11.7,259.0,55.39,44.41
2018,4,25,17,30,517.0,72.0,1.5,10.9,207.0,52.67,42.1
2018,4,25,17,45,437.5,62.5,1.45,10.1,158.5,47.51,37.39
2018,4,25,18,0,358.0,53.0,1.4,9.3,110.0,40.49,30.73
2018,4,25,18,15,246.0,39.0,1.35,8.85,71.5,30.39,20.86
2018,4,25,18,30,134.0,25.0,1.3,8.4,33.0,19.86,5.04
2018,4,25,18,45,67.0,12.5,1.25,7.9,16.5,11.91,0.0
2018,4,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,26,5,15,13.5,4.0,1.0,4.65,4.5,0.0,0.0
2018,4,26,5,30,27.0,8.0,1.0,5.1,9.0,19.29,0.0
2018,4,26,5,45,108.5,24.0,1.05,5.5,36.5,104.04,71.05
2018,4,26,6,0,190.0,40.0,1.1,5.9,64.0,174.54,143.07
2018,4,26,6,15,238.0,51.5,1.1,6.35,96.0,222.28,187.37
2018,4,26,6,30,286.0,63.0,1.1,6.8,128.0,274.51,233.78
2018,4,26,6,45,155.5,85.5,1.1,7.25,122.0,214.36,181.99
2018,4,26,7,0,25.0,108.0,1.1,7.7,116.0,133.14,110.18
2018,4,26,7,15,162.5,129.0,1.1,8.15,196.5,268.42,227.11
2018,4,26,7,30,300.0,150.0,1.1,8.6,277.0,415.05,346.51
2018,4,26,7,45,534.0,123.0,1.1,9.1,384.0,597.97,489.59
2018,4,26,8,0,768.0,96.0,1.1,9.6,491.0,770.44,612.31
2018,4,26,8,15,791.0,99.5,1.1,10.1,541.0,813.07,637.06
2018,4,26,8,30,814.0,103.0,1.1,10.6,591.0,854.18,661.93
2018,4,26,8,45,831.0,106.0,1.1,11.05,637.0,887.51,681.19
2018,4,26,9,0,848.0,109.0,1.1,11.5,683.0,918.56,698.79
2018,4,26,9,15,866.0,108.5,1.05,11.95,725.0,936.21,706.46
2018,4,26,9,30,884.0,108.0,1.0,12.4,767.0,959.21,717.79
2018,4,26,9,45,900.0,106.0,1.0,12.85,804.0,975.9,725.82
2018,4,26,10,0,916.0,104.0,1.0,13.3,841.0,989.65,732.09
2018,4,26,10,15,923.0,105.0,1.05,13.6,869.5,994.94,734.42
2018,4,26,10,30,930.0,106.0,1.1,13.9,898.0,996.93,734.88
2018,4,26,10,45,935.0,107.0,1.15,14.2,919.5,993.68,732.14
2018,4,26,11,0,940.0,108.0,1.2,14.5,941.0,987.09,727.43
2018,4,26,11,15,943.0,108.5,1.2,14.65,954.5,974.82,718.72
2018,4,26,11,30,946.0,109.0,1.2,14.8,968.0,959.32,708.1
2018,4,26,11,45,948.0,108.5,1.25,15.0,973.5,938.81,695.04
2018,4,26,12,0,950.0,108.0,1.3,15.2,979.0,915.28,680.03
2018,4,26,12,15,950.0,108.0,1.35,15.2,977.0,887.64,662.77
2018,4,26,12,30,950.0,108.0,1.4,15.2,975.0,857.28,643.6
2018,4,26,12,45,949.0,107.5,1.45,15.2,965.5,823.12,621.69
2018,4,26,13,0,948.0,107.0,1.5,15.2,956.0,786.57,597.93
2018,4,26,13,15,944.5,106.0,1.5,15.1,937.5,745.63,570.24
2018,4,26,13,30,941.0,105.0,1.5,15.0,919.0,702.8,539.1
2018,4,26,13,45,936.5,103.5,1.5,14.9,894.0,657.24,505.19
2018,4,26,14,0,932.0,102.0,1.5,14.8,869.0,610.25,469.3
2018,4,26,14,15,925.0,100.5,1.55,14.6,837.0,560.74,430.9
2018,4,26,14,30,918.0,99.0,1.6,14.4,805.0,510.43,390.55
2018,4,26,14,45,907.5,97.5,1.6,14.15,766.0,458.06,347.16
2018,4,26,15,0,897.0,96.0,1.6,13.9,727.0,405.66,302.42
2018,4,26,15,15,883.0,93.5,1.6,13.9,682.5,351.54,255.09
2018,4,26,15,30,869.0,91.0,1.6,13.9,638.0,298.18,207.79
2018,4,26,15,45,851.0,88.5,1.65,13.2,589.5,238.14,156.12
2018,4,26,16,0,833.0,86.0,1.7,12.5,541.0,186.37,112.77
2018,4,26,16,15,808.0,82.5,1.7,12.05,489.0,135.04,74.57
2018,4,26,16,30,783.0,79.0,1.7,11.6,437.0,86.57,47.75
2018,4,26,16,45,748.0,75.5,1.65,11.15,383.5,52.75,41.87
2018,4,26,17,0,713.0,72.0,1.6,10.7,330.0,52.27,41.69
2018,4,26,17,15,663.5,66.5,1.55,10.15,276.5,45.42,35.69
2018,4,26,17,30,614.0,61.0,1.5,9.6,223.0,43.37,33.92
2018,4,26,17,45,537.5,54.0,1.45,9.05,172.5,39.92,30.71
2018,4,26,18,0,461.0,47.0,1.4,8.5,122.0,36.38,27.18
2018,4,26,18,15,335.0,36.0,1.4,8.15,80.0,28.85,19.68
2018,4,26,18,30,209.0,25.0,1.4,7.8,38.0,20.92,6.94
2018,4,26,18,45,104.5,12.5,1.35,7.4,19.0,11.91,0.0
2018,4,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,0.75,6.95,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,0.7,7.4,18.0,55.15,0.0
2018,4,27,5,45,141.0,29.0,0.7,7.8,42.5,129.4,91.81
2018,4,27,6,0,188.0,43.0,0.7,8.2,67.0,178.07,144.76
2018,4,27,6,15,257.5,58.5,0.7,8.6,108.0,243.72,203.23
2018,4,27,6,30,327.0,74.0,0.7,9.0,149.0,315.28,264.52
2018,4,27,6,45,202.0,100.5,0.7,9.45,150.5,265.54,222.47
2018,4,27,7,0,77.0,127.0,0.7,9.9,152.0,193.95,160.91
2018,4,27,7,15,93.5,151.0,0.7,10.35,187.0,234.34,194.28
2018,4,27,7,30,110.0,175.0,0.7,10.8,222.0,287.43,236.27
2018,4,27,7,45,95.5,190.5,0.7,11.25,235.0,281.27,229.47
2018,4,27,8,0,81.0,206.0,0.7,11.7,248.0,286.28,231.8
2018,4,27,8,15,142.0,236.5,0.7,12.1,318.5,386.31,310.02
2018,4,27,8,30,203.0,267.0,0.7,12.5,389.0,475.34,376.32
2018,4,27,8,45,168.5,277.5,0.7,12.9,384.0,456.31,358.65
2018,4,27,9,0,134.0,288.0,0.7,13.3,379.0,435.56,340.84
2018,4,27,9,15,90.5,289.0,0.75,13.6,352.0,381.0,298.08
2018,4,27,9,30,47.0,290.0,0.8,13.9,325.0,339.17,264.59
2018,4,27,9,45,49.5,310.0,0.8,14.2,348.5,360.7,280.3
2018,4,27,10,0,52.0,330.0,0.8,14.5,372.0,381.77,295.05
2018,4,27,10,15,66.5,354.5,0.85,14.7,410.0,418.45,321.97
2018,4,27,10,30,81.0,379.0,0.9,14.9,448.0,454.34,347.87
2018,4,27,10,45,72.0,391.0,0.95,15.1,453.5,454.35,346.76
2018,4,27,11,0,63.0,403.0,1.0,15.3,459.0,454.02,345.78
2018,4,27,11,15,73.0,407.0,1.0,15.4,473.0,462.83,352.11
2018,4,27,11,30,83.0,411.0,1.0,15.5,487.0,470.99,357.9
2018,4,27,11,45,75.5,409.5,1.05,15.6,479.0,457.75,347.97
2018,4,27,12,0,68.0,408.0,1.1,15.7,471.0,444.65,338.31
2018,4,27,12,15,81.0,421.5,1.15,15.65,496.0,462.66,352.0
2018,4,27,12,30,94.0,435.0,1.2,15.6,521.0,479.23,364.37
2018,4,27,12,45,108.0,425.0,1.2,15.6,523.0,473.96,360.83
2018,4,27,13,0,122.0,415.0,1.2,15.6,525.0,466.43,355.77
2018,4,27,13,15,156.0,394.0,1.25,15.5,531.5,462.12,353.85
2018,4,27,13,30,190.0,373.0,1.3,15.4,538.0,455.35,349.85
2018,4,27,13,45,125.5,372.0,1.35,15.3,479.5,403.16,310.44
2018,4,27,14,0,61.0,371.0,1.4,15.2,421.0,360.98,278.59
2018,4,27,14,15,99.5,366.0,1.4,15.05,444.0,370.07,286.18
2018,4,27,14,30,138.0,361.0,1.4,14.9,467.0,369.03,285.39
2018,4,27,14,45,206.0,339.5,1.45,14.7,489.0,369.06,284.92
2018,4,27,15,0,274.0,318.0,1.5,14.5,511.0,355.34,272.89
2018,4,27,15,15,299.5,291.0,1.5,14.5,490.0,324.19,246.96
2018,4,27,15,30,325.0,264.0,1.5,14.5,469.0,290.71,218.61
2018,4,27,15,45,362.5,229.5,1.5,13.95,441.5,251.95,185.65
2018,4,27,16,0,400.0,195.0,1.5,13.4,414.0,202.14,143.83
2018,4,27,16,15,448.0,167.5,1.55,13.05,391.0,162.02,111.04
2018,4,27,16,30,496.0,140.0,1.6,12.7,368.0,117.42,80.15
2018,4,27,16,45,499.5,121.5,1.6,12.35,327.0,82.06,67.6
2018,4,27,17,0,503.0,103.0,1.6,12.0,286.0,71.33,58.44
2018,4,27,17,15,464.5,92.0,1.55,11.5,240.0,65.3,53.32
2018,4,27,17,30,426.0,81.0,1.5,11.0,194.0,58.92,47.7
2018,4,27,17,45,414.5,67.0,1.45,10.5,157.0,49.91,39.52
2018,4,27,18,0,403.0,53.0,1.4,10.0,120.0,41.79,31.86
2018,4,27,18,15,283.5,40.5,1.35,9.55,79.5,31.52,21.94
2018,4,27,18,30,164.0,28.0,1.3,9.1,39.0,22.27,8.8
2018,4,27,18,45,84.5,15.0,1.25,8.65,20.5,14.3,0.0
2018,4,27,19,0,5.0,2.0,1.2,8.2,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,1.2,8.0,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,5,15,47.0,8.5,0.95,7.7,10.0,0.0,0.0
2018,4,28,5,30,94.0,17.0,1.0,8.0,20.0,57.31,0.0
2018,4,28,5,45,176.5,30.5,1.05,8.35,49.0,150.42,110.17
2018,4,28,6,0,259.0,44.0,1.1,8.7,78.0,217.33,177.72
2018,4,28,6,15,224.0,62.0,1.2,9.05,101.0,229.57,191.62
2018,4,28,6,30,189.0,80.0,1.3,9.4,124.0,226.05,190.41
2018,4,28,6,45,274.5,96.0,1.35,9.75,178.0,307.63,260.14
2018,4,28,7,0,360.0,112.0,1.4,10.1,232.0,408.85,342.72
2018,4,28,7,15,547.0,99.0,1.4,10.45,316.5,548.33,453.87
2018,4,28,7,30,734.0,86.0,1.4,10.8,401.0,695.11,562.42
2018,4,28,7,45,565.0,121.0,1.4,11.1,381.5,623.1,504.62
2018,4,28,8,0,396.0,156.0,1.4,11.4,362.0,531.29,430.89
2018,4,28,8,15,287.5,207.5,1.35,11.6,364.5,491.26,396.26
2018,4,28,8,30,179.0,259.0,1.3,11.8,367.0,444.88,356.04
2018,4,28,8,45,121.5,255.0,1.25,12.05,331.0,388.06,309.84
2018,4,28,9,0,64.0,251.0,1.2,12.3,295.0,316.26,251.75
2018,4,28,9,15,40.0,240.0,1.2,12.45,268.0,280.47,222.71
2018,4,28,9,30,16.0,229.0,1.2,12.6,241.0,235.02,185.73
2018,4,28,9,45,20.5,246.5,1.2,12.8,262.5,256.06,202.09
2018,4,28,10,0,25.0,264.0,1.2,13.0,284.0,286.82,225.5
2018,4,28,10,15,14.0,201.0,1.2,13.1,212.5,203.86,159.96
2018,4,28,10,30,3.0,138.0,1.2,13.2,141.0,132.55,102.85
2018,4,28,10,45,18.5,225.0,1.25,13.35,241.5,236.61,185.93
2018,4,28,11,0,34.0,312.0,1.3,13.5,342.0,335.83,261.97
2018,4,28,11,15,51.5,372.5,1.3,13.45,419.0,408.98,316.57
2018,4,28,11,30,69.0,433.0,1.3,13.4,496.0,480.06,368.53
2018,4,28,11,45,75.0,435.5,1.35,13.4,504.5,482.47,369.98
2018,4,28,12,0,81.0,438.0,1.4,13.4,513.0,484.3,371.56
2018,4,28,12,15,73.0,430.5,1.4,13.35,498.0,464.58,356.88
2018,4,28,12,30,65.0,423.0,1.4,13.3,483.0,445.31,342.67
2018,4,28,12,45,120.0,429.0,1.45,13.2,537.5,486.86,375.16
2018,4,28,13,0,175.0,435.0,1.5,13.1,592.0,522.66,402.52
2018,4,28,13,15,204.0,427.5,1.55,13.0,607.5,524.26,404.25
2018,4,28,13,30,233.0,420.0,1.6,12.9,623.0,523.29,404.18
2018,4,28,13,45,272.0,391.0,1.65,12.85,621.0,503.45,390.29
2018,4,28,14,0,311.0,362.0,1.7,12.8,619.0,484.03,376.24
2018,4,28,14,15,425.0,299.5,1.7,12.75,636.5,467.91,364.34
2018,4,28,14,30,539.0,237.0,1.7,12.7,654.0,445.58,346.08
2018,4,28,14,45,388.5,278.5,1.75,12.7,571.0,385.53,298.83
2018,4,28,15,0,238.0,320.0,1.8,12.7,488.0,351.48,272.86
2018,4,28,15,15,295.0,290.0,1.8,12.7,485.5,322.81,248.27
2018,4,28,15,30,352.0,260.0,1.8,12.7,483.0,295.68,223.65
2018,4,28,15,45,374.5,233.5,1.75,12.35,454.5,258.31,191.66
2018,4,28,16,0,397.0,207.0,1.7,12.0,426.0,211.69,152.56
2018,4,28,16,15,429.0,177.5,1.7,11.75,393.5,168.63,117.69
2018,4,28,16,30,461.0,148.0,1.7,11.5,361.0,122.84,85.46
2018,4,28,16,45,483.0,126.5,1.7,11.3,325.5,85.36,70.79
2018,4,28,17,0,505.0,105.0,1.7,11.1,290.0,72.66,59.82
2018,4,28,17,15,455.5,93.5,1.65,10.7,240.5,66.27,54.35
2018,4,28,17,30,406.0,82.0,1.6,10.3,191.0,59.52,48.39
2018,4,28,17,45,374.0,66.5,1.55,9.9,150.0,49.36,39.13
2018,4,28,18,0,342.0,51.0,1.5,9.5,109.0,38.67,29.17
2018,4,28,18,15,278.5,39.5,1.45,9.15,76.0,30.63,21.28
2018,4,28,18,30,215.0,28.0,1.4,8.8,43.0,22.24,9.7
2018,4,28,18,45,113.0,15.0,1.35,8.5,22.5,14.3,0.0
2018,4,28,19,0,11.0,2.0,1.3,8.2,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,1.3,8.05,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,15,10.0,4.0,1.15,7.45,4.5,0.0,0.0
2018,4,29,5,30,20.0,8.0,1.2,7.7,9.0,16.43,0.0
2018,4,29,5,45,59.0,18.5,1.3,7.95,25.5,60.44,42.46
2018,4,29,6,0,98.0,29.0,1.4,8.2,42.0,95.81,76.97
2018,4,29,6,15,56.5,33.5,1.45,8.5,42.0,71.33,57.15
2018,4,29,6,30,15.0,38.0,1.5,8.8,42.0,45.58,34.54
2018,4,29,6,45,7.5,46.0,1.6,9.05,48.0,47.72,36.3
2018,4,29,7,0,0.0,54.0,1.7,9.3,54.0,50.19,38.12
2018,4,29,7,15,2.0,78.0,1.7,9.5,79.0,74.49,58.97
2018,4,29,7,30,4.0,102.0,1.7,9.7,104.0,100.13,80.58
2018,4,29,7,45,10.0,136.0,1.7,9.95,141.0,139.7,113.65
2018,4,29,8,0,16.0,170.0,1.7,10.2,178.0,179.68,146.37
2018,4,29,8,15,9.5,161.0,1.75,10.45,166.0,163.5,132.08
2018,4,29,8,30,3.0,152.0,1.8,10.7,154.0,147.84,118.44
2018,4,29,8,45,27.5,157.5,1.8,10.95,176.5,182.63,147.6
2018,4,29,9,0,52.0,163.0,1.8,11.2,199.0,210.59,170.71
2018,4,29,9,15,26.0,136.0,1.85,11.45,154.0,158.36,126.76
2018,4,29,9,30,0.0,109.0,1.9,11.7,109.0,102.09,79.32
2018,4,29,9,45,2.0,131.5,1.9,11.95,133.0,125.57,98.47
2018,4,29,10,0,4.0,154.0,1.9,12.2,157.0,149.07,117.3
2018,4,29,10,15,5.0,162.0,1.9,12.3,166.0,157.57,123.93
2018,4,29,10,30,6.0,170.0,1.9,12.4,175.0,166.02,130.53
2018,4,29,10,45,15.0,236.0,1.9,12.45,249.0,237.69,187.59
2018,4,29,11,0,24.0,302.0,1.9,12.5,323.0,316.58,248.75
2018,4,29,11,15,19.5,274.5,1.95,12.5,292.0,283.13,222.31
2018,4,29,11,30,15.0,247.0,2.0,12.5,261.0,245.97,193.28
2018,4,29,11,45,11.5,218.0,2.0,12.5,228.5,214.66,168.61
2018,4,29,12,0,8.0,189.0,2.0,12.5,196.0,183.77,144.09
2018,4,29,12,15,11.5,222.0,2.0,12.55,232.5,216.94,170.5
2018,4,29,12,30,15.0,255.0,2.0,12.6,269.0,249.51,196.04
2018,4,29,12,45,27.0,276.0,1.95,12.6,300.5,276.88,217.62
2018,4,29,13,0,39.0,297.0,1.9,12.6,332.0,301.86,237.15
2018,4,29,13,15,38.0,320.0,1.9,12.6,353.5,318.07,249.49
2018,4,29,13,30,37.0,343.0,1.9,12.6,375.0,333.53,261.28
2018,4,29,13,45,49.5,322.0,1.9,12.6,363.5,318.8,250.29
2018,4,29,14,0,62.0,301.0,1.9,12.6,352.0,303.29,238.67
2018,4,29,14,15,106.0,280.5,1.85,12.55,364.0,299.19,235.93
2018,4,29,14,30,150.0,260.0,1.8,12.5,376.0,295.0,232.47
2018,4,29,14,45,111.5,271.5,1.8,12.45,355.5,277.79,218.65
2018,4,29,15,0,73.0,283.0,1.8,12.4,335.0,270.03,212.77
2018,4,29,15,15,80.5,274.0,1.8,12.4,328.0,258.43,203.39
2018,4,29,15,30,88.0,265.0,1.8,12.4,321.0,245.82,193.06
2018,4,29,15,45,343.0,198.0,1.85,12.1,391.5,226.78,168.19
2018,4,29,16,0,598.0,131.0,1.9,11.8,462.0,185.38,122.74
2018,4,29,16,15,679.0,108.0,1.9,11.5,450.0,142.1,85.24
2018,4,29,16,30,760.0,85.0,1.9,11.2,438.0,96.3,54.07
2018,4,29,16,45,726.5,80.5,1.95,10.9,385.0,56.32,45.06
2018,4,29,17,0,693.0,76.0,2.0,10.6,332.0,49.91,39.56
2018,4,29,17,15,646.0,70.5,1.9,10.25,279.5,48.12,38.1
2018,4,29,17,30,599.0,65.0,1.8,9.9,227.0,46.24,36.47
2018,4,29,17,45,528.0,57.0,1.75,9.6,177.0,42.08,32.62
2018,4,29,18,0,457.0,49.0,1.7,9.3,127.0,37.74,28.38
2018,4,29,18,15,341.0,39.0,1.65,8.95,86.0,31.26,21.91
2018,4,29,18,30,225.0,29.0,1.6,8.6,45.0,23.02,11.0
2018,4,29,18,45,118.0,15.5,1.55,8.25,23.5,14.77,0.0
2018,4,29,19,0,11.0,2.0,1.5,7.9,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,1.45,7.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.1,7.35,2.0,1.91,0.0
2018,4,30,5,30,0.0,4.0,1.1,7.5,4.0,3.81,0.0
2018,4,30,5,45,0.0,7.0,1.1,7.65,7.0,6.48,0.0
2018,4,30,6,0,0.0,10.0,1.1,7.8,10.0,9.26,2.31
2018,4,30,6,15,0.0,16.0,1.1,8.05,16.0,14.82,7.31
2018,4,30,6,30,0.0,22.0,1.1,8.3,22.0,20.39,12.28
2018,4,30,6,45,7.0,46.5,1.15,8.55,49.0,47.87,36.53
2018,4,30,7,0,14.0,71.0,1.2,8.8,76.0,80.75,65.1
2018,4,30,7,15,66.5,112.0,1.2,9.15,140.5,165.73,138.63
2018,4,30,7,30,119.0,153.0,1.2,9.5,205.0,266.75,222.54
2018,4,30,7,45,103.5,185.0,1.15,9.8,234.0,293.41,241.74
2018,4,30,8,0,88.0,217.0,1.1,10.1,263.0,305.05,249.04
2018,4,30,8,15,120.0,242.5,1.1,10.45,312.0,374.56,303.24
2018,4,30,8,30,152.0,268.0,1.1,10.8,361.0,431.7,346.2
2018,4,30,8,45,143.0,294.0,1.1,11.1,386.5,452.58,359.66
2018,4,30,9,0,134.0,320.0,1.1,11.4,412.0,472.18,372.31
2018,4,30,9,15,190.0,334.0,1.15,11.7,473.0,538.05,421.63
2018,4,30,9,30,246.0,348.0,1.2,12.0,534.0,617.8,479.21
2018,4,30,9,45,303.0,354.0,1.2,12.25,593.5,675.79,519.88
2018,4,30,10,0,360.0,360.0,1.2,12.5,653.0,733.08,559.4
2018,4,30,10,15,315.0,388.0,1.3,12.6,650.5,714.69,544.32
2018,4,30,10,30,270.0,416.0,1.4,12.7,648.0,694.47,528.76
2018,4,30,10,45,414.5,364.0,1.45,12.75,730.0,778.61,591.78
2018,4,30,11,0,559.0,312.0,1.5,12.8,812.0,851.75,644.88
2018,4,30,11,15,735.0,226.0,1.6,12.75,893.5,916.92,692.94
2018,4,30,11,30,911.0,140.0,1.7,12.7,975.0,963.77,724.6
2018,4,30,11,45,911.5,140.5,1.8,12.6,980.0,943.14,711.61
2018,4,30,12,0,912.0,141.0,1.9,12.5,985.0,919.68,697.41
2018,4,30,12,15,910.0,141.5,1.9,12.4,982.0,891.43,678.73
2018,4,30,12,30,908.0,142.0,1.9,12.3,979.0,860.73,658.36
2018,4,30,12,45,903.5,143.0,1.95,12.15,968.0,826.24,635.86
2018,4,30,13,0,899.0,144.0,2.0,12.0,957.0,789.73,611.73
2018,4,30,13,15,896.5,141.5,2.05,12.0,938.5,749.77,583.34
2018,4,30,13,30,894.0,139.0,2.1,12.0,920.0,708.03,552.53
2018,4,30,13,45,890.0,136.5,2.1,12.0,895.0,663.74,518.75
2018,4,30,14,0,886.0,134.0,2.1,12.0,870.0,618.11,483.12
2018,4,30,14,15,877.5,132.5,2.1,11.85,838.0,569.8,444.73
2018,4,30,14,30,869.0,131.0,2.1,11.7,806.0,516.96,401.88
2018,4,30,14,45,857.0,128.5,2.15,11.55,767.0,464.85,358.45
2018,4,30,15,0,845.0,126.0,2.2,11.4,728.0,413.04,313.97
2018,4,30,15,15,829.0,123.0,2.2,11.4,683.5,360.05,267.35
2018,4,30,15,30,813.0,120.0,2.2,11.4,639.0,308.21,221.1
2018,4,30,15,45,791.0,116.5,2.2,10.95,589.5,256.06,175.37
2018,4,30,16,0,769.0,113.0,2.2,10.5,540.0,200.21,128.12
2018,4,30,16,15,738.5,109.5,2.2,10.15,488.0,151.28,90.62
2018,4,30,16,30,708.0,106.0,2.2,9.8,436.0,105.82,63.22
2018,4,30,16,45,667.0,101.0,2.2,9.5,382.5,65.63,53.66
2018,4,30,17,0,626.0,96.0,2.2,9.2,329.0,65.14,53.51
2018,4,30,17,15,571.0,89.0,2.15,8.85,276.0,62.92,51.71
2018,4,30,17,30,516.0,82.0,2.1,8.5,223.0,60.6,49.72
2018,4,30,17,45,436.5,72.0,2.05,8.2,173.5,53.57,43.23
2018,4,30,18,0,357.0,62.0,2.0,7.9,124.0,47.25,37.14
2018,4,30,18,15,248.0,47.5,1.95,7.7,83.5,36.97,27.13
2018,4,30,18,30,139.0,33.0,1.9,7.5,43.0,26.84,14.55
2018,4,30,18,45,71.5,17.5,1.85,7.3,22.5,16.68,0.0
2018,4,30,19,0,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,1.75,7.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.25,6.35,5.5,5.24,0.0
2018,5,1,5,30,0.0,11.0,1.3,6.5,11.0,10.2,0.0
2018,5,1,5,45,2.0,28.0,1.3,6.7,28.5,28.92,17.98
2018,5,1,6,0,4.0,45.0,1.3,6.9,46.0,47.99,35.72
2018,5,1,6,15,18.5,66.5,1.3,7.05,71.0,85.72,69.26
2018,5,1,6,30,33.0,88.0,1.3,7.2,96.0,119.11,98.81
2018,5,1,6,45,116.5,109.0,1.25,7.35,147.5,209.01,177.37
2018,5,1,7,0,200.0,130.0,1.2,7.5,199.0,307.22,260.12
2018,5,1,7,15,296.0,125.5,1.15,7.8,246.0,376.63,317.49
2018,5,1,7,30,392.0,121.0,1.1,8.1,293.0,468.34,390.34
2018,5,1,7,45,235.5,142.0,1.05,8.4,249.0,361.73,300.5
2018,5,1,8,0,79.0,163.0,1.0,8.7,205.0,246.43,202.64
2018,5,1,8,15,325.5,175.0,0.95,9.2,371.5,502.58,410.09
2018,5,1,8,30,572.0,187.0,0.9,9.7,538.0,741.18,584.66
2018,5,1,8,45,686.5,160.5,0.9,10.2,613.0,831.0,642.22
2018,5,1,9,0,801.0,134.0,0.9,10.7,688.0,911.17,692.51
2018,5,1,9,15,826.0,131.0,0.85,11.25,731.0,939.76,706.34
2018,5,1,9,30,851.0,128.0,0.8,11.8,774.0,965.92,719.12
2018,5,1,9,45,875.5,121.5,0.8,12.35,812.0,977.04,723.16
2018,5,1,10,0,900.0,115.0,0.8,12.9,850.0,993.87,731.18
2018,5,1,10,15,907.0,116.0,0.85,13.3,878.0,998.91,733.13
2018,5,1,10,30,914.0,117.0,0.9,13.7,906.0,1000.72,733.32
2018,5,1,10,45,919.0,118.0,0.95,14.1,927.0,997.35,730.37
2018,5,1,11,0,924.0,119.0,1.0,14.5,948.0,990.7,725.52
2018,5,1,11,15,927.0,119.0,1.05,14.75,961.0,977.96,717.29
2018,5,1,11,30,930.0,119.0,1.1,15.0,974.0,962.08,707.18
2018,5,1,11,45,932.0,118.5,1.1,15.2,979.5,941.76,693.53
2018,5,1,12,0,934.0,118.0,1.1,15.4,985.0,918.51,678.09
2018,5,1,12,15,934.0,118.0,1.15,15.45,982.5,891.22,661.2
2018,5,1,12,30,934.0,118.0,1.2,15.5,980.0,861.3,642.48
2018,5,1,12,45,932.5,117.5,1.2,15.6,970.0,827.26,620.07
2018,5,1,13,0,931.0,117.0,1.2,15.7,960.0,790.96,596.03
2018,5,1,13,15,928.5,115.5,1.25,15.7,942.5,750.96,569.84
2018,5,1,13,30,926.0,114.0,1.3,15.7,925.0,709.08,540.16
2018,5,1,13,45,921.0,112.5,1.3,15.7,899.5,663.95,506.87
2018,5,1,14,0,916.0,111.0,1.3,15.7,874.0,617.49,471.73
2018,5,1,14,15,908.0,109.0,1.35,15.55,841.0,567.9,433.87
2018,5,1,14,30,900.0,107.0,1.4,15.4,808.0,517.65,394.22
2018,5,1,14,45,762.5,156.5,1.4,15.25,730.0,445.69,337.66
2018,5,1,15,0,625.0,206.0,1.4,15.1,652.0,393.81,296.33
2018,5,1,15,15,526.5,225.0,1.4,15.1,585.0,342.94,255.82
2018,5,1,15,30,428.0,244.0,1.4,15.1,518.0,300.12,222.41
2018,5,1,15,45,489.5,204.5,1.45,14.5,495.0,257.24,184.83
2018,5,1,16,0,551.0,165.0,1.5,13.9,472.0,208.56,142.28
2018,5,1,16,15,577.0,141.0,1.55,13.4,435.5,160.31,103.4
2018,5,1,16,30,603.0,117.0,1.6,12.9,399.0,110.34,68.74
2018,5,1,16,45,591.5,103.5,1.6,12.4,353.0,67.09,54.31
2018,5,1,17,0,580.0,90.0,1.6,11.9,307.0,60.01,48.35
2018,5,1,17,15,560.5,78.0,1.65,11.35,261.0,53.57,42.82
2018,5,1,17,30,541.0,66.0,1.7,10.8,215.0,46.64,36.7
2018,5,1,17,45,481.5,59.0,1.7,10.2,171.0,43.43,33.78
2018,5,1,18,0,422.0,52.0,1.7,9.6,127.0,40.13,30.54
2018,5,1,18,15,312.0,41.5,1.6,9.15,87.0,33.31,23.82
2018,5,1,18,30,202.0,31.0,1.5,8.7,47.0,24.55,13.29
2018,5,1,18,45,105.5,16.5,1.45,8.25,24.5,15.73,0.0
2018,5,1,19,0,9.0,2.0,1.4,7.8,2.0,0.0,0.0
2018,5,1,19,15,4.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,15,22.0,6.5,0.9,6.6,7.5,15.05,0.0
2018,5,2,5,30,44.0,13.0,0.9,6.7,15.0,40.61,0.0
2018,5,2,5,45,120.0,25.5,0.9,6.85,41.0,113.98,88.1
2018,5,2,6,0,196.0,38.0,0.9,7.0,67.0,174.82,144.87
2018,5,2,6,15,204.0,48.5,0.85,7.35,89.0,199.63,168.46
2018,5,2,6,30,212.0,59.0,0.8,7.7,111.0,225.03,191.27
2018,5,2,6,45,136.0,91.5,0.8,8.05,128.0,198.67,167.99
2018,5,2,7,0,60.0,124.0,0.8,8.4,145.0,176.88,147.52
2018,5,2,7,15,218.5,136.0,0.8,8.95,229.5,332.29,278.47
2018,5,2,7,30,377.0,148.0,0.8,9.5,314.0,490.01,402.69
2018,5,2,7,45,579.5,123.0,0.75,10.05,414.0,641.86,516.26
2018,5,2,8,0,782.0,98.0,0.7,10.6,514.0,794.12,619.66
2018,5,2,8,15,812.0,98.5,0.7,11.15,566.0,839.63,645.44
2018,5,2,8,30,842.0,99.0,0.7,11.7,618.0,883.91,671.39
2018,5,2,8,45,859.5,100.5,0.7,12.25,664.0,916.41,689.06
2018,5,2,9,0,877.0,102.0,0.7,12.8,710.0,938.86,700.13
2018,5,2,9,15,890.5,102.5,0.7,13.3,750.5,961.72,711.72
2018,5,2,9,30,904.0,103.0,0.7,13.8,791.0,981.85,721.51
2018,5,2,9,45,914.5,103.0,0.7,14.3,826.0,995.64,727.32
2018,5,2,10,0,925.0,103.0,0.7,14.8,861.0,1006.34,731.37
2018,5,2,10,15,931.5,104.0,0.7,15.25,889.0,1011.07,731.94
2018,5,2,10,30,938.0,105.0,0.7,15.7,917.0,1012.49,730.67
2018,5,2,10,45,943.0,105.5,0.75,16.15,938.0,1008.62,727.42
2018,5,2,11,0,948.0,106.0,0.8,16.6,959.0,1001.41,722.27
2018,5,2,11,15,951.0,106.0,0.85,16.8,972.0,988.53,714.36
2018,5,2,11,30,954.0,106.0,0.9,17.0,985.0,972.44,704.56
2018,5,2,11,45,955.5,105.5,0.95,17.25,990.0,951.39,691.52
2018,5,2,12,0,957.0,105.0,1.0,17.5,995.0,927.35,676.6
2018,5,2,12,15,956.5,105.5,1.05,17.55,992.5,899.7,659.81
2018,5,2,12,30,956.0,106.0,1.1,17.6,990.0,869.36,641.15
2018,5,2,12,45,954.5,105.0,1.15,17.6,979.5,834.34,619.34
2018,5,2,13,0,953.0,104.0,1.2,17.6,969.0,796.99,595.75
2018,5,2,13,15,949.0,103.5,1.25,17.55,950.5,756.17,569.59
2018,5,2,13,30,945.0,103.0,1.3,17.5,932.0,713.52,539.96
2018,5,2,13,45,939.0,102.0,1.3,17.4,906.0,667.56,506.5
2018,5,2,14,0,933.0,101.0,1.3,17.3,880.0,620.3,471.19
2018,5,2,14,15,925.5,99.5,1.3,17.1,847.5,570.74,433.33
2018,5,2,14,30,918.0,98.0,1.3,16.9,815.0,520.44,393.69
2018,5,2,14,45,907.5,96.5,1.3,16.7,776.0,468.33,351.43
2018,5,2,15,0,897.0,95.0,1.3,16.5,737.0,416.2,307.84
2018,5,2,15,15,883.5,92.5,1.3,16.5,693.0,362.47,261.73
2018,5,2,15,30,870.0,90.0,1.3,16.5,649.0,309.46,215.46
2018,5,2,15,45,853.0,87.5,1.25,15.9,601.0,256.62,169.8
2018,5,2,16,0,836.0,85.0,1.2,15.3,553.0,198.22,120.99
2018,5,2,16,15,813.0,82.0,1.2,14.9,502.0,147.41,82.02
2018,5,2,16,30,790.0,79.0,1.2,14.5,451.0,99.2,52.53
2018,5,2,16,45,758.5,74.5,1.15,14.05,397.5,52.56,41.14
2018,5,2,17,0,727.0,70.0,1.1,13.6,344.0,49.92,39.07
2018,5,2,17,15,681.5,65.5,1.1,12.95,291.0,48.42,37.96
2018,5,2,17,30,636.0,61.0,1.1,12.3,238.0,42.67,32.93
2018,5,2,17,45,567.5,54.5,1.05,11.7,187.5,39.6,30.16
2018,5,2,18,0,499.0,48.0,1.0,11.1,137.0,36.44,27.1
2018,5,2,18,15,387.0,38.5,0.95,10.4,94.0,30.34,21.15
2018,5,2,18,30,275.0,29.0,0.9,9.7,51.0,23.97,13.24
2018,5,2,18,45,152.0,17.0,0.85,9.05,27.5,16.2,0.0
2018,5,2,19,0,29.0,5.0,0.8,8.4,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,0.8,8.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,15,75.0,10.0,0.9,7.45,14.0,39.88,0.0
2018,5,3,5,30,150.0,20.0,0.9,7.5,28.0,107.96,19.75
2018,5,3,5,45,280.0,32.0,0.9,7.6,67.0,206.32,162.74
2018,5,3,6,0,410.0,44.0,0.9,7.7,106.0,303.7,251.05
2018,5,3,6,15,373.5,55.0,0.85,7.85,128.0,313.53,263.06
2018,5,3,6,30,337.0,66.0,0.8,8.0,150.0,314.19,265.6
2018,5,3,6,45,220.0,100.5,0.75,8.15,160.5,278.58,234.99
2018,5,3,7,0,103.0,135.0,0.7,8.3,171.0,232.81,194.46
2018,5,3,7,15,139.0,156.5,0.7,8.6,213.5,286.34,238.68
2018,5,3,7,30,175.0,178.0,0.7,8.9,256.0,341.8,282.61
2018,5,3,7,45,157.5,199.5,0.7,9.2,276.0,355.18,290.86
2018,5,3,8,0,140.0,221.0,0.7,9.5,296.0,366.78,297.86
2018,5,3,8,15,145.5,248.5,0.75,10.05,333.0,403.92,325.03
2018,5,3,8,30,151.0,276.0,0.8,10.6,370.0,440.37,350.96
2018,5,3,8,45,140.5,300.5,0.8,11.15,393.0,457.96,361.56
2018,5,3,9,0,130.0,325.0,0.8,11.7,416.0,474.28,371.28
2018,5,3,9,15,200.5,328.0,0.85,12.2,477.0,541.72,421.69
2018,5,3,9,30,271.0,331.0,0.9,12.7,538.0,623.76,480.49
2018,5,3,9,45,445.5,286.5,0.9,13.2,644.5,753.42,573.23
2018,5,3,10,0,620.0,242.0,0.9,13.7,751.0,875.4,656.11
2018,5,3,10,15,778.0,176.0,0.9,14.05,836.5,948.58,701.42
2018,5,3,10,30,936.0,110.0,0.9,14.4,922.0,1017.17,742.49
2018,5,3,10,45,941.0,110.0,0.95,14.75,942.5,1012.71,737.97
2018,5,3,11,0,946.0,110.0,1.0,15.1,963.0,1004.95,732.6
2018,5,3,11,15,933.5,120.0,1.0,15.3,971.5,987.62,720.69
2018,5,3,11,30,921.0,130.0,1.0,15.5,980.0,967.22,707.06
2018,5,3,11,45,939.5,119.5,1.0,15.7,990.5,952.05,696.9
2018,5,3,12,0,958.0,109.0,1.0,15.9,1001.0,933.41,684.5
2018,5,3,12,15,945.0,116.5,1.05,16.05,994.5,901.77,664.72
2018,5,3,12,30,932.0,124.0,1.1,16.2,988.0,867.96,643.5
2018,5,3,12,45,933.0,121.5,1.1,16.4,978.0,834.12,621.24
2018,5,3,13,0,934.0,119.0,1.1,16.6,968.0,797.89,597.24
2018,5,3,13,15,946.0,108.5,1.15,16.65,954.0,760.04,572.93
2018,5,3,13,30,958.0,98.0,1.2,16.7,940.0,719.26,544.7
2018,5,3,13,45,953.5,96.5,1.25,16.8,914.5,673.32,511.4
2018,5,3,14,0,949.0,95.0,1.3,16.9,889.0,625.95,476.07
2018,5,3,14,15,941.5,94.0,1.3,16.8,856.5,576.18,437.86
2018,5,3,14,30,934.0,93.0,1.3,16.7,824.0,525.63,397.86
2018,5,3,14,45,924.0,91.5,1.35,16.6,785.0,473.04,355.31
2018,5,3,15,0,914.0,90.0,1.4,16.5,746.0,420.36,311.27
2018,5,3,15,15,899.5,88.0,1.4,16.5,701.0,365.93,264.52
2018,5,3,15,30,885.0,86.0,1.4,16.5,656.0,312.31,217.64
2018,5,3,15,45,863.5,83.5,1.35,16.15,605.0,257.78,170.48
2018,5,3,16,0,842.0,81.0,1.3,15.8,554.0,205.2,126.24
2018,5,3,16,15,817.0,78.0,1.3,15.4,502.0,146.77,81.0
2018,5,3,16,30,792.0,75.0,1.3,15.0,450.0,98.25,50.89
2018,5,3,16,45,762.5,72.5,1.25,14.65,399.0,53.06,41.47
2018,5,3,17,0,733.0,70.0,1.2,14.3,348.0,49.82,38.87
2018,5,3,17,15,685.5,66.0,1.2,13.6,294.5,48.74,38.13
2018,5,3,17,30,638.0,62.0,1.2,12.9,241.0,43.36,33.46
2018,5,3,17,45,557.5,55.0,1.2,12.25,188.0,39.88,30.34
2018,5,3,18,0,477.0,48.0,1.2,11.6,135.0,36.26,26.89
2018,5,3,18,15,367.5,39.0,1.2,10.95,93.0,30.63,21.39
2018,5,3,18,30,258.0,30.0,1.2,10.3,51.0,24.8,14.2
2018,5,3,18,45,142.0,17.0,1.25,9.7,27.5,16.2,0.0
2018,5,3,19,0,26.0,4.0,1.3,9.1,4.0,0.0,0.0
2018,5,3,19,15,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,5,4,5,15,64.5,11.0,0.5,6.3,14.5,36.73,0.0
2018,5,4,5,30,129.0,22.0,0.5,6.7,29.0,102.61,32.4
2018,5,4,5,45,226.0,34.5,0.5,7.05,63.0,181.78,144.02
2018,5,4,6,0,323.0,47.0,0.5,7.4,97.0,258.16,213.56
2018,5,4,6,15,362.5,61.0,0.6,8.0,137.0,311.72,261.02
2018,5,4,6,30,402.0,75.0,0.7,8.6,177.0,368.2,308.91
2018,5,4,6,45,360.0,99.0,0.8,9.2,206.0,384.74,321.69
2018,5,4,7,0,318.0,123.0,0.9,9.8,235.0,383.06,319.33
2018,5,4,7,15,398.0,131.0,0.9,10.5,294.0,475.81,391.82
2018,5,4,7,30,478.0,139.0,0.9,11.2,353.0,560.04,454.36
2018,5,4,7,45,492.5,154.5,0.9,11.85,398.0,603.44,483.36
2018,5,4,8,0,507.0,170.0,0.9,12.5,443.0,646.01,511.35
2018,5,4,8,15,548.5,174.0,0.75,13.25,494.0,697.77,543.9
2018,5,4,8,30,590.0,178.0,0.6,14.0,545.0,755.66,578.84
2018,5,4,8,45,511.5,223.0,0.5,14.8,558.0,738.07,558.9
2018,5,4,9,0,433.0,268.0,0.4,15.6,571.0,719.97,539.78
2018,5,4,9,15,482.0,268.5,0.3,16.5,623.5,769.32,569.53
2018,5,4,9,30,531.0,269.0,0.2,17.4,676.0,817.89,596.83
2018,5,4,9,45,513.0,293.5,0.15,18.3,701.0,826.32,596.75
2018,5,4,10,0,495.0,318.0,0.1,19.2,726.0,831.93,595.66
2018,5,4,10,15,458.5,345.0,0.2,19.8,732.5,819.6,585.73
2018,5,4,10,30,422.0,372.0,0.3,20.4,739.0,804.79,574.83
2018,5,4,10,45,402.5,389.5,0.4,21.05,746.0,787.0,562.79
2018,5,4,11,0,383.0,407.0,0.5,21.7,753.0,776.52,555.3
2018,5,4,11,15,419.5,402.5,0.6,21.8,786.5,800.31,572.4
2018,5,4,11,30,456.0,398.0,0.7,21.9,820.0,815.03,583.31
2018,5,4,11,45,457.0,402.5,0.8,22.0,827.0,803.68,576.72
2018,5,4,12,0,458.0,407.0,0.9,22.1,834.0,790.6,569.23
2018,5,4,12,15,435.5,409.0,0.95,22.1,814.5,754.03,545.45
2018,5,4,12,30,413.0,411.0,1.0,22.1,795.0,717.47,521.6
