Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,12,45,620.0,296.5,1.0,22.1,865.5,753.75,551.01
2018,5,4,13,0,827.0,182.0,1.0,22.1,936.0,777.5,570.27
2018,5,4,13,15,883.0,143.5,1.05,22.05,934.0,747.86,551.28
2018,5,4,13,30,939.0,105.0,1.1,22.0,932.0,714.47,529.54
2018,5,4,13,45,934.0,103.5,1.1,21.9,906.5,669.01,497.19
2018,5,4,14,0,929.0,102.0,1.1,21.8,881.0,622.19,463.09
2018,5,4,14,15,921.5,100.5,1.1,21.6,848.5,572.9,426.37
2018,5,4,14,30,914.0,99.0,1.1,21.4,816.0,522.88,387.92
2018,5,4,14,45,873.5,110.0,1.15,21.15,768.5,468.42,345.45
2018,5,4,15,0,833.0,121.0,1.2,20.9,721.0,411.38,300.08
2018,5,4,15,15,818.0,116.0,1.2,20.9,675.5,357.83,255.5
2018,5,4,15,30,803.0,111.0,1.2,20.9,630.0,305.35,210.97
2018,5,4,15,45,804.0,99.5,1.25,20.1,586.0,252.42,166.03
2018,5,4,16,0,805.0,88.0,1.3,19.3,542.0,199.36,121.57
2018,5,4,16,15,792.0,85.0,1.3,18.6,497.0,151.36,84.59
2018,5,4,16,30,779.0,82.0,1.3,17.9,452.0,104.92,55.53
2018,5,4,16,45,746.0,78.0,1.3,17.25,399.0,59.22,46.37
2018,5,4,17,0,713.0,74.0,1.3,16.6,346.0,52.92,41.2
2018,5,4,17,15,667.5,69.0,1.25,15.75,293.0,46.4,35.71
2018,5,4,17,30,622.0,64.0,1.2,14.9,240.0,44.81,34.47
2018,5,4,17,45,554.0,56.5,1.2,14.0,189.5,41.01,31.13
2018,5,4,18,0,486.0,49.0,1.2,13.1,139.0,37.02,27.42
2018,5,4,18,15,375.5,39.5,1.1,12.4,96.0,30.96,21.58
2018,5,4,18,30,265.0,30.0,1.0,11.7,53.0,24.62,14.28
2018,5,4,18,45,146.5,17.5,0.95,10.95,29.0,16.68,0.0
2018,5,4,19,0,28.0,5.0,0.9,10.2,5.0,0.0,0.0
2018,5,4,19,15,14.0,2.5,0.9,9.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,8.0,1.0,7.7,8.0,7.63,0.0
2018,5,5,5,30,0.0,16.0,1.0,8.0,16.0,14.85,1.36
2018,5,5,5,45,0.0,33.0,1.0,8.25,33.0,33.49,22.3
2018,5,5,6,0,0.0,50.0,1.0,8.5,50.0,51.06,38.28
2018,5,5,6,15,10.0,70.5,1.0,8.8,73.0,78.43,62.55
2018,5,5,6,30,20.0,91.0,1.0,9.1,96.0,113.49,93.06
2018,5,5,6,45,19.5,107.0,1.0,9.35,113.0,121.49,99.76
2018,5,5,7,0,19.0,123.0,1.0,9.6,130.0,136.94,112.52
2018,5,5,7,15,37.5,151.0,1.0,9.8,167.0,190.88,157.6
2018,5,5,7,30,56.0,179.0,1.0,10.0,204.0,236.85,194.93
2018,5,5,7,45,88.5,209.0,1.0,10.2,254.0,297.38,243.54
2018,5,5,8,0,121.0,239.0,1.0,10.4,304.0,372.44,302.0
2018,5,5,8,15,156.5,259.5,0.95,10.75,352.0,426.7,342.65
2018,5,5,8,30,192.0,280.0,0.9,11.1,400.0,481.98,383.1
2018,5,5,8,45,268.0,289.0,0.9,11.4,469.5,575.96,452.35
2018,5,5,9,0,344.0,298.0,0.9,11.7,539.0,657.65,510.3
2018,5,5,9,15,412.5,292.5,0.85,12.45,598.0,729.98,558.42
2018,5,5,9,30,481.0,287.0,0.8,13.2,657.0,790.11,596.91
2018,5,5,9,45,463.0,310.0,0.75,13.9,678.5,796.28,596.02
2018,5,5,10,0,445.0,333.0,0.7,14.6,700.0,799.87,594.2
2018,5,5,10,15,424.5,354.5,0.65,15.4,714.0,797.08,588.05
2018,5,5,10,30,404.0,376.0,0.6,16.2,728.0,783.22,575.01
2018,5,5,10,45,313.5,405.5,0.55,17.0,682.5,719.12,527.08
2018,5,5,11,0,223.0,435.0,0.5,17.8,637.0,646.08,473.67
2018,5,5,11,15,176.5,438.5,0.55,18.25,599.5,598.29,440.27
2018,5,5,11,30,130.0,442.0,0.6,18.7,562.0,551.26,406.65
2018,5,5,11,45,211.0,443.5,0.65,19.1,640.0,616.74,453.93
2018,5,5,12,0,292.0,445.0,0.7,19.5,718.0,681.06,498.03
2018,5,5,12,15,295.0,448.5,0.8,19.25,723.5,672.22,492.75
2018,5,5,12,30,298.0,452.0,0.9,19.0,729.0,662.26,487.45
2018,5,5,12,45,291.5,447.5,1.0,18.7,716.0,636.78,471.42
2018,5,5,13,0,285.0,443.0,1.1,18.4,703.0,611.22,455.14
2018,5,5,13,15,357.5,409.5,1.2,17.9,729.5,616.11,461.76
2018,5,5,13,30,430.0,376.0,1.3,17.4,756.0,612.46,461.68
2018,5,5,13,45,378.0,377.5,1.4,16.85,704.5,561.28,425.59
2018,5,5,14,0,326.0,379.0,1.5,16.3,653.0,510.82,389.71
2018,5,5,14,15,198.0,341.5,1.6,15.6,506.0,399.01,307.65
2018,5,5,14,30,70.0,304.0,1.7,14.9,359.0,299.81,233.28
2018,5,5,14,45,40.0,250.5,1.8,14.2,281.5,237.38,186.02
2018,5,5,15,0,10.0,197.0,1.9,13.5,204.0,182.96,144.05
2018,5,5,15,15,12.5,205.5,1.9,13.5,214.0,189.61,149.74
2018,5,5,15,30,15.0,214.0,1.9,13.5,224.0,195.44,154.62
2018,5,5,15,45,22.5,211.0,2.0,12.5,224.5,192.15,152.64
2018,5,5,16,0,30.0,208.0,2.1,11.5,225.0,179.93,143.33
2018,5,5,16,15,37.5,193.0,2.0,11.25,212.0,165.06,131.41
2018,5,5,16,30,45.0,178.0,1.9,11.0,199.0,149.39,119.13
2018,5,5,16,45,96.5,149.0,1.85,10.75,188.0,117.06,93.46
2018,5,5,17,0,148.0,120.0,1.8,10.5,177.0,95.94,80.59
2018,5,5,17,15,335.0,95.5,1.7,10.2,198.5,66.66,54.74
2018,5,5,17,30,522.0,71.0,1.6,9.9,220.0,50.17,40.02
2018,5,5,17,45,471.0,62.0,1.5,9.6,175.5,45.42,35.7
2018,5,5,18,0,420.0,53.0,1.4,9.3,131.0,40.38,30.91
2018,5,5,18,15,317.5,42.0,1.35,8.95,90.5,33.09,23.85
2018,5,5,18,30,215.0,31.0,1.3,8.6,50.0,24.32,14.5
2018,5,5,18,45,118.0,18.0,1.25,8.2,27.5,17.16,0.0
2018,5,5,19,0,21.0,5.0,1.2,7.8,5.0,4.77,0.0
2018,5,5,19,15,10.5,2.5,1.25,7.7,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,6,5,15,95.5,13.0,1.25,6.6,19.0,51.65,0.0
2018,5,6,5,30,191.0,26.0,1.3,6.8,38.0,139.14,70.31
2018,5,6,5,45,321.0,37.0,1.35,7.0,79.0,233.87,188.4
2018,5,6,6,0,451.0,48.0,1.4,7.2,120.0,333.5,277.96
2018,5,6,6,15,463.5,60.0,1.4,7.6,157.5,375.34,316.24
2018,5,6,6,30,476.0,72.0,1.4,8.0,195.0,417.4,352.47
2018,5,6,6,45,581.5,74.0,1.45,8.35,258.5,510.96,429.04
2018,5,6,7,0,687.0,76.0,1.5,8.7,322.0,611.0,506.59
2018,5,6,7,15,737.0,77.5,1.45,9.2,378.5,670.77,548.14
2018,5,6,7,30,787.0,79.0,1.4,9.7,435.0,736.31,592.69
2018,5,6,7,45,813.0,82.5,1.35,10.2,488.0,785.47,623.78
2018,5,6,8,0,839.0,86.0,1.3,10.7,541.0,833.73,653.47
2018,5,6,8,15,840.0,93.5,1.3,11.2,584.5,863.69,670.4
2018,5,6,8,30,841.0,101.0,1.3,11.7,628.0,890.88,685.45
2018,5,6,8,45,851.5,106.0,1.25,12.2,672.5,920.99,701.6
2018,5,6,9,0,862.0,111.0,1.2,12.7,717.0,948.52,715.72
2018,5,6,9,15,895.0,104.0,1.2,13.15,764.5,973.03,728.72
2018,5,6,9,30,928.0,97.0,1.2,13.6,812.0,1003.47,745.56
2018,5,6,9,45,924.0,104.5,1.25,14.0,842.5,1011.73,748.96
2018,5,6,10,0,920.0,112.0,1.3,14.4,873.0,1016.47,750.53
2018,5,6,10,15,800.0,185.0,1.35,14.65,862.5,982.23,727.47
2018,5,6,10,30,680.0,258.0,1.4,14.9,852.0,940.64,699.6
2018,5,6,10,45,678.0,268.0,1.45,15.15,871.5,938.81,698.0
2018,5,6,11,0,676.0,278.0,1.5,15.4,891.0,934.19,694.12
2018,5,6,11,15,803.0,202.0,1.55,15.45,940.0,957.6,710.85
2018,5,6,11,30,930.0,126.0,1.6,15.5,989.0,975.31,722.41
2018,5,6,11,45,787.0,219.5,1.65,15.5,952.5,924.92,689.5
2018,5,6,12,0,644.0,313.0,1.7,15.5,916.0,864.31,646.76
2018,5,6,12,15,628.5,323.0,1.7,15.4,910.0,836.76,628.17
2018,5,6,12,30,613.0,333.0,1.7,15.3,904.0,810.45,609.84
2018,5,6,12,45,534.5,360.0,1.7,15.15,854.0,747.52,565.02
2018,5,6,13,0,456.0,387.0,1.7,15.0,804.0,687.75,522.09
2018,5,6,13,15,491.0,359.0,1.65,14.7,800.0,664.79,507.06
2018,5,6,13,30,526.0,331.0,1.6,14.4,796.0,638.74,489.06
2018,5,6,13,45,468.5,342.0,1.6,14.1,747.5,584.76,449.33
2018,5,6,14,0,411.0,353.0,1.6,13.8,699.0,534.72,412.14
2018,5,6,14,15,258.0,352.5,1.55,13.55,567.0,434.06,336.27
2018,5,6,14,30,105.0,352.0,1.5,13.3,435.0,355.58,276.74
2018,5,6,14,45,157.0,345.5,1.5,13.05,462.5,357.31,278.36
2018,5,6,15,0,209.0,339.0,1.5,12.8,490.0,359.65,279.18
2018,5,6,15,15,193.5,311.5,1.5,12.8,445.0,318.76,247.03
2018,5,6,15,30,178.0,284.0,1.5,12.8,400.0,279.82,216.39
2018,5,6,15,45,206.5,259.0,1.5,12.25,383.5,254.58,195.3
2018,5,6,16,0,235.0,234.0,1.5,11.7,367.0,218.68,165.31
2018,5,6,16,15,218.5,202.5,1.5,11.4,317.5,178.15,133.8
2018,5,6,16,30,202.0,171.0,1.5,11.1,268.0,140.01,105.54
2018,5,6,16,45,237.0,155.5,1.5,10.8,256.5,115.74,90.73
2018,5,6,17,0,272.0,140.0,1.5,10.5,245.0,102.68,86.53
2018,5,6,17,15,242.0,113.5,1.5,10.3,196.5,85.38,71.46
2018,5,6,17,30,212.0,87.0,1.5,10.1,148.0,67.22,55.34
2018,5,6,17,45,240.5,75.0,1.45,9.85,131.0,58.91,47.84
2018,5,6,18,0,269.0,63.0,1.4,9.6,114.0,47.38,37.17
2018,5,6,18,15,221.0,49.0,1.35,9.35,82.5,37.69,27.91
2018,5,6,18,30,173.0,35.0,1.3,9.1,51.0,27.52,17.34
2018,5,6,18,45,90.0,19.5,1.2,8.8,27.5,18.59,0.0
2018,5,6,19,0,7.0,4.0,1.1,8.5,4.0,3.81,0.0
2018,5,6,19,15,3.5,2.0,1.1,8.4,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.15,6.4,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.1,6.5,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,1.1,7.05,22.0,62.37,0.0
2018,5,7,5,30,225.0,27.0,1.1,7.6,42.0,154.39,87.17
2018,5,7,5,45,348.5,37.0,1.1,8.2,83.0,248.67,199.92
2018,5,7,6,0,472.0,47.0,1.1,8.8,124.0,345.04,285.34
2018,5,7,6,15,549.5,54.0,1.1,9.3,174.5,420.79,350.51
2018,5,7,6,30,627.0,61.0,1.1,9.8,225.0,502.09,417.03
2018,5,7,6,45,677.0,65.5,1.1,10.35,278.5,566.51,467.17
2018,5,7,7,0,727.0,70.0,1.1,10.9,332.0,629.65,512.89
2018,5,7,7,15,761.5,74.5,1.05,11.45,386.5,687.06,551.6
2018,5,7,7,30,796.0,79.0,1.0,12.0,441.0,744.78,589.0
2018,5,7,7,45,820.5,82.0,1.0,12.6,493.5,792.36,618.51
2018,5,7,8,0,845.0,85.0,1.0,13.2,546.0,838.95,646.67
2018,5,7,8,15,863.5,88.0,1.0,13.75,596.0,871.52,664.8
2018,5,7,8,30,882.0,91.0,1.0,14.3,646.0,909.55,686.5
2018,5,7,8,45,896.0,93.0,1.05,14.8,691.5,940.2,703.95
2018,5,7,9,0,910.0,95.0,1.1,15.3,737.0,968.39,719.79
2018,5,7,9,15,922.5,96.5,1.1,15.75,778.5,991.91,731.79
2018,5,7,9,30,935.0,98.0,1.1,16.2,820.0,1012.56,741.99
2018,5,7,9,45,946.0,97.5,1.1,16.6,855.5,1026.5,748.13
2018,5,7,10,0,957.0,97.0,1.1,17.0,891.0,1037.29,752.45
2018,5,7,10,15,961.5,98.5,1.1,17.35,918.0,1040.66,752.41
2018,5,7,10,30,966.0,100.0,1.1,17.7,945.0,1040.63,750.5
2018,5,7,10,45,970.0,100.5,1.15,18.05,965.5,1035.66,746.67
2018,5,7,11,0,974.0,101.0,1.2,18.4,986.0,1027.32,740.9
2018,5,7,11,15,976.0,101.5,1.2,18.6,999.0,1013.75,731.48
2018,5,7,11,30,978.0,102.0,1.2,18.8,1012.0,996.92,720.18
2018,5,7,11,45,965.5,110.5,1.25,19.05,1012.5,971.71,704.41
2018,5,7,12,0,953.0,119.0,1.3,19.3,1013.0,943.79,686.94
2018,5,7,12,15,861.0,177.0,1.3,19.4,983.0,896.39,656.41
2018,5,7,12,30,769.0,235.0,1.3,19.5,953.0,847.39,624.02
2018,5,7,12,45,706.5,270.0,1.35,19.65,924.0,800.16,591.37
2018,5,7,13,0,644.0,305.0,1.4,19.8,895.0,754.33,559.16
2018,5,7,13,15,686.0,272.0,1.4,19.8,889.5,725.79,540.59
2018,5,7,13,30,728.0,239.0,1.4,19.8,884.0,693.06,518.37
2018,5,7,13,45,813.0,184.5,1.4,19.8,885.5,666.43,500.28
2018,5,7,14,0,898.0,130.0,1.4,19.8,887.0,632.71,476.05
2018,5,7,14,15,897.5,123.0,1.4,19.65,855.5,583.92,439.29
2018,5,7,14,30,897.0,116.0,1.4,19.5,824.0,533.87,400.53
2018,5,7,14,45,889.0,112.0,1.4,19.4,785.5,481.9,359.02
2018,5,7,15,0,881.0,108.0,1.4,19.3,747.0,429.72,316.07
2018,5,7,15,15,875.5,101.0,1.4,19.3,704.0,375.98,270.63
2018,5,7,15,30,870.0,94.0,1.4,19.3,661.0,322.21,224.24
2018,5,7,15,45,857.5,90.5,1.4,18.65,615.0,269.75,179.24
2018,5,7,16,0,845.0,87.0,1.4,18.0,569.0,211.32,130.34
2018,5,7,16,15,825.0,84.0,1.4,17.45,519.0,160.47,90.53
2018,5,7,16,30,805.0,81.0,1.4,16.9,469.0,111.91,58.83
2018,5,7,16,45,775.0,77.0,1.45,16.35,415.5,64.85,40.09
2018,5,7,17,0,745.0,73.0,1.5,15.8,362.0,51.86,40.38
2018,5,7,17,15,700.0,68.5,1.45,15.05,308.0,50.44,39.39
2018,5,7,17,30,655.0,64.0,1.4,14.3,254.0,44.53,34.3
2018,5,7,17,45,588.5,57.5,1.35,13.5,202.5,41.54,31.69
2018,5,7,18,0,522.0,51.0,1.3,12.7,151.0,38.45,28.79
2018,5,7,18,15,413.5,42.0,1.3,12.0,106.5,32.9,23.44
2018,5,7,18,30,305.0,33.0,1.3,11.3,62.0,27.15,17.05
2018,5,7,18,45,171.5,19.5,1.25,10.6,34.0,16.37,0.0
2018,5,7,19,0,38.0,6.0,1.2,9.9,6.0,5.72,0.0
2018,5,7,19,15,19.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,1.05,7.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,1.1,7.7,2.0,0.0,0.0
2018,5,8,5,15,135.0,14.0,1.15,8.0,23.0,69.39,0.0
2018,5,8,5,30,256.0,26.0,1.2,8.3,44.0,170.2,103.86
2018,5,8,5,45,376.0,35.5,1.2,8.6,85.5,262.02,211.14
2018,5,8,6,0,496.0,45.0,1.2,8.9,127.0,357.05,295.58
2018,5,8,6,15,566.0,51.0,1.25,9.25,176.5,427.96,357.23
2018,5,8,6,30,636.0,57.0,1.3,9.6,226.0,503.83,420.1
2018,5,8,6,45,680.5,62.5,1.3,9.9,278.5,562.38,466.47
2018,5,8,7,0,725.0,68.0,1.3,10.2,331.0,627.07,513.94
2018,5,8,7,15,757.0,71.5,1.3,10.65,383.5,681.25,551.37
2018,5,8,7,30,789.0,75.0,1.3,11.1,436.0,735.58,587.77
2018,5,8,7,45,812.0,78.0,1.3,11.5,487.0,781.68,617.32
2018,5,8,8,0,835.0,81.0,1.3,11.9,538.0,826.75,645.53
2018,5,8,8,15,850.0,84.5,1.25,12.0,586.0,856.69,662.76
2018,5,8,8,30,865.0,88.0,1.2,12.1,634.0,891.91,683.52
2018,5,8,8,45,875.5,91.0,1.15,12.2,677.5,920.2,699.22
2018,5,8,9,0,886.0,94.0,1.1,12.3,721.0,945.95,713.14
2018,5,8,9,15,894.0,96.5,1.05,12.35,759.5,966.03,723.38
2018,5,8,9,30,902.0,99.0,1.0,12.4,798.0,983.2,731.76
2018,5,8,9,45,830.5,139.5,1.0,12.45,804.5,970.16,721.6
2018,5,8,10,0,759.0,180.0,1.0,12.5,811.0,948.83,706.63
2018,5,8,10,15,671.0,237.5,0.95,12.75,808.5,920.02,685.56
2018,5,8,10,30,583.0,295.0,0.9,13.0,806.0,884.09,657.23
2018,5,8,10,45,749.5,207.0,0.9,13.2,879.5,947.37,700.84
2018,5,8,11,0,916.0,119.0,0.9,13.4,953.0,991.89,727.48
2018,5,8,11,15,856.0,159.0,0.9,13.9,947.0,966.79,708.97
2018,5,8,11,30,796.0,199.0,0.9,14.4,941.0,932.21,685.47
2018,5,8,11,45,702.0,259.5,0.9,14.85,916.5,889.42,656.15
2018,5,8,12,0,608.0,320.0,0.9,15.3,892.0,841.09,620.71
2018,5,8,12,15,464.0,383.0,0.9,15.95,818.5,756.92,559.86
2018,5,8,12,30,320.0,446.0,0.9,16.6,745.0,675.94,500.72
2018,5,8,12,45,346.0,431.5,0.95,17.2,751.5,666.27,494.93
2018,5,8,13,0,372.0,417.0,1.0,17.8,758.0,654.47,486.69
2018,5,8,13,15,579.5,305.5,1.1,17.95,825.5,682.67,511.16
2018,5,8,13,30,787.0,194.0,1.2,18.1,893.0,695.87,523.66
2018,5,8,13,45,779.5,191.5,1.25,18.25,867.0,652.95,492.3
2018,5,8,14,0,772.0,189.0,1.3,18.4,841.0,606.44,458.22
2018,5,8,14,15,845.0,139.5,1.4,18.15,829.0,568.05,430.61
2018,5,8,14,30,918.0,90.0,1.5,17.9,817.0,524.14,397.02
2018,5,8,14,45,909.0,88.5,1.6,17.65,779.0,473.04,356.08
2018,5,8,15,0,900.0,87.0,1.7,17.4,741.0,421.78,313.57
2018,5,8,15,15,887.5,85.0,1.7,17.4,698.0,368.98,268.15
2018,5,8,15,30,875.0,83.0,1.7,17.4,655.0,316.79,222.4
2018,5,8,15,45,857.0,81.0,1.7,16.65,607.0,264.15,176.86
2018,5,8,16,0,839.0,79.0,1.7,15.9,559.0,213.08,133.4
2018,5,8,16,15,814.5,77.0,1.65,15.5,508.0,155.72,87.78
2018,5,8,16,30,790.0,75.0,1.6,15.1,457.0,108.19,56.2
2018,5,8,16,45,757.5,71.5,1.55,14.75,404.0,62.23,36.94
2018,5,8,17,0,725.0,68.0,1.5,14.4,351.0,47.65,36.88
2018,5,8,17,15,680.0,64.5,1.4,13.95,299.0,46.88,36.39
2018,5,8,17,30,635.0,61.0,1.3,13.5,247.0,41.99,32.15
2018,5,8,17,45,568.0,55.5,1.2,13.05,197.0,39.71,30.12
2018,5,8,18,0,501.0,50.0,1.1,12.6,147.0,37.38,27.88
2018,5,8,18,15,398.0,41.5,1.0,12.2,104.0,32.26,22.9
2018,5,8,18,30,295.0,33.0,0.9,11.8,61.0,26.96,17.04
2018,5,8,18,45,170.5,20.5,0.85,11.35,34.5,16.35,0.0
2018,5,8,19,0,46.0,8.0,0.8,10.9,8.0,7.63,0.0
2018,5,8,19,15,23.0,4.0,0.8,10.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,0.9,8.05,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,0.9,8.0,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.5,0.95,8.35,24.0,72.22,0.0
2018,5,9,5,30,265.0,27.0,1.0,8.7,46.0,176.97,114.07
2018,5,9,5,45,388.5,35.5,1.05,9.1,88.0,269.17,216.9
2018,5,9,6,0,512.0,44.0,1.1,9.5,130.0,365.7,301.95
2018,5,9,6,15,586.5,49.5,1.1,9.85,181.0,439.35,365.15
2018,5,9,6,30,661.0,55.0,1.1,10.2,232.0,514.48,426.7
2018,5,9,6,45,709.0,59.0,1.1,10.55,286.0,578.9,476.51
2018,5,9,7,0,757.0,63.0,1.1,10.9,340.0,645.33,524.36
2018,5,9,7,15,789.0,66.5,1.15,11.4,394.0,700.6,562.33
2018,5,9,7,30,821.0,70.0,1.2,11.9,448.0,756.0,599.34
2018,5,9,7,45,845.0,72.5,1.2,12.35,500.5,796.33,624.19
2018,5,9,8,0,869.0,75.0,1.2,12.8,553.0,842.47,652.71
2018,5,9,8,15,885.5,77.0,1.25,13.2,602.0,880.11,675.6
2018,5,9,8,30,902.0,79.0,1.3,13.6,651.0,915.81,697.03
2018,5,9,8,45,914.5,80.5,1.35,14.0,695.5,945.05,713.97
2018,5,9,9,0,927.0,82.0,1.4,14.4,740.0,971.73,729.23
2018,5,9,9,15,903.5,98.5,1.45,14.65,769.0,978.49,731.82
2018,5,9,9,30,880.0,115.0,1.5,14.9,798.0,980.85,731.94
2018,5,9,9,45,910.0,106.5,1.55,15.2,839.5,1003.92,745.66
2018,5,9,10,0,940.0,98.0,1.6,15.5,881.0,1024.27,757.37
2018,5,9,10,15,956.5,93.5,1.6,15.65,912.5,1032.83,761.21
2018,5,9,10,30,973.0,89.0,1.6,15.8,944.0,1038.14,763.22
2018,5,9,10,45,976.5,90.0,1.65,16.0,964.5,1033.36,759.57
2018,5,9,11,0,980.0,91.0,1.7,16.2,985.0,1025.18,753.97
2018,5,9,11,15,981.0,91.5,1.7,16.3,997.0,1010.79,744.04
2018,5,9,11,30,982.0,92.0,1.7,16.4,1009.0,993.17,732.19
2018,5,9,11,45,982.0,92.5,1.75,16.45,1013.5,971.5,718.62
2018,5,9,12,0,982.0,93.0,1.8,16.5,1018.0,946.84,703.1
2018,5,9,12,15,980.0,94.5,1.8,16.55,1015.0,918.55,684.54
2018,5,9,12,30,978.0,96.0,1.8,16.6,1012.0,887.59,664.2
2018,5,9,12,45,973.5,96.5,1.8,16.65,1000.0,851.25,640.15
2018,5,9,13,0,969.0,97.0,1.8,16.7,988.0,812.74,614.51
2018,5,9,13,15,965.5,97.0,1.8,16.65,970.0,772.49,587.7
2018,5,9,13,30,962.0,97.0,1.8,16.6,952.0,730.34,558.29
2018,5,9,13,45,957.5,95.0,1.8,16.6,926.0,684.1,524.12
2018,5,9,14,0,953.0,93.0,1.8,16.6,900.0,636.44,488.05
2018,5,9,14,15,946.0,91.5,1.8,16.4,867.5,586.64,449.72
2018,5,9,14,30,939.0,90.0,1.8,16.2,835.0,536.04,409.59
2018,5,9,14,45,929.5,88.5,1.85,16.05,796.5,483.75,367.02
2018,5,9,15,0,920.0,87.0,1.9,15.9,758.0,431.32,322.95
2018,5,9,15,15,907.5,85.0,1.9,15.9,714.0,377.55,276.4
2018,5,9,15,30,895.0,83.0,1.9,15.9,670.0,324.37,229.48
2018,5,9,15,45,877.5,81.0,1.9,15.3,621.5,270.84,182.69
2018,5,9,16,0,860.0,79.0,1.9,14.7,573.0,218.82,137.97
2018,5,9,16,15,836.0,77.0,1.95,14.25,521.0,167.67,97.04
2018,5,9,16,30,812.0,75.0,2.0,13.8,469.0,111.83,58.23
2018,5,9,16,45,780.0,72.0,2.0,13.35,415.5,65.1,37.96
2018,5,9,17,0,748.0,69.0,2.0,12.9,362.0,48.43,37.79
2018,5,9,17,15,702.5,65.0,2.0,12.35,308.5,47.26,36.96
2018,5,9,17,30,657.0,61.0,2.0,11.8,255.0,41.94,32.32
2018,5,9,17,45,589.0,55.5,1.95,11.3,204.0,39.64,30.27
2018,5,9,18,0,521.0,50.0,1.9,10.8,153.0,37.29,28.01
2018,5,9,18,15,413.5,42.0,1.8,10.35,108.5,32.6,23.4
2018,5,9,18,30,306.0,34.0,1.7,9.9,64.0,27.8,18.03
2018,5,9,18,45,176.5,21.0,1.55,9.45,36.0,17.61,0.0
2018,5,9,19,0,47.0,8.0,1.4,9.0,8.0,7.63,0.0
2018,5,9,19,15,23.5,4.0,1.35,8.9,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,1.45,8.25,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,1.5,8.3,2.0,0.0,0.0
2018,5,10,5,15,64.5,14.5,1.45,8.4,19.0,40.85,0.0
2018,5,10,5,30,121.0,27.0,1.4,8.5,36.0,112.38,74.23
2018,5,10,5,45,162.0,42.5,1.4,8.6,64.5,150.46,121.23
2018,5,10,6,0,203.0,58.0,1.4,8.7,93.0,197.44,164.63
2018,5,10,6,15,243.5,74.0,1.4,8.95,130.0,248.35,209.84
2018,5,10,6,30,284.0,90.0,1.4,9.2,167.0,314.91,266.26
2018,5,10,6,45,419.0,93.0,1.4,9.45,233.5,420.89,354.33
2018,5,10,7,0,554.0,96.0,1.4,9.7,300.0,543.12,451.15
2018,5,10,7,15,628.5,98.0,1.4,10.05,362.5,621.87,509.47
2018,5,10,7,30,703.0,100.0,1.4,10.4,425.0,703.82,567.42
2018,5,10,7,45,752.5,99.0,1.35,10.8,483.0,759.9,603.97
2018,5,10,8,0,802.0,98.0,1.3,11.2,541.0,821.39,643.46
2018,5,10,8,15,822.5,100.5,1.3,11.75,590.0,861.43,667.2
2018,5,10,8,30,843.0,103.0,1.3,12.3,639.0,899.77,689.61
2018,5,10,8,45,859.5,105.0,1.25,12.85,684.5,931.87,706.7
2018,5,10,9,0,876.0,107.0,1.2,13.4,730.0,953.63,716.73
2018,5,10,9,15,879.0,113.0,1.25,13.8,767.5,972.47,727.04
2018,5,10,9,30,882.0,119.0,1.3,14.2,805.0,988.2,735.41
2018,5,10,9,45,819.0,159.0,1.35,14.55,817.5,982.01,729.77
2018,5,10,10,0,756.0,199.0,1.4,14.9,830.0,968.24,719.61
2018,5,10,10,15,644.5,271.0,1.45,15.1,821.0,929.72,692.47
2018,5,10,10,30,533.0,343.0,1.5,15.3,812.0,886.13,659.62
2018,5,10,10,45,509.5,365.0,1.5,15.5,821.5,876.19,651.39
2018,5,10,11,0,486.0,387.0,1.5,15.7,831.0,864.03,641.39
2018,5,10,11,15,488.5,394.0,1.55,15.8,845.5,859.81,638.49
2018,5,10,11,30,491.0,401.0,1.6,15.9,860.0,853.47,634.11
2018,5,10,11,45,629.5,318.5,1.6,16.0,910.0,881.24,656.5
2018,5,10,12,0,768.0,236.0,1.6,16.1,960.0,904.33,674.48
2018,5,10,12,15,736.5,255.5,1.6,16.15,948.5,870.0,650.27
2018,5,10,12,30,705.0,275.0,1.6,16.2,937.0,834.74,625.44
2018,5,10,12,45,730.5,255.5,1.6,16.25,934.5,808.96,608.45
2018,5,10,13,0,756.0,236.0,1.6,16.3,932.0,780.1,588.92
2018,5,10,13,15,771.0,220.0,1.65,16.1,918.0,743.75,564.61
2018,5,10,13,30,786.0,204.0,1.7,15.9,904.0,704.99,537.96
2018,5,10,13,45,844.5,163.0,1.75,15.7,896.0,671.55,514.98
2018,5,10,14,0,903.0,122.0,1.8,15.5,888.0,633.54,487.48
2018,5,10,14,15,889.0,123.5,1.9,15.2,854.0,584.54,450.32
2018,5,10,14,30,875.0,125.0,2.0,14.9,820.0,535.42,411.84
2018,5,10,14,45,867.0,120.0,2.05,14.6,781.5,483.81,370.04
2018,5,10,15,0,859.0,115.0,2.1,14.3,743.0,426.67,322.73
2018,5,10,15,15,860.0,107.0,2.1,14.3,704.0,380.95,282.17
2018,5,10,15,30,861.0,99.0,2.1,14.3,665.0,329.21,236.04
2018,5,10,15,45,843.0,96.0,2.15,13.7,616.5,269.72,184.55
2018,5,10,16,0,825.0,93.0,2.2,13.1,568.0,218.34,140.15
2018,5,10,16,15,800.0,90.5,2.15,12.75,517.0,168.35,99.69
2018,5,10,16,30,775.0,88.0,2.1,12.4,466.0,121.18,67.28
2018,5,10,16,45,741.0,84.0,2.1,12.05,412.5,75.57,46.46
2018,5,10,17,0,707.0,80.0,2.1,11.7,359.0,51.59,40.78
2018,5,10,17,15,656.0,76.0,2.1,11.2,305.5,51.03,40.52
2018,5,10,17,30,605.0,72.0,2.1,10.7,252.0,50.5,40.2
2018,5,10,17,45,522.5,65.5,2.05,10.25,199.5,47.82,37.8
2018,5,10,18,0,440.0,59.0,2.0,9.8,147.0,45.1,35.18
2018,5,10,18,15,333.0,48.0,1.95,9.45,103.5,36.76,27.23
2018,5,10,18,30,226.0,37.0,1.9,9.1,60.0,28.96,19.22
2018,5,10,18,45,127.5,22.5,1.8,8.8,34.0,17.91,0.0
2018,5,10,19,0,29.0,8.0,1.7,8.5,8.0,7.63,0.0
2018,5,10,19,15,14.5,4.0,1.7,8.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,0.8,7.3,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,0.8,7.3,2.0,0.0,0.0
2018,5,11,5,15,55.5,14.5,0.8,7.7,18.5,37.18,0.0
2018,5,11,5,30,104.0,27.0,0.8,8.1,35.0,95.51,64.61
2018,5,11,5,45,170.0,43.0,0.85,8.5,67.5,166.01,134.16
2018,5,11,6,0,236.0,59.0,0.9,8.9,100.0,228.78,190.29
2018,5,11,6,15,294.5,73.5,0.9,9.4,142.0,290.8,244.02
2018,5,11,6,30,353.0,88.0,0.9,9.9,184.0,357.48,299.57
2018,5,11,6,45,397.5,101.0,0.9,10.45,231.0,416.76,346.85
2018,5,11,7,0,442.0,114.0,0.9,11.0,278.0,478.65,394.34
2018,5,11,7,15,586.0,102.5,0.9,11.55,354.0,595.6,483.41
2018,5,11,7,30,730.0,91.0,0.9,12.1,430.0,715.19,567.05
2018,5,11,7,45,680.5,115.0,0.95,12.6,459.5,724.74,569.91
2018,5,11,8,0,631.0,139.0,1.0,13.1,489.0,728.14,569.84
2018,5,11,8,15,601.0,165.5,1.0,13.6,522.5,745.96,579.5
2018,5,11,8,30,571.0,192.0,1.0,14.1,556.0,754.26,581.67
2018,5,11,8,45,576.0,208.5,1.0,14.6,597.5,786.18,600.78
2018,5,11,9,0,581.0,225.0,1.0,15.1,639.0,815.95,617.83
2018,5,11,9,15,577.5,244.5,1.05,15.55,675.5,838.62,630.56
2018,5,11,9,30,574.0,264.0,1.1,16.0,712.0,858.64,641.57
2018,5,11,9,45,561.5,287.0,1.1,16.5,740.5,870.97,646.4
2018,5,11,10,0,549.0,310.0,1.1,17.0,769.0,880.44,649.48
2018,5,11,10,15,723.0,223.0,1.15,17.35,848.0,957.98,702.73
2018,5,11,10,30,897.0,136.0,1.2,17.7,927.0,1015.66,737.61
2018,5,11,10,45,930.0,120.5,1.2,18.0,957.0,1022.4,739.53
2018,5,11,11,0,963.0,105.0,1.2,18.3,987.0,1025.64,740.07
2018,5,11,11,15,967.5,105.0,1.25,18.5,1001.0,1014.05,732.64
2018,5,11,11,30,972.0,105.0,1.3,18.7,1015.0,999.19,723.4
2018,5,11,11,45,975.0,104.0,1.35,18.9,1021.0,978.8,710.72
2018,5,11,12,0,978.0,103.0,1.4,19.1,1027.0,955.37,696.13
2018,5,11,12,15,978.5,103.0,1.4,19.15,1025.0,927.8,678.53
2018,5,11,12,30,979.0,103.0,1.4,19.2,1023.0,897.49,659.14
2018,5,11,12,45,977.5,102.5,1.45,19.25,1012.5,862.54,637.27
2018,5,11,13,0,976.0,102.0,1.5,19.3,1002.0,825.24,613.64
2018,5,11,13,15,974.5,100.5,1.5,19.3,984.5,784.85,587.24
2018,5,11,13,30,973.0,99.0,1.5,19.3,967.0,742.43,558.36
2018,5,11,13,45,969.0,97.5,1.55,19.3,941.5,696.57,525.61
2018,5,11,14,0,965.0,96.0,1.6,19.3,916.0,649.21,490.83
2018,5,11,14,15,958.0,94.5,1.6,19.25,883.0,598.95,452.64
2018,5,11,14,30,951.0,93.0,1.6,19.2,850.0,547.86,412.69
2018,5,11,14,45,941.5,91.0,1.6,19.15,811.0,494.64,369.94
2018,5,11,15,0,932.0,89.0,1.6,19.1,772.0,441.28,325.78
2018,5,11,15,15,919.5,87.5,1.6,19.1,728.0,387.38,279.99
2018,5,11,15,30,907.0,86.0,1.6,19.1,684.0,334.05,233.75
2018,5,11,15,45,890.0,84.0,1.65,18.75,635.0,280.05,187.19
2018,5,11,16,0,873.0,82.0,1.7,18.4,586.0,227.5,142.47
2018,5,11,16,15,851.0,79.0,1.65,18.0,534.0,175.17,100.77
2018,5,11,16,30,829.0,76.0,1.6,17.6,482.0,117.98,60.75
2018,5,11,16,45,799.5,73.0,1.6,17.15,428.5,70.43,39.07
2018,5,11,17,0,770.0,70.0,1.6,16.7,375.0,49.1,37.77
2018,5,11,17,15,728.0,65.5,1.55,15.95,321.0,47.54,36.66
2018,5,11,17,30,686.0,61.0,1.5,15.2,267.0,45.93,35.41
2018,5,11,17,45,623.5,55.5,1.45,14.45,215.0,39.49,29.75
2018,5,11,18,0,561.0,50.0,1.4,13.7,163.0,37.11,27.54
2018,5,11,18,15,460.5,42.0,1.3,13.05,117.0,32.39,23.01
2018,5,11,18,30,360.0,34.0,1.2,12.4,71.0,27.51,17.83
2018,5,11,18,45,216.0,21.5,1.15,11.8,40.5,17.83,1.07
2018,5,11,19,0,72.0,9.0,1.1,11.2,10.0,8.58,0.0
2018,5,11,19,15,36.0,4.5,1.05,11.05,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,0.75,8.35,2.0,0.0,0.0
2018,5,12,5,0,28.0,5.0,0.8,8.5,4.0,0.0,0.0
2018,5,12,5,15,152.0,17.0,0.85,9.15,27.5,80.45,0.0
2018,5,12,5,30,276.0,29.0,0.9,9.8,51.0,189.14,134.15
2018,5,12,5,45,391.0,37.5,0.95,10.4,93.5,274.77,221.72
2018,5,12,6,0,506.0,46.0,1.0,11.0,136.0,367.36,302.16
2018,5,12,6,15,493.0,60.0,1.0,11.65,171.0,398.44,329.74
2018,5,12,6,30,480.0,74.0,1.0,12.3,206.0,427.39,353.6
2018,5,12,6,45,496.5,89.0,0.95,13.0,250.5,475.67,390.55
2018,5,12,7,0,513.0,104.0,0.9,13.7,295.0,518.57,421.55
2018,5,12,7,15,524.0,118.0,0.9,14.35,338.5,561.01,451.19
2018,5,12,7,30,535.0,132.0,0.9,15.0,382.0,602.66,479.2
2018,5,12,7,45,548.0,145.5,0.85,15.65,426.5,644.4,505.91
2018,5,12,8,0,561.0,159.0,0.8,16.3,471.0,685.09,531.01
2018,5,12,8,15,600.5,164.5,0.8,16.75,525.0,745.17,570.06
2018,5,12,8,30,640.0,170.0,0.8,17.2,579.0,799.0,603.33
2018,5,12,8,45,752.5,140.5,0.8,17.6,654.5,880.07,653.99
2018,5,12,9,0,865.0,111.0,0.8,18.0,730.0,949.81,695.39
2018,5,12,9,15,795.0,147.0,0.85,18.3,740.0,940.28,686.92
2018,5,12,9,30,725.0,183.0,0.9,18.6,750.0,922.62,674.55
2018,5,12,9,45,663.5,216.5,0.9,18.85,752.5,900.15,658.53
2018,5,12,10,0,602.0,250.0,0.9,19.1,755.0,873.14,638.57
2018,5,12,10,15,585.5,262.0,0.95,19.25,766.0,864.77,632.58
2018,5,12,10,30,569.0,274.0,1.0,19.4,777.0,853.9,624.77
2018,5,12,10,45,563.0,279.5,1.05,19.5,786.5,844.45,618.42
2018,5,12,11,0,557.0,285.0,1.1,19.6,796.0,832.81,610.63
2018,5,12,11,15,550.0,287.0,1.15,19.65,797.0,814.8,598.87
2018,5,12,11,30,543.0,289.0,1.2,19.7,798.0,794.69,585.74
2018,5,12,11,45,544.5,291.5,1.25,19.7,804.5,781.86,577.6
2018,5,12,12,0,546.0,294.0,1.3,19.7,811.0,767.12,568.03
2018,5,12,12,15,556.0,294.5,1.3,19.65,819.5,754.68,559.73
2018,5,12,12,30,566.0,295.0,1.3,19.6,828.0,741.0,550.47
2018,5,12,12,45,683.0,241.5,1.3,19.5,877.5,761.17,566.66
2018,5,12,13,0,800.0,188.0,1.3,19.4,927.0,772.28,575.88
2018,5,12,13,15,864.5,152.5,1.35,19.25,937.0,752.98,563.92
2018,5,12,13,30,929.0,117.0,1.4,19.1,947.0,730.01,549.05
2018,5,12,13,45,922.0,116.0,1.4,18.95,920.5,684.42,516.23
2018,5,12,14,0,915.0,115.0,1.4,18.8,894.0,637.69,481.94
2018,5,12,14,15,906.5,113.5,1.4,18.55,861.5,588.79,445.26
2018,5,12,14,30,898.0,112.0,1.4,18.3,829.0,539.28,406.99
2018,5,12,14,45,886.0,110.5,1.35,18.1,790.0,487.82,365.77
2018,5,12,15,0,874.0,109.0,1.3,17.9,751.0,436.51,323.5
2018,5,12,15,15,860.0,107.0,1.3,17.9,707.5,384.47,279.58
2018,5,12,15,30,846.0,105.0,1.3,17.9,664.0,326.96,230.68
2018,5,12,15,45,828.0,101.5,1.25,17.35,616.0,274.28,185.55
2018,5,12,16,0,810.0,98.0,1.2,16.8,568.0,223.32,142.35
2018,5,12,16,15,786.0,94.5,1.15,16.45,517.0,173.47,102.54
2018,5,12,16,30,762.0,91.0,1.1,16.1,466.0,126.33,70.01
2018,5,12,16,45,730.5,86.5,1.05,15.75,413.5,75.4,43.6
2018,5,12,17,0,699.0,82.0,1.0,15.4,361.0,52.79,41.22
2018,5,12,17,15,654.5,77.0,0.95,14.85,308.5,51.55,40.39
2018,5,12,17,30,610.0,72.0,0.9,14.3,256.0,50.24,39.4
2018,5,12,17,45,545.0,64.5,0.85,13.7,205.5,46.72,36.32
2018,5,12,18,0,480.0,57.0,0.8,13.1,155.0,43.02,32.91
2018,5,12,18,15,381.5,47.0,0.75,12.3,111.0,36.78,27.02
2018,5,12,18,30,283.0,37.0,0.7,11.5,67.0,28.89,19.21
2018,5,12,18,45,165.5,23.0,0.65,10.75,38.5,18.26,2.85
2018,5,12,19,0,48.0,9.0,0.6,10.0,10.0,8.58,0.0
2018,5,12,19,15,24.0,4.5,0.6,9.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,45,2.0,0.5,0.9,9.05,0.5,0.0,0.0
2018,5,13,5,0,4.0,1.0,0.9,9.1,1.0,0.0,0.0
2018,5,13,5,15,31.0,7.0,0.9,9.2,9.5,19.83,0.0
2018,5,13,5,30,58.0,13.0,0.9,9.3,18.0,57.93,38.91
2018,5,13,5,45,109.0,20.5,0.95,9.4,37.5,96.95,77.17
2018,5,13,6,0,160.0,28.0,1.0,9.5,57.0,139.46,115.95
2018,5,13,6,15,115.5,25.5,0.95,9.75,50.0,112.53,93.87
2018,5,13,6,30,71.0,23.0,0.9,10.0,43.0,82.64,67.95
2018,5,13,6,45,35.5,38.5,0.9,10.25,48.5,66.32,53.04
2018,5,13,7,0,0.0,54.0,0.9,10.5,54.0,50.19,37.84
2018,5,13,7,15,0.0,67.0,0.85,10.85,67.0,62.33,48.05
2018,5,13,7,30,0.0,80.0,0.8,11.2,80.0,74.48,58.07
2018,5,13,7,45,0.0,93.0,0.8,11.6,93.0,86.97,68.21
2018,5,13,8,0,0.0,106.0,0.8,12.0,106.0,99.6,78.33
2018,5,13,8,15,1.0,130.5,0.8,12.45,131.0,124.55,98.46
2018,5,13,8,30,2.0,155.0,0.8,12.9,156.0,149.58,118.28
2018,5,13,8,45,5.0,175.5,0.8,13.4,179.0,172.44,136.1
2018,5,13,9,0,8.0,196.0,0.8,13.9,202.0,195.32,153.68
2018,5,13,9,15,11.5,221.0,0.8,14.3,230.0,223.17,174.97
2018,5,13,9,30,15.0,246.0,0.8,14.7,258.0,250.94,195.86
2018,5,13,9,45,18.0,266.5,0.85,15.15,281.5,273.57,212.57
2018,5,13,10,0,21.0,287.0,0.9,15.6,305.0,296.01,229.0
2018,5,13,10,15,21.5,291.5,0.95,15.9,310.0,299.95,231.39
2018,5,13,10,30,22.0,296.0,1.0,16.2,315.0,312.98,240.77
2018,5,13,10,45,28.5,330.0,1.05,16.5,355.5,351.41,269.16
2018,5,13,11,0,35.0,364.0,1.1,16.8,396.0,388.97,296.38
2018,5,13,11,15,60.0,402.0,1.1,16.95,458.0,446.78,338.63
2018,5,13,11,30,85.0,440.0,1.1,17.1,520.0,502.64,378.47
2018,5,13,11,45,126.0,449.0,1.15,17.25,568.0,547.77,411.08
2018,5,13,12,0,167.0,458.0,1.2,17.4,616.0,583.8,437.03
2018,5,13,12,15,223.5,439.5,1.2,17.4,650.5,604.66,452.85
2018,5,13,12,30,280.0,421.0,1.2,17.4,685.0,622.74,466.63
2018,5,13,12,45,320.5,403.0,1.25,17.45,702.0,623.28,468.01
2018,5,13,13,0,361.0,385.0,1.3,17.5,719.0,620.89,467.32
2018,5,13,13,15,344.5,378.5,1.3,17.4,692.5,584.65,441.46
2018,5,13,13,30,328.0,372.0,1.3,17.3,666.0,549.19,416.13
2018,5,13,13,45,453.0,315.0,1.3,17.2,708.5,558.01,424.51
2018,5,13,14,0,578.0,258.0,1.3,17.1,751.0,557.48,424.75
2018,5,13,14,15,725.0,189.5,1.3,16.95,784.5,549.51,418.7
2018,5,13,14,30,872.0,121.0,1.3,16.8,818.0,535.41,406.34
2018,5,13,14,45,860.5,118.5,1.3,16.6,779.5,484.59,365.53
2018,5,13,15,0,849.0,116.0,1.3,16.4,741.0,428.61,320.0
2018,5,13,15,15,835.0,113.5,1.3,16.4,698.0,377.0,276.29
2018,5,13,15,30,821.0,111.0,1.3,16.4,655.0,326.29,232.41
2018,5,13,15,45,802.5,108.0,1.25,15.9,608.0,275.2,188.37
2018,5,13,16,0,784.0,105.0,1.2,15.4,561.0,225.9,146.35
2018,5,13,16,15,761.0,101.0,1.2,15.0,511.0,177.15,107.16
2018,5,13,16,30,738.0,97.0,1.2,14.6,461.0,125.27,70.1
2018,5,13,16,45,707.0,91.5,1.15,14.25,409.0,80.13,47.33
2018,5,13,17,0,676.0,86.0,1.1,13.9,357.0,55.54,43.9
2018,5,13,17,15,632.5,80.5,1.05,13.4,305.5,54.07,42.87
2018,5,13,17,30,589.0,75.0,1.0,12.9,254.0,52.51,41.65
2018,5,13,17,45,526.5,67.0,0.95,12.4,204.5,48.68,38.28
2018,5,13,18,0,464.0,59.0,0.9,11.9,155.0,44.65,34.55
2018,5,13,18,15,368.0,48.5,0.85,11.35,111.5,38.02,28.26
2018,5,13,18,30,272.0,38.0,0.8,10.8,68.0,29.64,20.0
2018,5,13,18,45,159.5,23.5,0.75,10.25,39.0,18.62,4.34
2018,5,13,19,0,47.0,9.0,0.7,9.7,10.0,8.58,0.0
2018,5,13,19,15,23.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,45,7.5,1.5,0.8,7.55,1.5,0.0,0.0
2018,5,14,5,0,15.0,3.0,0.8,7.6,3.0,2.86,0.0
2018,5,14,5,15,92.0,15.0,0.75,7.8,22.0,53.5,0.0
2018,5,14,5,30,169.0,27.0,0.7,8.0,41.0,138.25,101.52
2018,5,14,5,45,227.0,35.5,0.7,8.2,68.5,183.89,150.01
2018,5,14,6,0,285.0,44.0,0.7,8.4,96.0,235.42,197.0
2018,5,14,6,15,200.0,52.0,0.65,8.8,94.0,204.21,172.03
2018,5,14,6,30,115.0,60.0,0.6,9.2,92.0,152.59,128.13
2018,5,14,6,45,79.0,94.5,0.55,9.65,118.5,163.42,136.29
2018,5,14,7,0,43.0,129.0,0.5,10.1,145.0,168.96,139.15
2018,5,14,7,15,46.5,150.0,0.5,10.6,170.0,195.08,159.97
2018,5,14,7,30,50.0,171.0,0.5,11.1,195.0,221.09,180.12
2018,5,14,7,45,59.5,195.0,0.45,11.6,226.5,255.53,206.62
2018,5,14,8,0,69.0,219.0,0.4,12.1,258.0,290.09,232.47
2018,5,14,8,15,190.5,222.5,0.45,12.6,342.5,413.92,330.04
2018,5,14,8,30,312.0,226.0,0.5,13.1,427.0,543.93,426.67
2018,5,14,8,45,386.0,215.0,0.55,13.6,481.0,618.69,479.08
2018,5,14,9,0,460.0,204.0,0.6,14.1,535.0,679.76,521.54
2018,5,14,9,15,515.0,213.5,0.65,14.5,602.5,746.18,566.08
2018,5,14,9,30,570.0,223.0,0.7,14.9,670.0,817.07,612.36
2018,5,14,9,45,688.5,189.5,0.75,15.3,752.5,896.94,663.91
2018,5,14,10,0,807.0,156.0,0.8,15.7,835.0,970.06,708.79
2018,5,14,10,15,858.5,136.5,0.85,15.95,879.5,987.7,718.32
2018,5,14,10,30,910.0,117.0,0.9,16.2,924.0,1011.68,732.75
2018,5,14,10,45,914.5,118.0,0.95,16.5,944.0,1007.92,729.56
2018,5,14,11,0,919.0,119.0,1.0,16.8,964.0,1000.96,724.87
2018,5,14,11,15,921.5,119.5,1.05,16.95,976.5,988.45,717.19
2018,5,14,11,30,924.0,120.0,1.1,17.1,989.0,972.89,707.69
2018,5,14,11,45,925.0,119.5,1.15,17.2,993.5,952.04,694.98
2018,5,14,12,0,926.0,119.0,1.2,17.3,998.0,928.4,680.5
2018,5,14,12,15,925.5,119.5,1.25,17.3,995.5,901.72,664.24
2018,5,14,12,30,925.0,120.0,1.3,17.3,993.0,872.52,646.22
2018,5,14,12,45,922.5,119.5,1.35,17.3,982.5,838.47,624.81
2018,5,14,13,0,920.0,119.0,1.4,17.3,972.0,802.31,601.78
