Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,13,15,917.0,118.0,1.4,17.2,954.0,763.38,576.28
2018,5,14,13,30,914.0,117.0,1.4,17.1,936.0,722.67,548.03
2018,5,14,13,45,909.0,115.0,1.45,16.95,911.0,678.23,516.39
2018,5,14,14,0,904.0,113.0,1.5,16.8,886.0,632.52,482.89
2018,5,14,14,15,896.5,112.0,1.5,16.55,854.5,585.2,446.97
2018,5,14,14,30,889.0,111.0,1.5,16.3,823.0,537.19,409.43
2018,5,14,14,45,879.5,108.0,1.5,16.05,785.0,486.17,368.49
2018,5,14,15,0,870.0,105.0,1.5,15.8,747.0,435.08,326.23
2018,5,14,15,15,856.5,103.0,1.5,15.8,704.0,383.55,282.23
2018,5,14,15,30,843.0,101.0,1.5,15.8,661.0,326.4,233.08
2018,5,14,15,45,826.0,98.0,1.5,15.15,614.0,274.61,188.22
2018,5,14,16,0,809.0,95.0,1.5,14.5,567.0,224.41,145.06
2018,5,14,16,15,786.5,91.5,1.5,14.05,517.0,174.84,104.68
2018,5,14,16,30,764.0,88.0,1.5,13.6,467.0,127.81,71.18
2018,5,14,16,45,734.5,84.0,1.5,13.2,415.5,82.84,48.3
2018,5,14,17,0,705.0,80.0,1.5,12.8,364.0,51.12,40.15
2018,5,14,17,15,662.5,75.0,1.5,12.25,312.0,49.8,39.23
2018,5,14,17,30,620.0,70.0,1.5,11.7,260.0,48.39,38.14
2018,5,14,17,45,558.0,63.0,1.5,11.15,210.0,45.2,35.34
2018,5,14,18,0,496.0,56.0,1.5,10.6,160.0,41.86,32.22
2018,5,14,18,15,400.0,47.0,1.45,10.15,116.0,36.49,27.05
2018,5,14,18,30,304.0,38.0,1.4,9.7,72.0,30.92,21.27
2018,5,14,18,45,184.0,25.0,1.35,9.2,42.5,19.83,6.15
2018,5,14,19,0,64.0,12.0,1.3,8.7,13.0,11.44,0.0
2018,5,14,19,15,32.0,6.0,1.25,8.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.3,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.0,0.8,7.65,5.0,4.77,0.0
2018,5,15,5,30,0.0,9.0,0.8,8.0,9.0,8.33,0.96
2018,5,15,5,45,0.0,16.0,0.8,8.4,16.0,14.82,7.05
2018,5,15,6,0,0.0,23.0,0.8,8.8,23.0,21.32,12.92
2018,5,15,6,15,0.0,35.0,0.75,9.2,35.0,32.49,22.78
2018,5,15,6,30,0.0,47.0,0.7,9.6,47.0,43.67,32.52
2018,5,15,6,45,1.0,76.0,0.65,10.0,76.5,72.57,57.36
2018,5,15,7,0,2.0,105.0,0.6,10.4,106.0,103.13,83.03
2018,5,15,7,15,7.0,131.5,0.55,10.8,135.0,134.11,108.58
2018,5,15,7,30,12.0,158.0,0.5,11.2,164.0,165.26,133.66
2018,5,15,7,45,32.0,192.5,0.45,11.65,210.0,229.5,185.21
2018,5,15,8,0,52.0,227.0,0.4,12.1,256.0,284.73,227.77
2018,5,15,8,15,41.5,233.0,0.4,12.55,257.5,280.16,222.29
2018,5,15,8,30,31.0,239.0,0.4,13.0,259.0,275.38,217.18
2018,5,15,8,45,28.0,252.0,0.35,13.45,271.0,285.07,223.37
2018,5,15,9,0,25.0,265.0,0.3,13.9,283.0,281.87,219.59
2018,5,15,9,15,58.0,306.0,0.35,14.3,351.0,368.76,285.44
2018,5,15,9,30,91.0,347.0,0.4,14.7,419.0,442.97,339.23
2018,5,15,9,45,248.5,342.0,0.45,15.1,549.0,614.42,464.18
2018,5,15,10,0,406.0,337.0,0.5,15.5,679.0,770.93,571.09
2018,5,15,10,15,503.0,305.5,0.6,15.85,743.0,828.31,609.58
2018,5,15,10,30,600.0,274.0,0.7,16.2,807.0,885.82,648.94
2018,5,15,10,45,732.0,210.5,0.75,16.5,875.0,939.95,684.29
2018,5,15,11,0,864.0,147.0,0.8,16.8,943.0,977.04,706.7
2018,5,15,11,15,897.0,130.5,0.9,16.95,966.5,977.15,707.42
2018,5,15,11,30,930.0,114.0,1.0,17.1,990.0,973.6,706.41
2018,5,15,11,45,808.5,184.0,1.1,17.3,948.5,915.25,670.11
2018,5,15,12,0,687.0,254.0,1.2,17.5,907.0,854.84,631.5
2018,5,15,12,15,754.5,215.0,1.25,17.5,930.0,852.27,632.07
2018,5,15,12,30,822.0,176.0,1.3,17.5,953.0,843.22,626.86
2018,5,15,12,45,875.0,144.5,1.4,17.5,963.5,824.28,615.74
2018,5,15,13,0,928.0,113.0,1.5,17.5,974.0,804.26,603.88
2018,5,15,13,15,924.5,112.0,1.55,17.35,956.0,764.79,578.37
2018,5,15,13,30,921.0,111.0,1.6,17.2,938.0,723.57,550.46
2018,5,15,13,45,916.5,109.5,1.7,17.1,913.5,679.68,519.27
2018,5,15,14,0,912.0,108.0,1.8,17.0,889.0,634.47,486.08
2018,5,15,14,15,905.0,106.5,1.8,16.7,857.5,586.73,449.72
2018,5,15,14,30,898.0,105.0,1.8,16.4,826.0,538.27,411.69
2018,5,15,14,45,889.0,103.0,1.8,16.15,788.5,487.95,371.01
2018,5,15,15,0,880.0,101.0,1.8,15.9,751.0,437.5,328.97
2018,5,15,15,15,816.5,114.0,1.8,15.9,690.0,374.32,276.75
2018,5,15,15,30,753.0,127.0,1.8,15.9,629.0,322.64,233.12
2018,5,15,15,45,768.5,114.5,1.8,15.15,595.0,275.64,191.52
2018,5,15,16,0,784.0,102.0,1.8,14.4,561.0,227.01,148.56
2018,5,15,16,15,669.5,118.5,1.75,13.95,486.0,175.66,110.56
2018,5,15,16,30,555.0,135.0,1.7,13.5,411.0,141.86,90.86
2018,5,15,16,45,637.0,105.5,1.7,13.05,389.0,91.55,57.0
2018,5,15,17,0,719.0,76.0,1.7,12.6,367.0,53.3,42.12
2018,5,15,17,15,596.5,81.5,1.7,12.15,300.5,54.47,43.42
2018,5,15,17,30,474.0,87.0,1.7,11.7,234.0,61.92,50.27
2018,5,15,17,45,463.0,71.5,1.65,11.25,193.0,52.14,41.56
2018,5,15,18,0,452.0,56.0,1.6,10.8,152.0,41.63,32.0
2018,5,15,18,15,395.5,46.0,1.55,10.4,113.5,35.41,26.08
2018,5,15,18,30,339.0,36.0,1.5,10.0,75.0,28.82,19.5
2018,5,15,18,45,211.5,24.0,1.4,9.65,44.5,19.76,7.0
2018,5,15,19,0,84.0,12.0,1.3,9.3,14.0,11.44,0.0
2018,5,15,19,15,42.0,6.0,1.3,9.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,0.9,6.15,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,0.9,6.3,6.0,19.94,0.0
2018,5,16,5,15,167.5,18.5,0.9,6.9,32.0,89.53,0.0
2018,5,16,5,30,298.0,31.0,0.9,7.5,58.0,206.76,157.1
2018,5,16,5,45,405.5,39.5,0.95,8.1,101.0,287.04,235.02
2018,5,16,6,0,513.0,48.0,1.0,8.7,144.0,376.72,313.13
2018,5,16,6,15,581.0,54.0,1.0,9.15,194.5,447.85,373.27
2018,5,16,6,30,649.0,60.0,1.0,9.6,245.0,523.73,434.3
2018,5,16,6,45,694.0,64.5,1.0,10.0,298.0,582.35,478.91
2018,5,16,7,0,739.0,69.0,1.0,10.4,351.0,646.92,524.96
2018,5,16,7,15,770.5,73.0,0.95,10.8,404.5,701.87,561.56
2018,5,16,7,30,802.0,77.0,0.9,11.2,458.0,756.92,596.97
2018,5,16,7,45,651.5,123.0,0.9,11.6,454.5,713.94,562.64
2018,5,16,8,0,501.0,169.0,0.9,12.0,451.0,647.32,511.14
2018,5,16,8,15,327.5,216.5,0.9,12.35,407.5,543.15,429.73
2018,5,16,8,30,154.0,264.0,0.9,12.7,364.0,429.77,339.42
2018,5,16,8,45,141.0,288.0,0.9,13.05,384.0,444.58,349.47
2018,5,16,9,0,128.0,312.0,0.9,13.4,404.0,458.06,357.37
2018,5,16,9,15,80.5,297.0,0.9,13.7,356.0,380.53,297.02
2018,5,16,9,30,33.0,282.0,0.9,14.0,308.0,316.69,246.68
2018,5,16,9,45,51.5,315.5,0.95,14.25,358.0,368.27,286.12
2018,5,16,10,0,70.0,349.0,1.0,14.5,408.0,419.32,323.7
2018,5,16,10,15,49.5,319.0,1.0,14.7,361.5,365.48,282.11
2018,5,16,10,30,29.0,289.0,1.0,14.9,315.0,312.72,241.64
2018,5,16,10,45,20.0,250.0,1.05,15.05,268.0,263.15,203.76
2018,5,16,11,0,11.0,211.0,1.1,15.2,221.0,209.57,162.2
2018,5,16,11,15,10.0,198.5,1.15,15.3,207.5,196.25,151.91
2018,5,16,11,30,9.0,186.0,1.2,15.4,194.0,183.04,141.52
2018,5,16,11,45,7.5,172.5,1.2,15.5,179.5,168.53,130.04
2018,5,16,12,0,6.0,159.0,1.2,15.6,165.0,154.16,118.66
2018,5,16,12,15,8.0,175.0,1.25,15.6,182.5,170.45,131.6
2018,5,16,12,30,10.0,191.0,1.3,15.6,200.0,186.48,144.2
2018,5,16,12,45,9.0,185.0,1.3,15.6,193.0,179.48,138.67
2018,5,16,13,0,8.0,179.0,1.3,15.6,186.0,172.58,133.3
2018,5,16,13,15,6.5,166.0,1.3,15.55,171.5,158.98,122.67
2018,5,16,13,30,5.0,153.0,1.3,15.5,157.0,145.56,112.16
2018,5,16,13,45,6.5,168.0,1.35,15.45,173.5,159.81,123.65
2018,5,16,14,0,8.0,183.0,1.4,15.4,190.0,173.73,134.8
2018,5,16,14,15,10.5,209.5,1.4,15.25,218.0,198.07,154.17
2018,5,16,14,30,13.0,236.0,1.4,15.1,246.0,221.53,172.75
2018,5,16,14,45,18.5,252.0,1.4,15.0,266.0,236.24,184.43
2018,5,16,15,0,24.0,268.0,1.4,14.9,286.0,249.72,195.13
2018,5,16,15,15,113.5,257.5,1.4,14.9,334.5,255.36,198.25
2018,5,16,15,30,203.0,247.0,1.4,14.9,383.0,257.2,196.98
2018,5,16,15,45,426.0,193.5,1.5,14.4,452.0,250.86,184.0
2018,5,16,16,0,649.0,140.0,1.6,13.9,521.0,226.74,154.1
2018,5,16,16,15,588.0,143.0,1.6,13.55,465.0,184.74,121.61
2018,5,16,16,30,527.0,146.0,1.6,13.2,409.0,150.05,98.56
2018,5,16,16,45,415.0,148.0,1.65,12.85,341.0,117.03,83.02
2018,5,16,17,0,303.0,150.0,1.7,12.5,273.0,109.0,91.29
2018,5,16,17,15,281.0,130.5,1.7,12.1,232.5,96.77,80.95
2018,5,16,17,30,259.0,111.0,1.7,11.7,192.0,83.97,69.9
2018,5,16,17,45,260.5,91.0,1.7,11.25,159.5,70.32,57.84
2018,5,16,18,0,262.0,71.0,1.7,10.8,127.0,52.79,42.02
2018,5,16,18,15,273.0,54.5,1.65,10.35,99.0,41.44,31.48
2018,5,16,18,30,284.0,38.0,1.6,9.9,71.0,29.48,20.14
2018,5,16,18,45,186.5,25.5,1.5,9.45,43.0,20.16,8.03
2018,5,16,19,0,89.0,13.0,1.4,9.0,15.0,12.39,0.0
2018,5,16,19,15,44.5,6.5,1.4,8.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.5,1.0,7.6,1.5,0.0,0.0
2018,5,17,5,0,1.0,3.0,1.0,7.7,3.0,3.25,0.0
2018,5,17,5,15,23.0,17.0,1.05,8.05,19.0,32.65,0.0
2018,5,17,5,30,45.0,31.0,1.1,8.4,35.0,66.06,47.54
2018,5,17,5,45,157.5,47.0,1.15,8.7,74.5,153.95,125.74
2018,5,17,6,0,270.0,63.0,1.2,9.0,114.0,254.5,213.13
2018,5,17,6,15,338.0,74.5,1.2,9.4,158.0,320.5,269.92
2018,5,17,6,30,406.0,86.0,1.2,9.8,202.0,392.0,329.3
2018,5,17,6,45,524.5,86.5,1.2,10.2,267.5,495.67,412.4
2018,5,17,7,0,643.0,87.0,1.2,10.6,333.0,603.09,494.29
2018,5,17,7,15,699.0,87.5,1.15,11.1,390.5,668.96,539.42
2018,5,17,7,30,755.0,88.0,1.1,11.6,448.0,733.16,582.0
2018,5,17,7,45,780.0,91.0,1.05,12.05,498.5,779.91,610.82
2018,5,17,8,0,805.0,94.0,1.0,12.5,549.0,825.77,638.4
2018,5,17,8,15,823.5,96.5,1.0,12.9,597.0,864.06,661.03
2018,5,17,8,30,842.0,99.0,1.0,13.3,645.0,900.6,682.23
2018,5,17,8,45,857.0,100.0,0.95,13.75,688.5,922.24,692.26
2018,5,17,9,0,872.0,101.0,0.9,14.2,732.0,949.48,706.05
2018,5,17,9,15,883.0,102.5,0.9,14.55,771.0,970.97,717.13
2018,5,17,9,30,894.0,104.0,0.9,14.9,810.0,989.71,726.52
2018,5,17,9,45,902.0,105.5,0.95,15.3,843.0,1002.62,733.18
2018,5,17,10,0,910.0,107.0,1.0,15.7,876.0,1012.47,738.07
2018,5,17,10,15,916.0,108.0,1.0,16.0,903.0,1016.68,738.81
2018,5,17,10,30,922.0,109.0,1.0,16.3,930.0,1017.7,737.75
2018,5,17,10,45,926.0,109.5,1.05,16.55,949.5,1013.05,734.43
2018,5,17,11,0,930.0,110.0,1.1,16.8,969.0,1005.2,729.27
2018,5,17,11,15,932.0,110.5,1.15,16.95,981.0,992.29,721.29
2018,5,17,11,30,934.0,111.0,1.2,17.1,993.0,976.31,711.46
2018,5,17,11,45,935.0,110.5,1.25,17.2,997.5,955.49,698.7
2018,5,17,12,0,936.0,110.0,1.3,17.3,1002.0,931.86,684.14
2018,5,17,12,15,935.0,110.5,1.35,17.3,999.0,904.74,667.51
2018,5,17,12,30,934.0,111.0,1.4,17.3,996.0,875.11,649.12
2018,5,17,12,45,931.5,110.5,1.5,17.3,985.0,841.02,628.19
2018,5,17,13,0,929.0,110.0,1.6,17.3,974.0,804.8,605.5
2018,5,17,13,15,925.5,109.0,1.65,17.15,956.0,765.43,580.11
2018,5,17,13,30,922.0,108.0,1.7,17.0,938.0,724.3,552.39
2018,5,17,13,45,916.5,107.0,1.7,16.85,913.0,680.31,520.37
2018,5,17,14,0,911.0,106.0,1.7,16.7,888.0,635.06,486.61
2018,5,17,14,15,903.5,104.5,1.75,16.45,856.5,587.23,450.48
2018,5,17,14,30,896.0,103.0,1.8,16.2,825.0,538.71,412.63
2018,5,17,14,45,886.5,101.0,1.85,15.95,787.5,488.39,372.17
2018,5,17,15,0,877.0,99.0,1.9,15.7,750.0,437.99,330.32
2018,5,17,15,15,864.0,97.0,1.9,15.7,707.5,386.47,286.05
2018,5,17,15,30,851.0,95.0,1.9,15.7,665.0,335.62,241.44
2018,5,17,15,45,835.0,92.0,1.9,15.0,618.0,284.1,196.57
2018,5,17,16,0,819.0,89.0,1.9,14.3,571.0,227.02,147.58
2018,5,17,16,15,797.0,86.0,1.95,13.85,521.5,177.45,106.57
2018,5,17,16,30,775.0,83.0,2.0,13.4,472.0,130.35,71.99
2018,5,17,16,45,746.0,79.5,2.0,12.95,420.5,85.17,47.4
2018,5,17,17,0,717.0,76.0,2.0,12.5,369.0,53.08,41.92
2018,5,17,17,15,676.5,71.5,2.0,12.0,317.5,46.88,36.64
2018,5,17,17,30,636.0,67.0,2.0,11.5,266.0,45.71,35.75
2018,5,17,17,45,577.0,60.5,1.95,11.0,216.0,42.8,33.2
2018,5,17,18,0,518.0,54.0,1.9,10.5,166.0,39.75,30.37
2018,5,17,18,15,425.5,46.0,1.85,10.2,122.0,35.18,25.94
2018,5,17,18,30,333.0,38.0,1.8,9.9,78.0,30.45,21.05
2018,5,17,18,45,206.5,25.5,1.75,9.55,46.5,20.12,8.63
2018,5,17,19,0,80.0,13.0,1.7,9.2,15.0,12.39,0.0
2018,5,17,19,15,40.0,6.5,1.65,9.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,1.1,8.0,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,1.1,8.0,6.0,16.17,0.0
2018,5,18,5,15,118.0,19.0,1.15,8.15,29.0,88.11,0.0
2018,5,18,5,30,209.0,32.0,1.2,8.3,52.0,165.86,127.4
2018,5,18,5,45,293.5,42.0,1.25,8.4,88.0,229.15,188.65
2018,5,18,6,0,378.0,52.0,1.3,8.5,124.0,305.45,256.4
2018,5,18,6,15,217.0,56.5,1.3,8.7,100.5,221.52,187.54
2018,5,18,6,30,56.0,61.0,1.3,8.9,77.0,105.78,87.45
2018,5,18,6,45,47.0,99.0,1.3,9.15,114.5,136.41,113.41
2018,5,18,7,0,38.0,137.0,1.3,9.4,152.0,174.7,144.78
2018,5,18,7,15,131.5,161.5,1.3,9.75,223.0,286.57,238.84
2018,5,18,7,30,225.0,186.0,1.3,10.1,294.0,406.14,334.76
2018,5,18,7,45,448.5,158.5,1.3,10.45,403.0,579.75,471.36
2018,5,18,8,0,672.0,131.0,1.3,10.8,512.0,759.26,601.7
2018,5,18,8,15,751.5,117.0,1.2,11.35,577.5,824.43,641.19
2018,5,18,8,30,831.0,103.0,1.1,11.9,643.0,896.04,684.82
2018,5,18,8,45,847.0,105.0,1.05,12.4,687.5,927.43,700.94
2018,5,18,9,0,863.0,107.0,1.0,12.9,732.0,948.48,710.54
2018,5,18,9,15,874.0,108.5,1.0,13.35,771.0,969.78,721.45
2018,5,18,9,30,885.0,110.0,1.0,13.8,810.0,988.35,730.58
2018,5,18,9,45,893.5,111.5,1.0,14.25,843.5,1001.61,736.37
2018,5,18,10,0,902.0,113.0,1.0,14.7,877.0,1011.84,740.38
2018,5,18,10,15,873.5,132.5,1.0,15.05,891.0,1001.45,731.7
2018,5,18,10,30,845.0,152.0,1.0,15.4,905.0,996.0,726.64
2018,5,18,10,45,774.5,201.5,1.05,15.7,903.5,968.21,708.46
2018,5,18,11,0,704.0,251.0,1.1,16.0,902.0,943.62,692.6
2018,5,18,11,15,609.0,301.5,1.1,16.15,870.0,887.67,653.2
2018,5,18,11,30,514.0,352.0,1.1,16.3,838.0,832.57,614.05
2018,5,18,11,45,716.0,239.0,1.15,16.45,920.0,890.72,658.77
2018,5,18,12,0,918.0,126.0,1.2,16.6,1002.0,931.96,685.25
2018,5,18,12,15,854.5,164.5,1.25,16.65,978.0,890.89,658.54
2018,5,18,12,30,791.0,203.0,1.3,16.7,954.0,845.14,629.45
2018,5,18,12,45,760.5,218.5,1.35,16.75,934.0,807.14,604.49
2018,5,18,13,0,730.0,234.0,1.4,16.8,914.0,766.97,576.72
2018,5,18,13,15,651.5,268.0,1.45,16.7,866.5,708.49,535.25
2018,5,18,13,30,573.0,302.0,1.5,16.6,819.0,656.03,497.38
2018,5,18,13,45,546.5,314.5,1.55,16.45,796.5,620.98,472.2
2018,5,18,14,0,520.0,327.0,1.6,16.3,774.0,586.95,447.14
2018,5,18,14,15,500.5,318.5,1.65,16.1,736.0,540.98,413.37
2018,5,18,14,30,481.0,310.0,1.7,15.9,698.0,496.34,379.9
2018,5,18,14,45,518.0,278.5,1.7,15.7,679.0,460.56,352.03
2018,5,18,15,0,555.0,247.0,1.7,15.5,660.0,421.23,320.2
2018,5,18,15,15,643.0,194.5,1.7,15.5,646.5,378.16,283.2
2018,5,18,15,30,731.0,142.0,1.7,15.5,633.0,327.42,238.12
2018,5,18,15,45,767.5,119.5,1.75,14.8,602.5,284.39,199.2
2018,5,18,16,0,804.0,97.0,1.8,14.1,572.0,232.17,152.49
2018,5,18,16,15,780.5,93.5,1.85,13.6,521.5,182.76,111.68
2018,5,18,16,30,757.0,90.0,1.9,13.1,471.0,135.98,77.18
2018,5,18,16,45,726.0,86.5,1.95,12.6,420.0,91.66,52.65
2018,5,18,17,0,695.0,83.0,2.0,12.1,369.0,52.81,41.74
2018,5,18,17,15,654.0,78.0,1.95,11.6,317.5,51.59,40.92
2018,5,18,17,30,613.0,73.0,1.9,11.1,266.0,50.29,39.93
2018,5,18,17,45,553.5,66.0,1.9,10.55,216.5,47.2,37.23
2018,5,18,18,0,494.0,59.0,1.9,10.0,167.0,43.96,34.24
2018,5,18,18,15,403.5,50.0,1.85,9.7,123.0,38.69,29.17
2018,5,18,18,30,313.0,41.0,1.8,9.4,79.0,33.22,23.58
2018,5,18,18,45,193.5,27.5,1.75,9.1,47.5,21.72,10.34
2018,5,18,19,0,74.0,14.0,1.7,8.8,16.0,13.34,0.0
2018,5,18,19,15,37.0,7.0,1.65,8.7,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,1.55,7.8,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,1.5,7.8,7.0,14.05,0.0
2018,5,19,5,15,80.0,19.0,1.55,7.85,26.0,65.69,0.0
2018,5,19,5,30,141.0,31.0,1.6,7.9,45.0,131.33,101.0
2018,5,19,5,45,206.0,42.0,1.6,7.9,75.0,183.05,150.99
2018,5,19,6,0,271.0,53.0,1.6,7.9,105.0,241.47,203.95
2018,5,19,6,15,164.5,64.5,1.6,8.0,99.0,187.34,158.94
2018,5,19,6,30,58.0,76.0,1.6,8.1,93.0,125.74,104.95
2018,5,19,6,45,49.0,107.0,1.6,8.25,123.0,147.54,123.3
2018,5,19,7,0,40.0,138.0,1.6,8.4,153.0,177.3,147.65
2018,5,19,7,15,98.5,170.0,1.6,8.65,215.0,271.56,226.77
2018,5,19,7,30,157.0,202.0,1.6,8.9,277.0,357.6,296.47
2018,5,19,7,45,318.0,194.5,1.6,9.2,368.0,498.31,409.7
2018,5,19,8,0,479.0,187.0,1.6,9.5,459.0,650.44,525.59
2018,5,19,8,15,648.0,151.0,1.65,9.95,553.0,776.79,616.95
2018,5,19,8,30,817.0,115.0,1.7,10.4,647.0,897.91,698.82
2018,5,19,8,45,836.0,116.0,1.7,10.85,692.5,930.64,716.9
2018,5,19,9,0,855.0,117.0,1.7,11.3,738.0,961.22,734.39
2018,5,19,9,15,868.0,118.5,1.65,11.75,778.0,975.79,740.31
2018,5,19,9,30,881.0,120.0,1.6,12.2,818.0,996.11,750.27
2018,5,19,9,45,890.5,121.5,1.6,12.7,852.0,1010.18,756.64
2018,5,19,10,0,900.0,123.0,1.6,13.2,886.0,1021.24,761.18
2018,5,19,10,15,907.0,124.0,1.6,13.45,913.5,1026.22,762.6
2018,5,19,10,30,914.0,125.0,1.6,13.7,941.0,1028.03,762.17
2018,5,19,10,45,918.5,126.0,1.6,14.0,961.5,1024.2,758.12
2018,5,19,11,0,923.0,127.0,1.6,14.3,982.0,1017.18,752.21
2018,5,19,11,15,924.0,128.5,1.65,14.4,994.0,1004.17,743.88
2018,5,19,11,30,925.0,130.0,1.7,14.5,1006.0,988.12,733.7
2018,5,19,11,45,923.5,132.5,1.7,14.6,1010.5,967.81,720.09
2018,5,19,12,0,922.0,135.0,1.7,14.7,1015.0,944.76,704.77
2018,5,19,12,15,920.5,136.0,1.8,14.6,1012.5,917.74,688.58
2018,5,19,12,30,919.0,137.0,1.9,14.5,1010.0,888.32,670.59
2018,5,19,12,45,915.0,137.0,1.95,14.4,998.5,853.74,648.34
2018,5,19,13,0,911.0,137.0,2.0,14.3,987.0,817.19,624.53
2018,5,19,13,15,908.0,136.0,2.05,14.15,969.5,778.69,599.19
2018,5,19,13,30,905.0,135.0,2.1,14.0,952.0,738.44,570.82
2018,5,19,13,45,900.5,132.5,2.15,13.8,927.0,694.4,538.73
2018,5,19,14,0,896.0,130.0,2.2,13.6,902.0,649.07,504.81
2018,5,19,14,15,887.0,128.5,2.2,13.4,869.5,600.99,467.57
2018,5,19,14,30,878.0,127.0,2.2,13.2,837.0,552.37,428.87
2018,5,19,14,45,866.5,125.5,2.25,12.95,799.0,502.3,388.17
2018,5,19,15,0,855.0,124.0,2.3,12.7,761.0,447.33,342.54
2018,5,19,15,15,840.5,121.0,2.3,12.7,717.5,395.01,297.33
2018,5,19,15,30,826.0,118.0,2.3,12.7,674.0,343.65,252.0
2018,5,19,15,45,803.5,116.0,2.25,12.2,625.5,292.25,206.86
2018,5,19,16,0,781.0,114.0,2.2,11.7,577.0,243.05,163.94
2018,5,19,16,15,749.0,113.0,2.2,11.4,525.5,189.6,119.72
2018,5,19,16,30,717.0,112.0,2.2,11.1,474.0,145.11,86.83
2018,5,19,16,45,677.5,108.0,2.15,10.8,421.0,101.68,62.1
2018,5,19,17,0,638.0,104.0,2.1,10.5,368.0,68.33,55.88
2018,5,19,17,15,554.5,96.5,2.1,10.05,303.5,65.76,53.91
2018,5,19,17,30,471.0,89.0,2.1,9.6,239.0,63.04,51.68
2018,5,19,17,45,307.0,65.0,2.05,9.2,156.0,46.6,36.89
2018,5,19,18,0,143.0,41.0,2.0,8.8,73.0,29.61,21.39
2018,5,19,18,15,110.5,32.5,1.95,8.5,53.5,26.81,18.63
2018,5,19,18,30,78.0,24.0,1.9,8.2,34.0,20.08,12.15
2018,5,19,18,45,42.5,14.5,1.8,7.9,19.5,12.34,3.75
2018,5,19,19,0,7.0,5.0,1.7,7.6,5.0,4.77,0.0
2018,5,19,19,15,3.5,2.5,1.7,7.55,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.45,7.3,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.5,7.3,4.0,4.59,0.0
2018,5,20,5,15,30.0,14.5,1.55,7.45,17.5,31.33,0.0
2018,5,20,5,30,58.0,25.0,1.6,7.6,31.0,69.05,51.18
2018,5,20,5,45,47.5,21.5,1.6,7.75,28.0,56.07,43.08
2018,5,20,6,0,37.0,18.0,1.6,7.9,25.0,45.48,34.72
2018,5,20,6,15,20.5,28.5,1.6,8.15,32.5,39.51,29.51
2018,5,20,6,30,4.0,39.0,1.6,8.4,40.0,38.86,28.56
2018,5,20,6,45,29.0,74.0,1.6,8.65,85.0,94.49,77.47
2018,5,20,7,0,54.0,109.0,1.6,8.9,130.0,152.56,127.32
2018,5,20,7,15,37.0,124.0,1.6,9.2,139.5,156.5,129.35
2018,5,20,7,30,20.0,139.0,1.6,9.5,149.0,150.91,123.43
2018,5,20,7,45,74.0,189.5,1.6,9.8,231.0,260.85,215.07
2018,5,20,8,0,128.0,240.0,1.6,10.1,313.0,379.25,309.3
2018,5,20,8,15,295.5,232.0,1.6,10.15,419.5,533.5,431.57
2018,5,20,8,30,463.0,224.0,1.6,10.2,526.0,696.42,553.77
2018,5,20,8,45,575.0,204.0,1.6,10.3,604.5,790.36,620.63
2018,5,20,9,0,687.0,184.0,1.6,10.4,683.0,882.34,683.11
2018,5,20,9,15,641.0,209.0,1.6,10.55,694.5,871.22,672.47
2018,5,20,9,30,595.0,234.0,1.6,10.7,706.0,855.91,659.44
2018,5,20,9,45,626.5,231.0,1.6,10.85,746.5,884.04,678.21
2018,5,20,10,0,658.0,228.0,1.6,11.0,787.0,909.97,694.44
2018,5,20,10,15,689.5,224.0,1.6,11.3,825.5,932.41,707.64
2018,5,20,10,30,721.0,220.0,1.6,11.6,864.0,952.13,719.04
2018,5,20,10,45,691.5,250.5,1.65,11.95,879.5,944.75,712.96
2018,5,20,11,0,662.0,281.0,1.7,12.3,895.0,934.06,703.92
2018,5,20,11,15,579.5,326.0,1.7,12.6,868.5,885.02,667.24
2018,5,20,11,30,497.0,371.0,1.7,12.9,842.0,836.06,630.81
2018,5,20,11,45,390.5,421.5,1.7,13.2,792.5,766.71,579.56
2018,5,20,12,0,284.0,472.0,1.7,13.5,743.0,704.73,532.91
2018,5,20,12,15,291.5,466.0,1.75,13.55,743.5,691.05,524.26
2018,5,20,12,30,299.0,460.0,1.8,13.6,744.0,676.36,514.37
2018,5,20,12,45,308.0,452.5,1.85,13.65,742.5,660.56,503.65
2018,5,20,13,0,317.0,445.0,1.9,13.7,741.0,643.72,492.05
2018,5,20,13,15,295.0,443.0,1.95,13.55,714.5,608.15,466.57
2018,5,20,13,30,273.0,441.0,2.0,13.4,688.0,573.76,441.77
2018,5,20,13,45,286.5,423.5,2.05,13.2,676.5,550.68,425.7
2018,5,20,14,0,300.0,406.0,2.1,13.0,665.0,526.44,408.31
2018,5,20,14,15,247.0,400.0,2.1,12.65,608.0,473.46,368.49
2018,5,20,14,30,194.0,394.0,2.1,12.3,551.0,431.56,336.85
2018,5,20,14,45,174.5,372.0,2.15,11.95,508.5,391.47,306.65
2018,5,20,15,0,155.0,350.0,2.2,11.6,466.0,353.5,277.7
2018,5,20,15,15,138.0,328.5,2.2,11.6,427.5,318.95,250.7
2018,5,20,15,30,121.0,307.0,2.2,11.6,389.0,286.35,225.13
2018,5,20,15,45,71.0,251.5,2.2,11.0,298.5,230.26,182.28
2018,5,20,16,0,21.0,196.0,2.2,10.4,208.0,178.61,142.93
2018,5,20,16,15,24.5,191.0,2.15,10.1,204.0,172.12,138.11
2018,5,20,16,30,28.0,186.0,2.1,9.8,200.0,157.33,126.39
2018,5,20,16,45,16.5,149.0,2.1,9.55,157.0,132.11,106.64
2018,5,20,17,0,5.0,112.0,2.1,9.3,114.0,100.62,84.93
2018,5,20,17,15,110.0,100.0,2.05,9.1,135.5,81.7,68.39
2018,5,20,17,30,215.0,88.0,2.0,8.9,157.0,67.65,55.97
2018,5,20,17,45,238.5,82.0,1.95,8.7,145.5,63.82,52.58
2018,5,20,18,0,262.0,76.0,1.9,8.5,134.0,56.34,45.69
2018,5,20,18,15,207.5,60.0,1.9,8.4,98.5,47.86,37.61
2018,5,20,18,30,153.0,44.0,1.9,8.3,63.0,35.65,25.94
2018,5,20,18,45,89.5,28.5,1.85,8.2,38.5,23.46,12.6
2018,5,20,19,0,26.0,13.0,1.8,8.1,14.0,12.39,0.0
2018,5,20,19,15,13.0,6.5,1.8,8.05,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,5,21,5,0,12.0,6.0,1.0,7.9,6.0,10.4,0.0
2018,5,21,5,15,85.0,23.0,0.95,8.0,31.0,75.33,13.67
2018,5,21,5,30,158.0,40.0,0.9,8.1,56.0,144.27,112.17
2018,5,21,5,45,258.0,55.0,0.85,8.2,98.0,229.32,188.78
2018,5,21,6,0,358.0,70.0,0.8,8.3,140.0,315.13,263.19
2018,5,21,6,15,238.5,82.5,0.75,8.5,135.0,258.13,217.15
2018,5,21,6,30,119.0,95.0,0.7,8.7,130.0,190.56,159.96
2018,5,21,6,45,273.0,108.5,0.65,8.95,209.0,328.83,276.86
2018,5,21,7,0,427.0,122.0,0.6,9.2,288.0,481.78,397.58
2018,5,21,7,15,478.5,132.5,0.55,9.6,343.5,548.03,445.02
2018,5,21,7,30,530.0,143.0,0.5,10.0,399.0,616.54,493.21
2018,5,21,7,45,569.5,149.5,0.4,10.4,451.5,677.89,533.49
2018,5,21,8,0,609.0,156.0,0.3,10.8,504.0,734.54,568.76
2018,5,21,8,15,634.0,161.5,0.3,11.5,551.0,777.07,593.93
2018,5,21,8,30,659.0,167.0,0.3,12.2,598.0,818.54,618.03
2018,5,21,8,45,671.0,174.0,0.3,12.9,638.0,848.16,633.83
2018,5,21,9,0,683.0,181.0,0.3,13.6,678.0,875.73,648.27
2018,5,21,9,15,749.0,164.0,0.3,14.25,736.0,926.5,677.58
2018,5,21,9,30,815.0,147.0,0.3,14.9,794.0,971.4,702.16
2018,5,21,9,45,847.5,137.5,0.35,15.5,835.0,995.31,714.65
2018,5,21,10,0,880.0,128.0,0.4,16.1,876.0,1008.25,720.76
2018,5,21,10,15,886.0,129.5,0.45,16.55,902.5,1012.75,722.36
2018,5,21,10,30,892.0,131.0,0.5,17.0,929.0,1014.13,722.33
2018,5,21,10,45,897.0,131.5,0.6,17.45,949.0,1010.41,720.49
2018,5,21,11,0,902.0,132.0,0.7,17.9,969.0,1003.57,716.86
2018,5,21,11,15,905.0,132.5,0.75,18.1,981.5,991.75,709.78
2018,5,21,11,30,908.0,133.0,0.8,18.3,994.0,976.94,700.94
2018,5,21,11,45,909.0,133.0,0.9,18.5,999.0,956.92,689.86
2018,5,21,12,0,910.0,133.0,1.0,18.7,1004.0,934.18,676.96
2018,5,21,12,15,868.0,154.0,1.05,18.65,983.0,890.83,650.39
2018,5,21,12,30,826.0,175.0,1.1,18.6,962.0,851.39,626.24
2018,5,21,12,45,824.0,175.5,1.2,18.6,953.5,820.52,607.91
2018,5,21,13,0,822.0,176.0,1.3,18.6,945.0,787.81,587.88
2018,5,21,13,15,825.0,171.5,1.35,18.4,931.0,752.6,564.72
2018,5,21,13,30,828.0,167.0,1.4,18.2,917.0,715.52,539.51
2018,5,21,13,45,849.0,151.0,1.45,18.05,902.0,678.29,513.7
2018,5,21,14,0,870.0,135.0,1.5,17.9,887.0,640.33,486.39
2018,5,21,14,15,862.5,132.5,1.55,17.6,855.5,593.49,451.69
2018,5,21,14,30,855.0,130.0,1.6,17.3,824.0,546.05,415.44
2018,5,21,14,45,844.5,127.5,1.65,17.0,786.5,492.37,373.44
2018,5,21,15,0,834.0,125.0,1.7,16.7,749.0,442.66,332.99
2018,5,21,15,15,819.5,122.5,1.7,16.7,706.5,391.88,290.08
2018,5,21,15,30,805.0,120.0,1.7,16.7,664.0,342.06,247.07
2018,5,21,15,45,788.5,115.5,1.75,15.9,617.5,291.26,203.62
2018,5,21,16,0,772.0,111.0,1.8,15.1,571.0,242.04,161.46
2018,5,21,16,15,751.0,105.0,1.8,14.5,521.0,192.66,120.63
2018,5,21,16,30,730.0,99.0,1.8,13.9,471.0,139.99,80.62
2018,5,21,16,45,700.5,94.5,1.85,13.35,420.5,95.94,54.68
2018,5,21,17,0,671.0,90.0,1.9,12.8,370.0,57.5,45.77
2018,5,21,17,15,629.0,84.0,1.9,12.1,318.5,55.76,44.54
2018,5,21,17,30,587.0,78.0,1.9,11.4,267.0,53.87,43.09
2018,5,21,17,45,527.5,70.5,1.9,10.75,217.5,50.55,40.23
2018,5,21,18,0,468.0,63.0,1.9,10.1,168.0,47.05,37.04
2018,5,21,18,15,379.5,54.0,1.85,9.6,125.0,41.95,32.17
2018,5,21,18,30,291.0,45.0,1.8,9.1,82.0,34.87,25.22
2018,5,21,18,45,182.0,30.5,1.75,8.65,50.5,24.05,13.39
2018,5,21,19,0,73.0,16.0,1.7,8.2,19.0,15.25,0.0
2018,5,21,19,15,36.5,8.0,1.65,8.1,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,22,4,45,9.0,2.5,1.15,7.65,2.5,0.0,0.0
2018,5,22,5,0,18.0,5.0,1.2,7.7,5.0,11.81,0.0
2018,5,22,5,15,108.5,18.5,1.2,7.85,28.5,84.95,22.65
2018,5,22,5,30,199.0,32.0,1.2,8.0,52.0,160.47,125.89
2018,5,22,5,45,277.0,41.0,1.25,8.2,86.0,219.28,181.48
2018,5,22,6,0,355.0,50.0,1.3,8.4,120.0,291.33,245.4
2018,5,22,6,15,205.0,44.5,1.3,8.6,87.5,197.22,167.52
2018,5,22,6,30,55.0,39.0,1.3,8.8,55.0,79.09,64.69
2018,5,22,6,45,27.5,60.5,1.25,9.0,68.5,78.57,63.56
2018,5,22,7,0,0.0,82.0,1.2,9.2,82.0,77.02,61.05
2018,5,22,7,15,0.0,102.5,1.2,9.65,102.5,97.41,78.05
2018,5,22,7,30,0.0,123.0,1.2,10.1,123.0,117.78,94.69
2018,5,22,7,45,1.5,140.5,1.15,10.5,141.5,136.23,109.53
2018,5,22,8,0,3.0,158.0,1.1,10.9,160.0,154.71,124.16
2018,5,22,8,15,8.0,182.5,1.05,11.35,188.0,183.55,147.11
2018,5,22,8,30,13.0,207.0,1.0,11.8,216.0,212.51,169.69
2018,5,22,8,45,22.0,240.0,1.0,12.3,256.0,254.07,201.96
2018,5,22,9,0,31.0,273.0,1.0,12.8,296.0,308.71,243.57
2018,5,22,9,15,46.0,306.5,1.0,13.2,342.0,357.59,280.1
2018,5,22,9,30,61.0,340.0,1.0,13.6,388.0,406.18,315.66
2018,5,22,9,45,80.5,370.5,1.0,14.0,437.0,455.43,351.18
2018,5,22,10,0,100.0,401.0,1.0,14.4,486.0,504.05,385.5
2018,5,22,10,15,277.5,358.0,1.05,14.6,604.5,653.16,496.58
2018,5,22,10,30,455.0,315.0,1.1,14.8,723.0,787.5,591.82
2018,5,22,10,45,661.0,229.5,1.15,15.05,836.0,895.11,666.94
2018,5,22,11,0,867.0,144.0,1.2,15.3,949.0,982.46,722.11
2018,5,22,11,15,895.0,131.0,1.2,15.35,972.0,981.62,719.79
2018,5,22,11,30,923.0,118.0,1.2,15.4,995.0,977.31,716.59
2018,5,22,11,45,924.0,118.5,1.25,15.45,1000.0,957.74,704.54
2018,5,22,12,0,925.0,119.0,1.3,15.5,1005.0,935.38,690.85
2018,5,22,12,15,923.5,120.0,1.3,15.5,1002.5,908.66,673.64
2018,5,22,12,30,922.0,121.0,1.3,15.5,1000.0,879.52,654.84
2018,5,22,12,45,918.0,122.0,1.35,15.45,989.5,846.08,633.88
2018,5,22,13,0,914.0,123.0,1.4,15.4,979.0,810.64,611.36
2018,5,22,13,15,910.0,122.5,1.4,15.25,961.0,772.04,586.07
2018,5,22,13,30,906.0,122.0,1.4,15.1,943.0,731.76,558.49
2018,5,22,13,45,901.0,120.0,1.4,15.0,918.0,688.05,526.84
2018,5,22,14,0,896.0,118.0,1.4,14.9,893.0,643.1,493.49
2018,5,22,14,15,888.5,116.5,1.45,14.7,862.0,596.1,458.23
2018,5,22,14,30,881.0,115.0,1.5,14.5,831.0,548.45,421.3
2018,5,22,14,45,871.5,113.0,1.5,14.3,794.0,498.99,381.57
2018,5,22,15,0,862.0,111.0,1.5,14.1,757.0,449.47,340.57
2018,5,22,15,15,849.0,108.5,1.5,14.1,714.5,398.4,297.05
2018,5,22,15,30,836.0,106.0,1.5,14.1,672.0,341.84,248.42
2018,5,22,15,45,819.5,103.0,1.5,13.6,626.0,290.74,203.9
2018,5,22,16,0,803.0,100.0,1.5,13.1,580.0,241.18,160.71
2018,5,22,16,15,780.5,97.0,1.5,12.75,530.5,192.41,119.84
2018,5,22,16,30,758.0,94.0,1.5,12.4,481.0,146.16,84.75
2018,5,22,16,45,728.0,89.5,1.5,12.05,429.5,95.4,53.01
2018,5,22,17,0,698.0,85.0,1.5,11.7,378.0,53.83,42.69
2018,5,22,17,15,655.5,80.0,1.5,11.25,326.0,52.66,41.92
2018,5,22,17,30,613.0,75.0,1.5,10.8,274.0,51.4,40.98
2018,5,22,17,45,523.5,70.5,1.55,10.35,219.5,50.4,40.17
2018,5,22,18,0,434.0,66.0,1.6,9.9,165.0,49.53,39.34
2018,5,22,18,15,253.5,54.0,1.55,9.55,108.5,40.62,31.01
2018,5,22,18,30,73.0,42.0,1.5,9.2,52.0,35.77,26.06
2018,5,22,18,45,39.5,26.0,1.45,8.85,31.0,22.61,12.53
2018,5,22,19,0,6.0,10.0,1.4,8.5,10.0,9.53,0.0
2018,5,22,19,15,3.0,5.0,1.4,8.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.0,7.75,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.0,7.8,9.0,23.32,0.0
2018,5,23,5,15,127.5,22.5,1.0,7.9,34.0,100.12,33.93
2018,5,23,5,30,215.0,37.0,1.0,8.0,59.0,176.08,138.67
2018,5,23,5,45,340.0,47.0,1.05,8.15,104.5,263.59,217.85
2018,5,23,6,0,465.0,57.0,1.1,8.3,150.0,363.42,304.19
2018,5,23,6,15,374.0,73.0,1.05,8.55,161.5,342.31,288.25
2018,5,23,6,30,283.0,89.0,1.0,8.8,173.0,315.97,266.44
2018,5,23,6,45,188.0,123.0,1.0,9.0,183.5,287.88,241.59
2018,5,23,7,0,93.0,157.0,1.0,9.2,194.0,240.18,199.67
2018,5,23,7,15,70.5,172.0,1.05,9.5,202.0,239.8,198.18
2018,5,23,7,30,48.0,187.0,1.1,9.8,210.0,237.88,195.0
2018,5,23,7,45,53.0,210.0,1.1,10.15,238.0,267.17,217.79
2018,5,23,8,0,58.0,233.0,1.1,10.5,266.0,296.37,239.95
2018,5,23,8,15,54.5,249.0,1.1,10.85,282.0,309.69,249.01
2018,5,23,8,30,51.0,265.0,1.1,11.2,298.0,322.65,257.81
2018,5,23,8,45,49.0,279.5,1.15,11.5,313.0,334.98,266.3
2018,5,23,9,0,47.0,294.0,1.2,11.8,328.0,347.03,274.56
2018,5,23,9,15,43.0,296.0,1.2,12.25,328.5,343.25,270.4
2018,5,23,9,30,39.0,298.0,1.2,12.7,329.0,339.5,266.42
2018,5,23,9,45,53.0,312.5,1.2,13.15,356.5,366.59,286.64
2018,5,23,10,0,67.0,327.0,1.2,13.6,384.0,393.43,306.21
2018,5,23,10,15,213.5,288.5,1.2,13.9,478.5,517.12,402.2
2018,5,23,10,30,360.0,250.0,1.2,14.2,573.0,627.46,484.13
2018,5,23,10,45,361.5,278.5,1.2,14.5,609.0,651.55,498.35
2018,5,23,11,0,363.0,307.0,1.2,14.8,645.0,673.19,511.63
2018,5,23,11,15,327.5,317.0,1.2,15.0,625.0,639.14,485.81
2018,5,23,11,30,292.0,327.0,1.2,15.2,605.0,597.95,455.54
2018,5,23,11,45,388.0,304.0,1.2,15.4,675.0,658.13,500.17
2018,5,23,12,0,484.0,281.0,1.2,15.6,745.0,706.68,534.91
2018,5,23,12,15,613.0,237.0,1.2,15.7,823.0,757.98,572.13
2018,5,23,12,30,742.0,193.0,1.2,15.8,901.0,799.88,601.26
2018,5,23,12,45,800.5,163.0,1.2,15.9,919.5,792.37,595.64
2018,5,23,13,0,859.0,133.0,1.2,16.0,938.0,778.47,586.36
2018,5,23,13,15,857.0,132.5,1.2,16.0,923.0,743.31,562.83
2018,5,23,13,30,855.0,132.0,1.2,16.0,908.0,706.44,536.9
2018,5,23,13,45,820.5,139.0,1.25,15.95,867.5,653.29,498.78
2018,5,23,14,0,786.0,146.0,1.3,15.9,827.0,599.45,459.4
2018,5,23,14,15,858.0,118.5,1.3,15.8,837.5,582.13,445.77
2018,5,23,14,30,930.0,91.0,1.3,15.7,848.0,554.91,423.47
2018,5,23,14,45,921.5,89.0,1.3,15.6,810.5,503.83,382.43
2018,5,23,15,0,913.0,87.0,1.3,15.5,773.0,452.53,340.12
2018,5,23,15,15,901.5,85.5,1.3,15.5,730.5,400.53,295.97
2018,5,23,15,30,890.0,84.0,1.3,15.5,688.0,349.02,251.17
2018,5,23,15,45,875.0,82.0,1.3,15.05,641.5,296.87,205.74
2018,5,23,16,0,860.0,80.0,1.3,14.6,595.0,245.97,161.38
2018,5,23,16,15,841.0,77.0,1.35,14.25,545.0,195.08,118.68
2018,5,23,16,30,822.0,74.0,1.4,13.9,495.0,138.94,75.4
2018,5,23,16,45,796.0,71.0,1.4,13.55,443.5,91.86,47.01
2018,5,23,17,0,770.0,68.0,1.4,13.2,392.0,47.91,37.18
2018,5,23,17,15,733.0,64.0,1.45,12.65,339.5,45.21,35.03
2018,5,23,17,30,696.0,60.0,1.5,12.1,287.0,43.89,34.02
2018,5,23,17,45,642.5,55.0,1.55,11.6,236.0,41.62,32.07
2018,5,23,18,0,589.0,50.0,1.6,11.1,185.0,35.88,26.87
2018,5,23,18,15,504.5,43.5,1.6,10.55,139.0,32.39,23.53
2018,5,23,18,30,420.0,37.0,1.6,10.0,93.0,28.8,19.86
2018,5,23,18,45,284.5,27.0,1.6,9.45,58.0,21.71,12.0
2018,5,23,19,0,149.0,17.0,1.6,8.9,23.0,16.2,0.0
2018,5,23,19,15,74.5,8.5,1.6,8.65,11.5,8.1,0.0
2018,5,23,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,24,4,45,23.0,4.0,0.85,6.8,4.5,0.0,0.0
2018,5,24,5,0,46.0,8.0,0.8,6.9,9.0,25.72,0.0
2018,5,24,5,15,161.0,21.5,0.8,7.25,36.5,113.71,45.29
2018,5,24,5,30,276.0,35.0,0.8,7.6,64.0,202.98,160.74
2018,5,24,5,45,305.5,37.0,0.8,7.95,85.0,233.87,193.37
2018,5,24,6,0,335.0,39.0,0.8,8.3,106.0,265.45,223.45
2018,5,24,6,15,167.5,29.5,0.75,8.8,63.0,151.56,128.15
2018,5,24,6,30,0.0,20.0,0.7,9.3,20.0,18.54,10.56
2018,5,24,6,45,0.0,35.0,0.65,9.75,35.0,32.49,22.75
2018,5,24,7,0,0.0,50.0,0.6,10.2,50.0,46.46,34.69
2018,5,24,7,15,0.5,73.0,0.55,10.65,73.0,68.33,53.16
2018,5,24,7,30,1.0,96.0,0.5,11.1,96.0,90.96,71.89
2018,5,24,7,45,1.0,104.0,0.5,11.6,104.5,98.64,77.8
2018,5,24,8,0,1.0,112.0,0.5,12.1,113.0,106.32,83.69
2018,5,24,8,15,2.0,132.0,0.5,12.55,133.5,126.81,100.05
2018,5,24,8,30,3.0,152.0,0.5,13.0,154.0,147.33,116.13
2018,5,24,8,45,5.5,171.0,0.55,13.45,175.0,168.25,132.41
2018,5,24,9,0,8.0,190.0,0.6,13.9,196.0,189.18,148.49
2018,5,24,9,15,7.0,182.5,0.6,14.25,188.0,180.39,140.91
2018,5,24,9,30,6.0,175.0,0.6,14.6,180.0,171.79,133.67
2018,5,24,9,45,8.0,193.0,0.65,15.0,200.0,191.09,148.54
2018,5,24,10,0,10.0,211.0,0.7,15.4,220.0,210.3,163.06
2018,5,24,10,15,10.5,210.5,0.75,15.7,220.0,209.93,162.37
2018,5,24,10,30,11.0,210.0,0.8,16.0,220.0,209.56,161.81
2018,5,24,10,45,6.5,161.5,0.85,16.25,167.5,158.39,121.62
2018,5,24,11,0,2.0,113.0,0.9,16.5,115.0,107.92,81.61
2018,5,24,11,15,1.0,107.5,0.95,16.6,108.5,101.73,76.69
2018,5,24,11,30,0.0,102.0,1.0,16.7,102.0,95.58,71.69
