Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,10,0,932.0,101.0,0.9,23.8,901.0,1037.37,728.0
2018,6,3,10,15,937.5,102.0,0.95,24.1,928.0,1041.64,729.75
2018,6,3,10,30,943.0,103.0,1.0,24.4,955.0,1042.71,729.72
2018,6,3,10,45,947.0,104.0,1.05,24.7,975.5,1039.07,726.99
2018,6,3,11,0,951.0,105.0,1.1,25.0,996.0,1032.2,722.46
2018,6,3,11,15,953.5,105.0,1.15,25.2,1008.5,1019.7,714.89
2018,6,3,11,30,956.0,105.0,1.2,25.4,1021.0,1004.11,705.56
2018,6,3,11,45,957.0,105.5,1.25,25.6,1026.5,984.61,693.86
2018,6,3,12,0,958.0,106.0,1.3,25.8,1032.0,962.25,680.43
2018,6,3,12,15,957.0,105.5,1.3,25.8,1029.0,934.49,663.37
2018,6,3,12,30,956.0,105.0,1.3,25.8,1026.0,904.24,644.76
2018,6,3,12,45,953.5,106.0,1.35,25.8,1016.5,871.76,625.31
2018,6,3,13,0,951.0,107.0,1.4,25.8,1007.0,837.1,604.25
2018,6,3,13,15,948.0,106.0,1.4,25.65,989.5,798.26,580.02
2018,6,3,13,30,945.0,105.0,1.4,25.5,972.0,757.58,554.34
2018,6,3,13,45,940.5,104.0,1.4,25.35,948.0,714.25,525.0
2018,6,3,14,0,936.0,103.0,1.4,25.2,924.0,669.54,493.51
2018,6,3,14,15,930.0,101.5,1.4,25.0,893.5,622.34,459.51
2018,6,3,14,30,924.0,100.0,1.4,24.8,863.0,574.27,423.86
2018,6,3,14,45,912.5,99.0,1.4,24.55,825.0,523.31,385.11
2018,6,3,15,0,901.0,98.0,1.4,24.3,787.0,472.39,345.17
2018,6,3,15,15,884.5,98.0,1.4,24.3,743.5,420.62,303.17
2018,6,3,15,30,868.0,98.0,1.4,24.3,700.0,369.78,260.89
2018,6,3,15,45,857.0,93.0,1.4,23.65,654.0,317.69,217.46
2018,6,3,16,0,846.0,88.0,1.4,23.0,608.0,266.46,174.29
2018,6,3,16,15,833.0,84.0,1.35,22.45,561.0,209.63,127.4
2018,6,3,16,30,820.0,80.0,1.3,21.9,514.0,161.14,89.46
2018,6,3,16,45,799.0,75.5,1.3,21.4,463.5,113.3,57.6
2018,6,3,17,0,778.0,71.0,1.3,20.9,413.0,68.06,37.12
2018,6,3,17,15,745.0,67.0,1.25,20.05,361.0,46.81,35.25
2018,6,3,17,30,712.0,63.0,1.2,19.2,309.0,45.56,34.43
2018,6,3,17,45,665.5,58.0,1.2,18.4,258.5,43.37,32.69
2018,6,3,18,0,619.0,53.0,1.2,17.6,208.0,37.5,27.59
2018,6,3,18,15,480.0,48.5,1.1,16.7,152.5,35.65,25.9
2018,6,3,18,30,341.0,44.0,1.0,15.8,97.0,33.96,24.13
2018,6,3,18,45,245.5,32.5,0.9,14.9,63.5,25.2,15.79
2018,6,3,19,0,150.0,21.0,0.8,14.0,30.0,16.55,3.04
2018,6,3,19,15,78.0,11.0,0.8,13.5,15.5,10.48,0.0
2018,6,3,19,30,6.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,6,3,19,45,3.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,4,4,45,62.0,7.0,1.15,9.1,8.5,0.0,0.0
2018,6,4,5,0,124.0,14.0,1.2,9.3,17.0,62.88,0.0
2018,6,4,5,15,268.5,23.5,1.25,9.7,49.5,169.73,108.33
2018,6,4,5,30,413.0,33.0,1.3,10.1,82.0,270.13,216.05
2018,6,4,5,45,500.0,40.0,1.3,10.55,127.0,343.92,282.76
2018,6,4,6,0,587.0,47.0,1.3,11.0,172.0,425.2,352.39
2018,6,4,6,15,643.0,51.5,1.35,11.6,222.0,487.1,403.88
2018,6,4,6,30,699.0,56.0,1.4,12.2,272.0,556.64,458.82
2018,6,4,6,45,737.5,59.5,1.45,12.8,324.0,615.52,501.76
2018,6,4,7,0,776.0,63.0,1.5,13.4,376.0,675.72,543.93
2018,6,4,7,15,802.5,66.5,1.55,13.95,428.0,727.46,578.65
2018,6,4,7,30,829.0,70.0,1.6,14.5,480.0,772.13,607.46
2018,6,4,7,45,849.0,72.5,1.6,15.0,530.5,816.17,634.87
2018,6,4,8,0,869.0,75.0,1.6,15.5,581.0,859.07,660.88
2018,6,4,8,15,884.5,76.5,1.6,15.9,628.5,895.25,682.1
2018,6,4,8,30,900.0,78.0,1.6,16.3,676.0,929.54,701.83
2018,6,4,8,45,911.5,80.0,1.65,16.7,719.5,958.52,718.52
2018,6,4,9,0,923.0,82.0,1.7,17.1,763.0,984.99,733.55
2018,6,4,9,15,928.5,86.0,1.7,17.35,801.5,1005.24,744.22
2018,6,4,9,30,934.0,90.0,1.7,17.6,840.0,1022.45,753.03
2018,6,4,9,45,936.0,94.0,1.7,17.85,872.0,1033.06,757.68
2018,6,4,10,0,938.0,98.0,1.7,18.1,904.0,1040.42,760.45
2018,6,4,10,15,944.0,98.5,1.75,18.2,931.0,1044.74,762.62
2018,6,4,10,30,950.0,99.0,1.8,18.3,958.0,1045.85,762.9
2018,6,4,10,45,955.0,99.5,1.8,18.4,979.0,1042.74,759.92
2018,6,4,11,0,960.0,100.0,1.8,18.5,1000.0,1036.37,755.04
2018,6,4,11,15,963.0,100.5,1.85,18.45,1013.5,1024.86,748.15
2018,6,4,11,30,966.0,101.0,1.9,18.4,1027.0,1010.19,739.35
2018,6,4,11,45,967.5,101.0,1.9,18.4,1032.5,990.59,726.64
2018,6,4,12,0,969.0,101.0,1.9,18.4,1038.0,968.09,712.14
2018,6,4,12,15,969.0,100.5,1.95,18.3,1036.0,941.04,695.53
2018,6,4,12,30,969.0,100.0,2.0,18.2,1034.0,911.4,677.14
2018,6,4,12,45,967.0,100.0,2.05,18.15,1024.0,878.13,656.06
2018,6,4,13,0,965.0,100.0,2.1,18.1,1014.0,842.63,633.27
2018,6,4,13,15,962.5,99.0,2.1,17.95,997.0,803.77,607.78
2018,6,4,13,30,960.0,98.0,2.1,17.8,980.0,763.01,580.73
2018,6,4,13,45,956.0,97.0,2.15,17.6,956.0,719.51,550.55
2018,6,4,14,0,952.0,96.0,2.2,17.4,932.0,674.56,517.69
2018,6,4,14,15,946.0,94.5,2.2,17.2,901.0,626.75,481.53
2018,6,4,14,30,940.0,93.0,2.2,17.0,870.0,578.06,443.67
2018,6,4,14,45,932.0,91.0,2.2,16.75,833.0,527.29,403.2
2018,6,4,15,0,924.0,89.0,2.2,16.5,796.0,476.22,361.24
2018,6,4,15,15,913.0,87.0,2.2,16.5,754.0,423.91,316.83
2018,6,4,15,30,902.0,85.0,2.2,16.5,712.0,372.02,271.69
2018,6,4,15,45,887.5,83.5,2.15,15.95,666.0,320.14,226.34
2018,6,4,16,0,873.0,82.0,2.1,15.4,620.0,269.41,181.69
2018,6,4,16,15,854.5,79.0,2.1,15.0,570.0,218.12,137.6
2018,6,4,16,30,836.0,76.0,2.1,14.6,520.0,168.77,97.78
2018,6,4,16,45,811.5,73.5,2.1,14.2,469.0,114.18,59.31
2018,6,4,17,0,787.0,71.0,2.1,13.8,418.0,69.74,38.71
2018,6,4,17,15,752.5,67.5,2.05,13.25,365.5,47.16,36.59
2018,6,4,17,30,718.0,64.0,2.0,12.7,313.0,46.34,36.08
2018,6,4,17,45,668.5,59.0,2.0,12.2,261.5,44.16,34.27
2018,6,4,18,0,619.0,54.0,2.0,11.7,210.0,38.24,28.96
2018,6,4,18,15,542.0,48.0,1.95,11.15,162.5,35.26,26.18
2018,6,4,18,30,465.0,42.0,1.9,10.6,115.0,32.21,23.13
2018,6,4,18,45,342.5,33.5,1.8,10.1,77.0,26.71,17.5
2018,6,4,19,0,220.0,25.0,1.7,9.6,39.0,21.0,6.41
2018,6,4,19,15,115.0,13.5,1.65,9.4,20.5,12.87,0.0
2018,6,4,19,30,10.0,2.0,1.6,9.2,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,1.55,9.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,5,4,45,40.0,7.0,1.55,8.0,8.0,0.0,0.0
2018,6,5,5,0,80.0,14.0,1.6,8.1,16.0,45.32,0.0
2018,6,5,5,15,204.5,27.5,1.65,8.3,48.0,146.24,94.47
2018,6,5,5,30,329.0,41.0,1.7,8.5,80.0,236.55,190.83
2018,6,5,5,45,422.0,50.0,1.8,8.75,124.5,313.49,260.67
2018,6,5,6,0,515.0,59.0,1.9,9.0,169.0,397.88,334.31
2018,6,5,6,15,575.5,65.5,1.9,9.3,219.0,466.1,391.98
2018,6,5,6,30,636.0,72.0,1.9,9.6,269.0,538.19,450.35
2018,6,5,6,45,677.5,78.0,1.9,9.85,321.5,599.7,497.96
2018,6,5,7,0,719.0,84.0,1.9,10.1,374.0,662.86,543.9
2018,6,5,7,15,750.5,87.5,1.85,10.55,426.5,712.43,577.4
2018,6,5,7,30,782.0,91.0,1.8,11.0,479.0,766.41,613.19
2018,6,5,7,45,754.5,107.0,1.8,11.45,513.0,788.96,625.8
2018,6,5,8,0,727.0,123.0,1.8,11.9,547.0,803.71,633.04
2018,6,5,8,15,662.5,157.0,1.8,12.3,567.5,801.64,628.54
2018,6,5,8,30,598.0,191.0,1.8,12.7,588.0,792.56,619.27
2018,6,5,8,45,574.0,218.5,1.75,13.1,620.0,804.33,623.82
2018,6,5,9,0,550.0,246.0,1.7,13.5,652.0,818.48,629.63
2018,6,5,9,15,683.5,200.5,1.7,13.8,732.0,908.34,691.32
2018,6,5,9,30,817.0,155.0,1.7,14.1,812.0,987.91,741.42
2018,6,5,9,45,877.5,131.5,1.65,14.45,863.0,1016.04,755.96
2018,6,5,10,0,938.0,108.0,1.6,14.8,914.0,1051.5,775.7
2018,6,5,10,15,956.5,101.0,1.6,15.1,945.0,1060.14,778.92
2018,6,5,10,30,975.0,94.0,1.6,15.4,976.0,1065.67,780.63
2018,6,5,10,45,979.5,93.5,1.6,15.7,996.0,1060.99,775.99
2018,6,5,11,0,984.0,93.0,1.6,16.0,1016.0,1053.02,769.53
2018,6,5,11,15,963.5,108.5,1.6,16.1,1022.0,1033.82,756.63
2018,6,5,11,30,943.0,124.0,1.6,16.2,1028.0,1011.46,741.91
2018,6,5,11,45,967.5,108.5,1.6,16.3,1040.5,998.43,733.31
2018,6,5,12,0,992.0,93.0,1.6,16.4,1053.0,981.81,722.35
2018,6,5,12,15,989.0,94.5,1.65,16.35,1050.0,953.59,705.0
2018,6,5,12,30,986.0,96.0,1.7,16.3,1047.0,922.84,685.98
2018,6,5,12,45,980.0,99.0,1.7,16.2,1036.0,888.62,664.03
2018,6,5,13,0,974.0,102.0,1.7,16.1,1025.0,852.32,640.55
2018,6,5,13,15,972.0,100.5,1.75,15.95,1008.0,813.1,615.51
2018,6,5,13,30,970.0,99.0,1.8,15.8,991.0,771.92,588.76
2018,6,5,13,45,966.0,97.0,1.85,15.6,966.0,727.19,557.96
2018,6,5,14,0,962.0,95.0,1.9,15.4,941.0,681.0,524.37
2018,6,5,14,15,957.0,93.5,1.9,15.15,910.5,633.39,488.47
2018,6,5,14,30,952.0,92.0,1.9,14.9,880.0,584.77,450.73
2018,6,5,14,45,945.0,89.5,1.9,14.7,843.0,533.55,409.81
2018,6,5,15,0,938.0,87.0,1.9,14.5,806.0,481.92,367.29
2018,6,5,15,15,927.0,85.5,1.9,14.5,764.0,429.38,322.57
2018,6,5,15,30,916.0,84.0,1.9,14.5,722.0,377.23,277.06
2018,6,5,15,45,903.0,81.5,1.9,14.0,675.5,324.31,230.66
2018,6,5,16,0,890.0,79.0,1.9,13.5,629.0,272.4,184.74
2018,6,5,16,15,872.0,76.5,1.85,13.2,579.0,220.77,139.91
2018,6,5,16,30,854.0,74.0,1.8,12.9,529.0,171.01,99.34
2018,6,5,16,45,830.0,71.0,1.8,12.65,477.0,122.42,65.51
2018,6,5,17,0,806.0,68.0,1.8,12.4,425.0,69.43,37.51
2018,6,5,17,15,771.5,65.0,1.8,11.95,372.0,45.21,35.05
2018,6,5,17,30,737.0,62.0,1.8,11.5,319.0,44.69,34.77
2018,6,5,17,45,687.0,58.0,1.75,11.05,267.0,43.28,33.64
2018,6,5,18,0,637.0,54.0,1.7,10.6,215.0,41.88,32.41
2018,6,5,18,15,560.0,48.5,1.65,10.1,167.0,35.64,26.66
2018,6,5,18,30,483.0,43.0,1.6,9.6,119.0,33.06,24.02
2018,6,5,18,45,360.0,34.5,1.5,9.15,80.0,27.59,18.41
2018,6,5,19,0,237.0,26.0,1.4,8.7,41.0,21.94,7.76
2018,6,5,19,15,125.0,14.0,1.4,8.5,21.5,13.34,0.0
2018,6,5,19,30,13.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,1.35,8.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,6,4,45,11.0,5.0,1.3,8.25,5.5,0.0,0.0
2018,6,6,5,0,22.0,10.0,1.3,8.3,11.0,18.33,0.0
2018,6,6,5,15,65.5,25.0,1.35,8.45,32.0,71.31,44.02
2018,6,6,5,30,109.0,40.0,1.4,8.6,53.0,116.6,92.43
2018,6,6,5,45,151.0,56.0,1.4,8.75,83.0,162.2,134.1
2018,6,6,6,0,193.0,72.0,1.4,8.9,113.0,211.21,177.79
2018,6,6,6,15,302.5,81.5,1.4,9.15,165.5,309.78,262.23
2018,6,6,6,30,412.0,91.0,1.4,9.4,218.0,405.89,341.94
2018,6,6,6,45,404.5,107.0,1.4,9.6,250.5,435.18,364.28
2018,6,6,7,0,397.0,123.0,1.4,9.8,283.0,462.76,384.81
2018,6,6,7,15,233.5,123.0,1.35,10.1,220.5,331.81,276.57
2018,6,6,7,30,70.0,123.0,1.3,10.4,158.0,192.17,158.21
2018,6,6,7,45,75.5,176.0,1.3,10.75,217.0,246.19,201.93
2018,6,6,8,0,81.0,229.0,1.3,11.1,276.0,311.33,252.53
2018,6,6,8,15,176.0,237.0,1.3,11.55,350.5,418.71,337.66
2018,6,6,8,30,271.0,245.0,1.3,12.0,425.0,530.88,422.67
2018,6,6,8,45,470.0,218.5,1.3,12.45,555.5,706.3,552.65
2018,6,6,9,0,669.0,192.0,1.3,12.9,686.0,879.04,671.34
2018,6,6,9,15,740.5,170.5,1.3,13.3,744.0,930.88,701.52
2018,6,6,9,30,812.0,149.0,1.3,13.7,802.0,976.74,728.73
2018,6,6,9,45,805.5,161.0,1.3,14.1,831.0,985.84,731.76
2018,6,6,10,0,799.0,173.0,1.3,14.5,860.0,991.71,733.3
2018,6,6,10,15,851.5,149.0,1.35,14.7,901.5,1015.4,747.9
2018,6,6,10,30,904.0,125.0,1.4,14.9,943.0,1028.15,755.26
2018,6,6,10,45,908.0,126.0,1.45,15.1,962.5,1024.53,752.37
2018,6,6,11,0,912.0,127.0,1.5,15.3,982.0,1017.82,747.81
2018,6,6,11,15,914.5,127.5,1.5,15.4,995.0,1006.1,739.63
2018,6,6,11,30,917.0,128.0,1.5,15.5,1008.0,991.41,729.7
2018,6,6,11,45,917.5,128.5,1.55,15.55,1013.0,971.98,717.69
2018,6,6,12,0,918.0,129.0,1.6,15.6,1018.0,949.86,703.94
2018,6,6,12,15,913.0,132.0,1.65,15.55,1014.5,922.64,687.06
2018,6,6,12,30,908.0,135.0,1.7,15.5,1011.0,893.21,668.62
2018,6,6,12,45,900.0,138.5,1.7,15.4,999.5,859.72,646.87
2018,6,6,13,0,892.0,142.0,1.7,15.3,988.0,824.5,623.82
2018,6,6,13,15,888.5,141.5,1.75,15.2,971.5,787.67,599.96
2018,6,6,13,30,885.0,141.0,1.8,15.1,955.0,749.19,573.98
2018,6,6,13,45,879.5,139.5,1.8,15.0,931.0,707.04,543.42
2018,6,6,14,0,874.0,138.0,1.8,14.9,907.0,663.73,511.31
2018,6,6,14,15,866.0,136.5,1.8,14.75,876.5,617.97,476.69
2018,6,6,14,30,858.0,135.0,1.8,14.6,846.0,571.61,440.68
2018,6,6,14,45,847.5,133.0,1.8,14.5,809.5,519.16,399.13
2018,6,6,15,0,837.0,131.0,1.8,14.4,773.0,470.28,359.04
2018,6,6,15,15,823.5,128.0,1.8,14.4,731.5,419.74,316.5
2018,6,6,15,30,810.0,125.0,1.8,14.4,690.0,370.03,273.66
2018,6,6,15,45,792.0,121.5,1.8,14.0,643.5,319.66,230.1
2018,6,6,16,0,774.0,118.0,1.8,13.6,597.0,270.96,187.66
2018,6,6,16,15,749.5,115.0,1.85,13.25,548.0,217.63,142.5
2018,6,6,16,30,725.0,112.0,1.9,12.9,499.0,172.24,105.97
2018,6,6,16,45,694.0,107.5,1.9,12.6,448.0,127.99,75.13
2018,6,6,17,0,663.0,103.0,1.9,12.3,397.0,87.35,54.89
2018,6,6,17,15,621.0,97.5,1.9,11.85,346.0,64.39,52.16
2018,6,6,17,30,579.0,92.0,1.9,11.4,295.0,63.36,51.52
2018,6,6,17,45,521.0,85.0,1.9,11.0,245.5,60.93,49.52
2018,6,6,18,0,463.0,78.0,1.9,10.6,196.0,57.15,46.16
2018,6,6,18,15,383.0,67.5,1.85,10.15,150.5,50.54,40.07
2018,6,6,18,30,303.0,57.0,1.8,9.7,105.0,43.65,33.46
2018,6,6,18,45,203.5,42.0,1.7,9.3,69.5,32.75,22.92
2018,6,6,19,0,104.0,27.0,1.6,8.9,34.0,22.2,8.56
2018,6,6,19,15,53.0,14.0,1.6,8.8,17.5,13.34,0.0
2018,6,6,19,30,2.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.55,8.6,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,7,4,45,11.5,5.5,1.3,7.75,6.0,0.0,0.0
2018,6,7,5,0,23.0,11.0,1.3,7.8,12.0,19.68,0.0
2018,6,7,5,15,113.0,29.0,1.35,8.05,41.5,99.99,64.31
2018,6,7,5,30,203.0,47.0,1.4,8.3,71.0,183.69,147.83
2018,6,7,5,45,294.0,60.0,1.45,8.5,113.0,255.77,212.67
2018,6,7,6,0,385.0,73.0,1.5,8.7,155.0,336.39,282.95
2018,6,7,6,15,443.5,83.0,1.5,9.05,201.5,400.41,337.17
2018,6,7,6,30,502.0,93.0,1.5,9.4,248.0,468.83,392.86
2018,6,7,6,45,536.5,102.0,1.5,9.75,295.0,527.6,438.49
2018,6,7,7,0,571.0,111.0,1.5,10.1,342.0,584.07,480.85
2018,6,7,7,15,631.5,113.0,1.5,10.6,400.0,653.86,531.58
2018,6,7,7,30,692.0,115.0,1.5,11.1,458.0,725.79,581.18
2018,6,7,7,45,721.5,118.5,1.45,11.6,509.0,774.95,612.31
2018,6,7,8,0,751.0,122.0,1.4,12.1,560.0,823.66,642.49
2018,6,7,8,15,772.0,125.0,1.35,12.5,607.5,858.62,662.62
2018,6,7,8,30,793.0,128.0,1.3,12.9,655.0,897.11,684.93
2018,6,7,8,45,810.0,130.0,1.25,13.35,699.0,928.93,702.15
2018,6,7,9,0,827.0,132.0,1.2,13.8,743.0,958.63,717.76
2018,6,7,9,15,847.0,130.5,1.25,14.2,784.5,985.01,732.91
2018,6,7,9,30,867.0,129.0,1.3,14.6,826.0,1000.13,740.78
2018,6,7,9,45,887.5,124.0,1.3,15.0,863.0,1018.43,750.05
2018,6,7,10,0,908.0,119.0,1.3,15.4,900.0,1034.05,757.58
2018,6,7,10,15,914.0,121.0,1.35,15.6,927.5,1039.73,760.36
2018,6,7,10,30,920.0,123.0,1.4,15.8,955.0,1042.25,761.39
2018,6,7,10,45,924.0,123.5,1.5,16.05,975.0,1038.1,759.02
2018,6,7,11,0,928.0,124.0,1.6,16.3,995.0,1030.82,754.76
2018,6,7,11,15,931.0,125.0,1.65,16.35,1008.5,1019.94,748.06
2018,6,7,11,30,934.0,126.0,1.7,16.4,1022.0,1006.02,739.48
2018,6,7,11,45,935.5,126.0,1.75,16.45,1028.0,986.79,727.53
2018,6,7,12,0,937.0,126.0,1.8,16.5,1034.0,964.78,713.81
2018,6,7,12,15,936.0,127.0,1.85,16.5,1032.0,938.83,697.62
2018,6,7,12,30,935.0,128.0,1.9,16.5,1030.0,910.45,679.74
2018,6,7,12,45,932.5,127.5,1.9,16.5,1020.0,877.21,657.95
2018,6,7,13,0,930.0,127.0,1.9,16.5,1010.0,841.9,634.68
2018,6,7,13,15,928.0,126.0,1.9,16.5,994.0,804.57,609.88
2018,6,7,13,30,926.0,125.0,1.9,16.5,978.0,765.4,583.59
2018,6,7,13,45,923.0,123.0,1.95,16.5,954.5,723.01,553.21
2018,6,7,14,0,920.0,121.0,2.0,16.5,931.0,679.16,520.97
2018,6,7,14,15,915.0,118.5,1.95,16.45,901.0,632.45,485.3
2018,6,7,14,30,910.0,116.0,1.9,16.4,871.0,584.81,448.06
2018,6,7,14,45,902.5,113.0,1.9,16.35,834.5,534.81,408.28
2018,6,7,15,0,895.0,110.0,1.9,16.3,798.0,484.5,367.11
2018,6,7,15,15,882.5,108.5,1.9,16.3,756.0,433.34,324.11
2018,6,7,15,30,870.0,107.0,1.9,16.3,714.0,382.73,280.52
2018,6,7,15,45,857.0,103.5,1.9,15.8,668.5,324.8,231.04
2018,6,7,16,0,844.0,100.0,1.9,15.3,623.0,274.03,186.67
2018,6,7,16,15,828.0,95.5,1.85,14.95,574.0,223.2,142.91
2018,6,7,16,30,812.0,91.0,1.8,14.6,525.0,174.18,103.01
2018,6,7,16,45,788.0,86.5,1.8,14.25,473.5,126.44,69.46
2018,6,7,17,0,764.0,82.0,1.8,13.9,422.0,81.61,46.98
2018,6,7,17,15,729.5,77.5,1.75,13.35,369.5,54.91,43.45
2018,6,7,17,30,695.0,73.0,1.7,12.8,317.0,48.58,38.06
2018,6,7,17,45,645.5,67.0,1.65,12.3,265.5,46.22,36.1
2018,6,7,18,0,596.0,61.0,1.6,11.8,214.0,43.71,33.9
2018,6,7,18,15,520.0,54.5,1.5,11.25,166.5,40.61,31.01
2018,6,7,18,30,444.0,48.0,1.4,10.7,119.0,37.45,27.85
2018,6,7,18,45,327.5,38.0,1.35,10.1,80.5,30.78,21.19
2018,6,7,19,0,211.0,28.0,1.3,9.5,42.0,22.27,9.14
2018,6,7,19,15,110.5,15.0,1.25,9.15,22.0,14.3,0.0
2018,6,7,19,30,10.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,8,4,45,48.0,6.5,1.05,7.7,8.0,0.0,0.0
2018,6,8,5,0,96.0,13.0,1.1,8.1,16.0,50.78,0.0
2018,6,8,5,15,218.5,25.5,1.1,8.6,47.5,150.1,98.91
2018,6,8,5,30,341.0,38.0,1.1,9.1,79.0,239.96,192.86
2018,6,8,5,45,425.5,47.5,1.1,9.6,122.5,312.73,258.15
2018,6,8,6,0,510.0,57.0,1.1,10.1,166.0,392.66,326.55
2018,6,8,6,15,568.0,63.5,1.1,10.55,215.0,458.93,381.35
2018,6,8,6,30,626.0,70.0,1.1,11.0,264.0,528.97,436.66
2018,6,8,6,45,667.0,75.0,1.1,11.5,315.0,588.41,481.13
2018,6,8,7,0,708.0,80.0,1.1,12.0,366.0,649.52,523.95
2018,6,8,7,15,738.5,84.0,1.1,12.55,418.0,698.91,556.59
2018,6,8,7,30,769.0,88.0,1.1,13.1,470.0,752.26,591.19
2018,6,8,7,45,792.5,91.0,1.1,13.65,520.0,798.25,619.62
2018,6,8,8,0,816.0,94.0,1.1,14.2,570.0,843.32,646.83
2018,6,8,8,15,833.5,97.0,1.15,14.7,618.0,881.77,669.9
2018,6,8,8,30,851.0,100.0,1.2,15.2,666.0,910.53,686.31
2018,6,8,8,45,865.0,102.0,1.2,15.65,709.5,940.68,702.98
2018,6,8,9,0,879.0,104.0,1.2,16.1,753.0,968.57,717.99
2018,6,8,9,15,890.0,105.0,1.25,16.5,792.0,989.97,729.74
2018,6,8,9,30,901.0,106.0,1.3,16.9,831.0,1008.68,739.88
2018,6,8,9,45,910.0,107.0,1.35,17.35,864.5,1022.58,746.89
2018,6,8,10,0,919.0,108.0,1.4,17.8,898.0,1033.49,752.16
2018,6,8,10,15,924.0,108.5,1.45,18.1,924.0,1036.83,753.17
2018,6,8,10,30,929.0,109.0,1.5,18.4,950.0,1037.04,752.42
2018,6,8,10,45,933.0,110.0,1.5,18.75,970.0,1033.61,748.57
2018,6,8,11,0,937.0,111.0,1.5,19.1,990.0,1027.01,742.9
2018,6,8,11,15,940.0,110.5,1.55,19.35,1002.5,1014.82,734.91
2018,6,8,11,30,943.0,110.0,1.6,19.6,1015.0,999.59,725.11
2018,6,8,11,45,944.5,109.0,1.65,19.9,1020.0,979.53,712.16
2018,6,8,12,0,946.0,108.0,1.7,20.2,1025.0,956.69,697.47
2018,6,8,12,15,945.0,108.5,1.7,20.35,1022.5,930.38,680.3
2018,6,8,12,30,944.0,109.0,1.7,20.5,1020.0,901.61,661.54
2018,6,8,12,45,940.5,109.5,1.75,20.65,1010.0,868.44,640.4
2018,6,8,13,0,937.0,110.0,1.8,20.8,1000.0,833.21,617.74
2018,6,8,13,15,934.0,109.0,1.85,20.75,983.0,795.1,593.37
2018,6,8,13,30,931.0,108.0,1.9,20.7,966.0,755.2,567.48
2018,6,8,13,45,926.5,106.5,1.9,20.65,942.0,712.22,537.34
2018,6,8,14,0,922.0,105.0,1.9,20.6,918.0,667.89,504.98
2018,6,8,14,15,916.0,103.5,1.9,20.45,888.0,621.51,470.49
2018,6,8,14,30,910.0,102.0,1.9,20.3,858.0,574.28,434.4
2018,6,8,14,45,902.5,99.5,1.9,20.15,822.0,524.83,395.63
2018,6,8,15,0,895.0,97.0,1.9,20.0,786.0,475.07,355.46
2018,6,8,15,15,883.5,95.0,1.9,20.0,744.5,424.04,313.02
2018,6,8,15,30,872.0,93.0,1.9,20.0,703.0,373.48,269.92
2018,6,8,15,45,859.0,90.5,1.9,19.4,658.0,322.75,226.52
2018,6,8,16,0,846.0,88.0,1.9,18.8,613.0,273.02,183.53
2018,6,8,16,15,830.5,84.0,1.9,18.35,565.0,222.85,140.83
2018,6,8,16,30,815.0,80.0,1.9,17.9,517.0,167.17,95.94
2018,6,8,16,45,792.5,76.0,1.85,17.45,466.5,119.81,62.75
2018,6,8,17,0,770.0,72.0,1.8,17.0,416.0,75.17,40.29
2018,6,8,17,15,738.0,68.5,1.75,16.35,365.0,47.64,36.53
2018,6,8,17,30,706.0,65.0,1.7,15.7,314.0,46.86,36.08
2018,6,8,17,45,661.5,59.5,1.6,15.1,263.5,44.3,33.97
2018,6,8,18,0,617.0,54.0,1.5,14.5,213.0,37.97,28.4
2018,6,8,18,15,550.0,48.0,1.4,13.85,166.5,34.99,25.68
2018,6,8,18,30,483.0,42.0,1.3,13.2,120.0,31.91,22.68
2018,6,8,18,45,375.5,33.5,1.2,12.55,82.0,26.39,17.22
2018,6,8,19,0,268.0,25.0,1.1,11.9,44.0,20.63,8.37
2018,6,8,19,15,143.0,13.5,1.05,11.55,23.0,12.87,0.0
2018,6,8,19,30,18.0,2.0,1.0,11.2,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,0.95,10.85,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.85,9.45,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.9,9.6,6.0,5.72,0.0
2018,6,9,5,15,0.0,16.0,1.0,9.9,16.0,14.84,4.85
2018,6,9,5,30,0.0,26.0,1.1,10.2,26.0,24.14,14.64
2018,6,9,5,45,0.0,39.0,1.2,10.5,39.0,36.39,25.6
2018,6,9,6,0,0.0,52.0,1.3,10.8,52.0,49.24,36.95
2018,6,9,6,15,13.5,76.5,1.35,11.15,80.5,83.52,66.8
2018,6,9,6,30,27.0,101.0,1.4,11.5,109.0,125.87,103.01
2018,6,9,6,45,40.5,126.0,1.45,11.85,141.0,163.9,134.86
2018,6,9,7,0,54.0,151.0,1.5,12.2,173.0,202.46,166.47
2018,6,9,7,15,90.5,175.5,1.55,12.5,218.0,258.93,212.75
2018,6,9,7,30,127.0,200.0,1.6,12.8,263.0,330.15,269.47
2018,6,9,7,45,91.5,215.5,1.65,13.05,263.5,305.69,247.63
2018,6,9,8,0,56.0,231.0,1.7,13.3,264.0,291.71,234.42
2018,6,9,8,15,59.0,252.5,1.7,13.45,289.5,317.31,253.75
2018,6,9,8,30,62.0,274.0,1.7,13.6,315.0,342.67,272.49
2018,6,9,8,45,85.0,277.5,1.7,13.8,338.0,366.47,290.73
2018,6,9,9,0,108.0,281.0,1.7,14.0,361.0,404.81,319.77
2018,6,9,9,15,107.5,309.5,1.75,14.3,392.5,434.29,340.58
2018,6,9,9,30,107.0,338.0,1.8,14.6,424.0,462.83,360.54
2018,6,9,9,45,163.5,372.0,1.85,14.85,509.5,552.7,427.31
2018,6,9,10,0,220.0,406.0,1.9,15.1,595.0,641.77,491.24
2018,6,9,10,15,248.5,416.5,1.95,15.35,636.5,688.63,523.36
2018,6,9,10,30,277.0,427.0,2.0,15.6,678.0,721.67,545.99
2018,6,9,10,45,334.0,424.5,2.05,15.9,733.5,767.76,578.45
2018,6,9,11,0,391.0,422.0,2.1,16.2,789.0,811.69,608.86
2018,6,9,11,15,395.5,426.0,2.15,16.3,801.5,809.08,606.43
2018,6,9,11,30,400.0,430.0,2.2,16.4,814.0,804.77,603.32
2018,6,9,11,45,414.5,431.0,2.2,16.55,831.0,805.11,603.22
2018,6,9,12,0,429.0,432.0,2.2,16.7,848.0,805.5,603.08
2018,6,9,12,15,372.5,447.0,2.25,16.65,807.5,750.71,564.17
2018,6,9,12,30,316.0,462.0,2.3,16.6,767.0,699.51,527.68
2018,6,9,12,45,342.5,447.0,2.35,16.55,775.0,691.26,523.27
2018,6,9,13,0,369.0,432.0,2.4,16.5,783.0,681.03,516.98
2018,6,9,13,15,456.0,386.5,2.4,16.3,812.5,684.95,522.14
2018,6,9,13,30,543.0,341.0,2.4,16.1,842.0,684.53,523.6
2018,6,9,13,45,543.0,334.5,2.45,15.95,824.5,652.02,500.18
2018,6,9,14,0,543.0,328.0,2.5,15.8,807.0,618.8,475.98
2018,6,9,14,15,561.5,306.0,2.5,15.6,786.5,582.95,449.53
2018,6,9,14,30,580.0,284.0,2.5,15.4,766.0,545.14,420.85
2018,6,9,14,45,530.0,284.5,2.5,15.25,710.5,490.06,378.19
2018,6,9,15,0,480.0,285.0,2.5,15.1,655.0,439.2,338.29
2018,6,9,15,15,451.0,277.5,2.5,15.1,610.0,394.75,302.55
2018,6,9,15,30,422.0,270.0,2.5,15.1,565.0,353.04,268.57
2018,6,9,15,45,422.0,250.0,2.5,14.55,529.0,313.01,235.53
2018,6,9,16,0,422.0,230.0,2.5,14.0,493.0,273.2,202.26
2018,6,9,16,15,465.0,197.5,2.5,13.7,465.5,232.4,166.35
2018,6,9,16,30,508.0,165.0,2.5,13.4,438.0,187.91,128.14
2018,6,9,16,45,475.0,154.5,2.45,13.1,390.0,149.17,100.61
2018,6,9,17,0,442.0,144.0,2.4,12.8,342.0,114.09,80.69
2018,6,9,17,15,457.5,122.0,2.35,12.4,305.0,82.84,68.37
2018,6,9,17,30,473.0,100.0,2.3,12.0,268.0,69.52,56.88
2018,6,9,17,45,380.0,94.0,2.25,11.6,215.0,66.89,54.73
2018,6,9,18,0,287.0,88.0,2.2,11.2,162.0,64.17,52.36
2018,6,9,18,15,274.5,70.0,2.2,10.8,128.5,52.12,41.4
2018,6,9,18,30,262.0,52.0,2.2,10.4,95.0,39.47,29.69
2018,6,9,18,45,194.5,39.0,2.15,9.95,65.0,30.18,20.75
2018,6,9,19,0,127.0,26.0,2.1,9.5,35.0,20.49,8.77
2018,6,9,19,15,68.5,14.0,2.05,9.25,18.5,13.34,0.0
2018,6,9,19,30,10.0,2.0,2.0,9.0,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,2.0,8.75,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,4,45,42.0,6.5,1.35,7.1,8.0,0.0,0.0
2018,6,10,5,0,84.0,13.0,1.4,7.3,16.0,45.98,0.0
2018,6,10,5,15,209.0,26.5,1.4,7.8,48.0,147.03,97.89
2018,6,10,5,30,334.0,40.0,1.4,8.3,80.0,238.24,192.42
2018,6,10,5,45,391.5,49.5,1.45,8.8,117.5,296.42,246.19
2018,6,10,6,0,449.0,59.0,1.5,9.3,155.0,359.12,301.37
2018,6,10,6,15,472.5,70.0,1.45,9.95,195.0,406.44,341.17
2018,6,10,6,30,496.0,81.0,1.4,10.6,235.0,454.84,379.83
2018,6,10,6,45,519.5,93.0,1.4,11.2,280.0,505.21,418.49
2018,6,10,7,0,543.0,105.0,1.4,11.8,325.0,556.12,456.02
2018,6,10,7,15,539.0,123.0,1.4,12.45,365.5,592.49,480.65
2018,6,10,7,30,535.0,141.0,1.4,13.1,406.0,621.06,498.99
2018,6,10,7,45,544.0,155.0,1.4,13.7,449.0,659.99,524.73
2018,6,10,8,0,553.0,169.0,1.4,14.3,492.0,697.7,548.85
2018,6,10,8,15,593.0,173.0,1.4,14.8,545.0,756.8,588.32
2018,6,10,8,30,633.0,177.0,1.4,15.3,598.0,809.91,621.95
2018,6,10,8,45,618.5,199.5,1.45,15.8,633.0,831.08,633.7
2018,6,10,9,0,604.0,222.0,1.5,16.3,668.0,848.99,642.97
2018,6,10,9,15,632.5,224.0,1.5,16.7,713.0,884.35,664.82
2018,6,10,9,30,661.0,226.0,1.5,17.1,758.0,917.91,684.62
2018,6,10,9,45,767.5,179.0,1.5,17.55,821.0,967.88,714.68
2018,6,10,10,0,874.0,132.0,1.5,18.0,884.0,1014.67,741.96
2018,6,10,10,15,904.0,119.0,1.5,18.3,917.5,1028.54,748.41
2018,6,10,10,30,934.0,106.0,1.5,18.6,951.0,1039.48,753.5
2018,6,10,10,45,938.0,106.0,1.55,18.85,970.5,1035.14,750.02
2018,6,10,11,0,942.0,106.0,1.6,19.1,990.0,1027.65,744.84
2018,6,10,11,15,944.5,106.0,1.6,19.3,1002.5,1015.58,736.27
2018,6,10,11,30,947.0,106.0,1.6,19.5,1015.0,1000.46,725.92
2018,6,10,11,45,947.5,106.0,1.65,19.65,1020.0,980.53,713.45
2018,6,10,12,0,948.0,106.0,1.7,19.8,1025.0,957.8,699.22
2018,6,10,12,15,948.0,105.5,1.75,19.8,1023.0,931.52,683.05
2018,6,10,12,30,948.0,105.0,1.8,19.8,1021.0,902.72,665.16
2018,6,10,12,45,946.5,104.0,1.85,19.8,1011.0,869.86,644.44
2018,6,10,13,0,945.0,103.0,1.9,19.8,1001.0,834.81,622.09
2018,6,10,13,15,942.0,102.0,1.95,19.7,984.0,796.57,597.57
2018,6,10,13,30,939.0,101.0,2.0,19.6,967.0,756.52,571.5
2018,6,10,13,45,934.5,100.0,2.0,19.45,943.5,713.79,541.86
2018,6,10,14,0,930.0,99.0,2.0,19.3,920.0,669.69,509.62
2018,6,10,14,15,923.0,97.5,2.05,19.05,889.0,622.51,474.76
2018,6,10,14,30,916.0,96.0,2.1,18.8,858.0,574.55,438.24
2018,6,10,14,45,907.5,94.5,2.1,18.6,822.0,525.27,399.3
2018,6,10,15,0,899.0,93.0,2.1,18.4,786.0,475.75,359.0
2018,6,10,15,15,888.0,91.0,2.1,18.4,745.0,424.81,316.24
2018,6,10,15,30,877.0,89.0,2.1,18.4,704.0,374.27,272.78
2018,6,10,15,45,862.5,86.5,2.15,17.65,658.0,322.92,228.74
2018,6,10,16,0,848.0,84.0,2.2,16.9,612.0,272.73,185.13
2018,6,10,16,15,830.0,81.0,2.2,16.45,563.5,222.82,142.2
2018,6,10,16,30,812.0,78.0,2.2,16.0,515.0,167.59,97.16
2018,6,10,16,45,789.5,74.5,2.2,15.5,465.0,120.75,63.73
2018,6,10,17,0,767.0,71.0,2.2,15.0,415.0,76.62,40.77
2018,6,10,17,15,735.5,67.0,2.2,14.4,364.0,46.35,35.67
2018,6,10,17,30,704.0,63.0,2.2,13.8,313.0,45.09,34.78
2018,6,10,17,45,660.0,58.5,2.15,13.25,263.5,43.31,33.34
2018,6,10,18,0,616.0,54.0,2.1,12.7,214.0,37.85,28.5
2018,6,10,18,15,549.5,47.5,2.0,12.15,167.5,34.45,25.38
2018,6,10,18,30,483.0,41.0,1.9,11.6,121.0,30.89,21.94
2018,6,10,18,45,377.0,33.0,1.8,11.0,83.0,25.78,16.86
2018,6,10,19,0,271.0,25.0,1.7,10.4,45.0,20.46,9.03
2018,6,10,19,15,144.5,13.5,1.65,10.1,23.5,12.87,0.0
2018,6,10,19,30,18.0,2.0,1.6,9.8,2.0,0.0,0.0
2018,6,10,19,45,9.0,1.0,1.55,9.5,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,0.95,8.35,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,0.9,8.6,17.0,59.3,0.0
2018,6,11,5,15,254.0,24.5,0.95,9.1,49.5,165.21,109.88
2018,6,11,5,30,393.0,35.0,1.0,9.6,82.0,262.38,210.34
2018,6,11,5,45,480.5,41.5,1.0,10.15,126.0,335.09,275.49
2018,6,11,6,0,568.0,48.0,1.0,10.7,170.0,415.16,343.66
2018,6,11,6,15,623.0,53.0,1.05,11.3,219.0,476.12,394.1
2018,6,11,6,30,678.0,58.0,1.1,11.9,268.0,544.79,448.14
2018,6,11,6,45,715.5,61.5,1.1,12.5,319.0,602.18,489.6
2018,6,11,7,0,753.0,65.0,1.1,13.1,370.0,660.83,530.03
2018,6,11,7,15,780.0,68.5,1.1,13.7,421.0,712.19,563.71
2018,6,11,7,30,807.0,72.0,1.1,14.3,472.0,763.43,596.32
2018,6,11,7,45,827.0,74.5,1.1,14.9,521.5,799.98,617.83
2018,6,11,8,0,847.0,77.0,1.1,15.5,571.0,842.34,643.04
2018,6,11,8,15,862.5,79.0,1.1,16.05,618.0,878.67,663.73
2018,6,11,8,30,878.0,81.0,1.1,16.6,665.0,913.19,682.95
2018,6,11,8,45,890.5,83.0,1.1,17.2,708.5,942.82,698.6
2018,6,11,9,0,903.0,85.0,1.1,17.8,752.0,970.07,712.62
2018,6,11,9,15,902.5,92.0,1.1,18.35,788.0,987.79,720.61
2018,6,11,9,30,902.0,99.0,1.1,18.9,824.0,1002.31,726.72
2018,6,11,9,45,897.5,107.5,1.1,19.45,854.0,1011.27,729.44
2018,6,11,10,0,893.0,116.0,1.1,20.0,884.0,1016.86,730.23
2018,6,11,10,15,900.0,117.0,1.1,20.5,911.5,1022.71,731.48
2018,6,11,10,30,907.0,118.0,1.1,21.0,939.0,1025.49,730.93
2018,6,11,10,45,912.0,119.0,1.15,21.45,960.0,1023.18,728.48
2018,6,11,11,0,917.0,120.0,1.2,21.9,981.0,1017.75,724.27
2018,6,11,11,15,920.0,120.0,1.25,22.25,994.0,1006.3,716.72
2018,6,11,11,30,923.0,120.0,1.3,22.6,1007.0,991.87,707.44
2018,6,11,11,45,924.5,120.5,1.3,22.95,1013.0,973.62,695.05
2018,6,11,12,0,926.0,121.0,1.3,23.3,1019.0,952.6,681.04
2018,6,11,12,15,930.0,118.0,1.35,23.45,1018.5,927.92,666.04
2018,6,11,12,30,934.0,115.0,1.4,23.6,1018.0,900.64,649.34
2018,6,11,12,45,938.5,111.0,1.45,23.75,1011.0,870.35,630.59
2018,6,11,13,0,943.0,107.0,1.5,23.9,1004.0,837.57,610.09
2018,6,11,13,15,940.0,106.5,1.55,23.9,987.5,799.85,586.48
2018,6,11,13,30,937.0,106.0,1.6,23.9,971.0,760.31,561.37
2018,6,11,13,45,932.5,105.0,1.65,23.9,947.5,717.67,532.63
2018,6,11,14,0,928.0,104.0,1.7,23.9,924.0,673.64,501.4
2018,6,11,14,15,922.5,102.5,1.7,23.75,894.5,627.42,467.7
2018,6,11,14,30,917.0,101.0,1.7,23.6,865.0,580.28,432.37
2018,6,11,14,45,908.5,99.5,1.75,23.45,829.0,530.94,394.62
2018,6,11,15,0,900.0,98.0,1.8,23.3,793.0,481.36,355.45
2018,6,11,15,15,889.0,96.0,1.8,23.3,751.5,430.34,313.71
2018,6,11,15,30,878.0,94.0,1.8,23.3,710.0,379.72,271.23
2018,6,11,15,45,864.5,91.5,1.8,22.75,665.0,328.58,228.15
2018,6,11,16,0,851.0,89.0,1.8,22.2,620.0,278.48,185.44
2018,6,11,16,15,833.5,86.5,1.8,21.75,572.0,221.85,138.26
2018,6,11,16,30,816.0,84.0,1.8,21.3,524.0,173.94,99.91
2018,6,11,16,45,791.0,80.5,1.8,20.85,473.0,126.64,66.82
2018,6,11,17,0,766.0,77.0,1.8,20.4,422.0,82.31,44.02
2018,6,11,17,15,733.0,73.0,1.75,19.7,370.5,51.01,38.91
2018,6,11,17,30,700.0,69.0,1.7,19.0,319.0,49.97,38.28
2018,6,11,17,45,652.0,64.5,1.6,18.3,268.5,44.0,33.24
2018,6,11,18,0,604.0,60.0,1.5,17.6,218.0,42.62,32.12
2018,6,11,18,15,532.0,53.0,1.45,16.7,170.5,39.02,28.92
2018,6,11,18,30,460.0,46.0,1.4,15.8,123.0,35.27,25.39
2018,6,11,18,45,347.5,37.0,1.3,14.9,84.0,29.45,19.74
2018,6,11,19,0,235.0,28.0,1.2,14.0,45.0,23.39,11.24
2018,6,11,19,15,124.0,15.0,1.15,13.5,23.5,14.3,0.0
2018,6,11,19,30,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,6,11,19,45,6.5,1.0,1.05,12.45,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,6,12,4,45,59.0,6.5,0.25,10.0,8.5,0.0,0.0
2018,6,12,5,0,118.0,13.0,0.2,10.2,17.0,59.52,0.0
2018,6,12,5,15,260.0,24.5,0.2,10.75,50.5,167.82,110.57
2018,6,12,5,30,402.0,36.0,0.2,11.3,84.0,267.79,211.35
2018,6,12,5,45,491.5,42.0,0.2,11.8,128.5,341.53,275.6
2018,6,12,6,0,581.0,48.0,0.2,12.3,173.0,422.62,342.62
2018,6,12,6,15,637.0,52.5,0.25,13.1,222.5,484.18,391.67
2018,6,12,6,30,693.0,57.0,0.3,13.9,272.0,553.46,444.1
2018,6,12,6,45,731.5,60.5,0.3,14.7,323.5,612.13,484.3
2018,6,12,7,0,770.0,64.0,0.3,15.5,375.0,672.13,523.49
2018,6,12,7,15,797.5,67.0,0.35,16.5,427.0,723.86,555.71
2018,6,12,7,30,825.0,70.0,0.4,17.5,479.0,768.63,582.3
2018,6,12,7,45,845.5,72.5,0.45,18.55,529.5,813.09,607.97
2018,6,12,8,0,866.0,75.0,0.5,19.6,580.0,856.45,632.31
2018,6,12,8,15,881.0,77.0,0.6,20.3,627.0,892.87,653.54
2018,6,12,8,30,896.0,79.0,0.7,21.0,674.0,927.4,673.44
2018,6,12,8,45,908.0,80.0,0.75,21.75,717.5,955.79,688.2
2018,6,12,9,0,920.0,81.0,0.8,22.5,761.0,981.77,701.43
2018,6,12,9,15,929.5,82.5,0.9,23.05,800.0,1003.29,713.46
2018,6,12,9,30,939.0,84.0,1.0,23.6,839.0,1021.97,723.79
2018,6,12,9,45,946.5,85.0,1.05,24.1,872.5,1035.14,729.98
2018,6,12,10,0,954.0,86.0,1.1,24.6,906.0,1045.22,734.43
2018,6,12,10,15,959.0,86.5,1.15,24.95,933.0,1049.08,735.67
2018,6,12,10,30,964.0,87.0,1.2,25.3,960.0,1049.72,735.14
2018,6,12,10,45,967.0,88.0,1.25,25.6,980.0,1045.65,732.04
2018,6,12,11,0,970.0,89.0,1.3,25.9,1000.0,1038.32,727.12
2018,6,12,11,15,972.0,89.5,1.35,26.0,1013.0,1026.3,720.02
2018,6,12,11,30,974.0,90.0,1.4,26.1,1026.0,1011.14,711.09
2018,6,12,11,45,975.0,90.5,1.45,26.25,1032.0,991.99,699.62
2018,6,12,12,0,976.0,91.0,1.5,26.4,1038.0,969.92,686.36
2018,6,12,12,15,974.0,92.0,1.55,26.4,1035.5,942.89,670.37
2018,6,12,12,30,972.0,93.0,1.6,26.4,1033.0,913.33,652.71
2018,6,12,12,45,968.5,94.0,1.65,26.4,1023.0,880.15,632.59
2018,6,12,13,0,965.0,95.0,1.7,26.4,1013.0,844.79,610.88
2018,6,12,13,15,962.0,94.5,1.7,26.25,996.5,806.45,586.85
2018,6,12,13,30,959.0,94.0,1.7,26.1,980.0,766.23,561.33
2018,6,12,13,45,954.5,93.0,1.75,25.95,956.0,722.84,533.04
2018,6,12,14,0,950.0,92.0,1.8,25.8,932.0,678.03,501.72
2018,6,12,14,15,944.0,92.0,1.8,25.5,903.0,631.96,468.53
2018,6,12,14,30,938.0,92.0,1.8,25.2,874.0,584.96,433.66
2018,6,12,14,45,930.0,90.5,1.8,24.95,838.0,534.99,395.52
2018,6,12,15,0,922.0,89.0,1.8,24.7,802.0,484.69,355.94
2018,6,12,15,15,911.5,87.5,1.8,24.7,760.5,433.3,314.05
2018,6,12,15,30,901.0,86.0,1.8,24.7,719.0,382.24,271.34
2018,6,12,15,45,888.0,83.5,1.8,24.0,673.5,330.18,227.78
2018,6,12,16,0,875.0,81.0,1.8,23.3,628.0,279.11,184.47
2018,6,12,16,15,858.0,78.5,1.75,22.8,579.5,228.44,141.91
2018,6,12,16,30,841.0,76.0,1.7,22.3,531.0,179.52,102.82
2018,6,12,16,45,819.5,72.5,1.65,21.75,480.0,124.1,63.21
2018,6,12,17,0,798.0,69.0,1.6,21.2,429.0,78.49,39.48
2018,6,12,17,15,767.0,65.5,1.55,20.35,377.5,45.21,33.78
2018,6,12,17,30,736.0,62.0,1.5,19.5,326.0,44.29,33.24
2018,6,12,17,45,691.5,58.0,1.5,18.65,275.0,42.87,32.2
2018,6,12,18,0,647.0,54.0,1.5,17.8,224.0,41.43,31.05
2018,6,12,18,15,580.0,48.0,1.4,16.9,176.0,34.81,25.2
2018,6,12,18,30,513.0,42.0,1.3,16.0,128.0,31.7,22.25
2018,6,12,18,45,395.0,34.5,1.25,15.05,88.0,27.06,17.7
2018,6,12,19,0,277.0,27.0,1.2,14.1,48.0,22.31,10.72
2018,6,12,19,15,148.5,15.0,1.15,13.55,25.5,14.3,0.0
2018,6,12,19,30,20.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,6,12,19,45,10.0,1.5,1.1,12.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.0,0.95,8.65,9.0,0.0,0.0
2018,6,13,5,0,123.0,14.0,1.0,8.9,18.0,62.44,0.0
2018,6,13,5,15,269.0,25.0,0.95,9.45,52.0,172.22,114.53
2018,6,13,5,30,415.0,36.0,0.9,10.0,86.0,274.08,219.05
2018,6,13,5,45,505.0,42.0,0.9,10.5,131.0,348.67,285.57
2018,6,13,6,0,595.0,48.0,0.9,11.0,176.0,430.63,354.95
2018,6,13,6,15,652.0,52.5,0.9,11.55,226.5,493.42,406.25
2018,6,13,6,30,709.0,57.0,0.9,12.1,277.0,564.0,460.93
2018,6,13,6,45,748.5,60.0,0.9,12.7,329.5,623.39,503.06
2018,6,13,7,0,788.0,63.0,0.9,13.3,382.0,684.14,544.29
2018,6,13,7,15,815.5,66.0,0.9,13.9,434.5,736.52,578.0
2018,6,13,7,30,843.0,69.0,0.9,14.5,487.0,781.93,605.86
2018,6,13,7,45,864.0,71.0,0.9,15.15,538.0,826.77,632.56
2018,6,13,8,0,885.0,73.0,0.9,15.8,589.0,870.53,657.88
2018,6,13,8,15,900.0,75.0,0.95,16.4,637.0,907.49,679.18
2018,6,13,8,30,915.0,77.0,1.0,17.0,685.0,942.5,699.04
