Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,8,45,926.0,78.5,1.0,17.6,728.5,970.97,713.56
2018,6,13,9,0,937.0,80.0,1.0,18.2,772.0,996.92,726.43
2018,6,13,9,15,943.5,82.5,1.05,18.65,810.5,1016.94,736.93
2018,6,13,9,30,950.0,85.0,1.1,19.1,849.0,1033.98,745.68
2018,6,13,9,45,954.0,87.5,1.15,19.55,881.5,1045.45,751.06
2018,6,13,10,0,958.0,90.0,1.2,20.0,914.0,1053.71,754.62
2018,6,13,10,15,963.0,91.5,1.25,20.35,941.5,1058.63,756.54
2018,6,13,10,30,968.0,93.0,1.3,20.7,969.0,1060.28,756.59
2018,6,13,10,45,971.5,94.0,1.35,21.05,989.5,1056.61,753.5
2018,6,13,11,0,975.0,95.0,1.4,21.4,1010.0,1049.67,748.55
2018,6,13,11,15,976.5,95.0,1.4,21.65,1022.5,1036.54,739.34
2018,6,13,11,30,978.0,95.0,1.4,21.9,1035.0,1020.29,728.36
2018,6,13,11,45,979.0,95.0,1.45,22.1,1040.5,1000.54,716.24
2018,6,13,12,0,980.0,95.0,1.5,22.3,1046.0,977.88,702.32
2018,6,13,12,15,978.0,96.5,1.55,22.45,1044.0,951.21,685.96
2018,6,13,12,30,976.0,98.0,1.6,22.6,1042.0,921.97,667.9
2018,6,13,12,45,972.5,98.5,1.6,22.75,1031.5,888.19,646.19
2018,6,13,13,0,969.0,99.0,1.6,22.9,1021.0,852.25,622.99
2018,6,13,13,15,965.5,99.0,1.6,22.8,1004.5,813.84,598.61
2018,6,13,13,30,962.0,99.0,1.6,22.7,988.0,773.56,572.75
2018,6,13,13,45,957.5,98.0,1.65,22.65,964.0,730.05,543.87
2018,6,13,14,0,953.0,97.0,1.7,22.6,940.0,685.11,512.05
2018,6,13,14,15,946.0,96.0,1.7,22.35,909.0,637.46,477.43
2018,6,13,14,30,939.0,95.0,1.7,22.1,878.0,588.99,441.19
2018,6,13,14,45,930.5,94.0,1.75,21.85,842.0,539.14,403.05
2018,6,13,15,0,922.0,93.0,1.8,21.6,806.0,489.01,363.4
2018,6,13,15,15,911.0,90.5,1.8,21.6,764.0,436.59,320.34
2018,6,13,15,30,900.0,88.0,1.8,21.6,722.0,384.56,276.49
2018,6,13,15,45,885.0,86.5,1.8,20.75,676.0,332.75,232.82
2018,6,13,16,0,870.0,85.0,1.8,19.9,630.0,282.1,189.52
2018,6,13,16,15,850.5,83.0,1.8,19.35,580.5,231.55,146.68
2018,6,13,16,30,831.0,81.0,1.8,18.8,531.0,175.85,101.75
2018,6,13,16,45,806.0,78.5,1.8,18.25,480.0,128.54,68.12
2018,6,13,17,0,781.0,76.0,1.8,17.7,429.0,84.21,44.77
2018,6,13,17,15,748.5,72.0,1.75,16.95,377.0,50.17,38.62
2018,6,13,17,30,716.0,68.0,1.7,16.2,325.0,49.08,37.94
2018,6,13,17,45,670.5,63.0,1.65,15.5,274.0,42.79,32.56
2018,6,13,18,0,625.0,58.0,1.6,14.8,223.0,40.92,31.0
2018,6,13,18,15,556.5,52.0,1.55,14.05,175.5,38.08,28.44
2018,6,13,18,30,488.0,46.0,1.5,13.3,128.0,35.18,25.61
2018,6,13,18,45,380.0,36.5,1.5,12.55,88.0,28.86,19.5
2018,6,13,19,0,272.0,27.0,1.5,11.8,48.0,22.23,11.03
2018,6,13,19,15,151.5,16.0,1.45,11.4,26.0,15.25,0.0
2018,6,13,19,30,31.0,5.0,1.4,11.0,4.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,1.4,10.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,14,4,45,48.5,7.0,1.45,8.5,8.5,0.0,0.0
2018,6,14,5,0,97.0,14.0,1.5,8.6,17.0,52.03,0.0
2018,6,14,5,15,231.0,26.5,1.55,8.9,50.0,156.38,103.97
2018,6,14,5,30,365.0,39.0,1.6,9.2,83.0,252.23,203.15
2018,6,14,5,45,458.5,47.0,1.65,9.45,128.0,329.36,272.83
2018,6,14,6,0,552.0,55.0,1.7,9.7,173.0,414.12,346.24
2018,6,14,6,15,611.5,60.0,1.65,10.1,223.0,481.12,402.16
2018,6,14,6,30,671.0,65.0,1.6,10.5,273.0,551.94,458.52
2018,6,14,6,45,713.0,68.5,1.55,10.9,325.0,608.42,500.55
2018,6,14,7,0,755.0,72.0,1.5,11.3,377.0,670.49,544.27
2018,6,14,7,15,785.0,75.0,1.45,11.8,429.5,723.73,579.61
2018,6,14,7,30,815.0,78.0,1.4,12.3,482.0,777.0,613.83
2018,6,14,7,45,838.5,80.0,1.35,12.8,533.0,823.24,642.04
2018,6,14,8,0,862.0,82.0,1.3,13.3,584.0,861.2,663.83
2018,6,14,8,15,877.5,84.0,1.3,13.85,631.5,897.91,685.0
2018,6,14,8,30,893.0,86.0,1.3,14.4,679.0,932.76,704.59
2018,6,14,8,45,905.5,87.5,1.25,14.95,723.0,962.11,719.49
2018,6,14,9,0,918.0,89.0,1.2,15.5,767.0,989.06,732.64
2018,6,14,9,15,928.5,89.5,1.2,15.95,806.0,1010.34,743.2
2018,6,14,9,30,939.0,90.0,1.2,16.4,845.0,1028.84,752.06
2018,6,14,9,45,947.5,90.5,1.2,16.9,879.0,1042.43,757.75
2018,6,14,10,0,956.0,91.0,1.2,17.4,913.0,1052.96,761.64
2018,6,14,10,15,959.0,93.5,1.2,17.75,940.0,1056.99,762.04
2018,6,14,10,30,962.0,96.0,1.2,18.1,967.0,1057.73,760.61
2018,6,14,10,45,963.5,98.0,1.2,18.45,986.5,1053.17,756.06
2018,6,14,11,0,965.0,100.0,1.2,18.8,1006.0,1045.35,749.69
2018,6,14,11,15,965.0,102.0,1.25,19.0,1018.5,1032.87,741.94
2018,6,14,11,30,965.0,104.0,1.3,19.2,1031.0,1017.28,732.34
2018,6,14,11,45,963.0,106.0,1.35,19.4,1036.0,996.83,719.73
2018,6,14,12,0,961.0,108.0,1.4,19.6,1041.0,973.57,705.38
2018,6,14,12,15,959.5,109.0,1.45,19.6,1039.0,947.19,689.51
2018,6,14,12,30,958.0,110.0,1.5,19.6,1037.0,918.31,671.95
2018,6,14,12,45,955.0,110.0,1.55,19.6,1026.5,884.93,651.3
2018,6,14,13,0,952.0,110.0,1.6,19.6,1016.0,849.43,629.06
2018,6,14,13,15,946.5,110.5,1.6,19.45,998.5,810.5,604.09
2018,6,14,13,30,941.0,111.0,1.6,19.3,981.0,769.88,577.74
2018,6,14,13,45,933.5,111.5,1.65,19.15,956.5,726.43,548.3
2018,6,14,14,0,926.0,112.0,1.7,19.0,932.0,681.8,516.46
2018,6,14,14,15,919.0,111.5,1.7,18.8,902.0,635.67,482.38
2018,6,14,14,30,912.0,111.0,1.7,18.6,872.0,588.73,446.73
2018,6,14,14,45,903.5,108.5,1.65,18.35,835.5,538.8,407.71
2018,6,14,15,0,895.0,106.0,1.6,18.1,799.0,488.64,367.38
2018,6,14,15,15,883.5,104.0,1.6,18.1,757.5,437.65,325.17
2018,6,14,15,30,872.0,102.0,1.6,18.1,716.0,387.1,282.23
2018,6,14,15,45,860.0,98.0,1.6,17.6,671.0,335.48,238.13
2018,6,14,16,0,848.0,94.0,1.6,17.1,626.0,278.04,189.01
2018,6,14,16,15,834.5,89.0,1.55,16.8,578.0,227.14,145.18
2018,6,14,16,30,821.0,84.0,1.5,16.5,530.0,177.76,104.54
2018,6,14,16,45,800.0,80.0,1.5,16.15,479.5,130.13,70.03
2018,6,14,17,0,779.0,76.0,1.5,15.8,429.0,85.08,45.46
2018,6,14,17,15,748.5,71.5,1.45,15.35,377.5,49.72,38.48
2018,6,14,17,30,718.0,67.0,1.4,14.9,326.0,48.2,37.38
2018,6,14,17,45,675.0,61.5,1.35,14.4,275.0,45.7,35.32
2018,6,14,18,0,632.0,56.0,1.3,13.9,224.0,39.27,29.65
2018,6,14,18,15,564.5,50.0,1.25,13.3,176.5,36.35,27.0
2018,6,14,18,30,497.0,44.0,1.2,12.7,129.0,33.33,24.06
2018,6,14,18,45,390.0,35.5,1.15,12.1,89.0,27.87,18.71
2018,6,14,19,0,283.0,27.0,1.1,11.5,49.0,22.17,11.21
2018,6,14,19,15,158.5,16.0,1.1,11.15,26.5,15.25,0.0
2018,6,14,19,30,34.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,6,14,19,45,17.0,2.5,1.1,10.4,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,4,45,44.5,7.0,1.0,8.9,8.5,0.0,0.0
2018,6,15,5,0,89.0,14.0,1.0,9.0,17.0,48.81,0.0
2018,6,15,5,15,218.5,27.0,1.05,9.25,49.5,151.0,99.77
2018,6,15,5,30,348.0,40.0,1.1,9.5,82.0,244.57,196.22
2018,6,15,5,45,420.5,47.0,1.15,9.8,121.0,308.69,254.71
2018,6,15,6,0,493.0,54.0,1.2,10.1,160.0,378.24,315.31
2018,6,15,6,15,412.0,67.0,1.2,10.4,171.0,364.25,305.22
2018,6,15,6,30,331.0,80.0,1.2,10.7,182.0,336.62,282.79
2018,6,15,6,45,351.5,89.5,1.2,11.05,215.5,374.65,313.7
2018,6,15,7,0,372.0,99.0,1.2,11.4,249.0,413.51,343.85
2018,6,15,7,15,394.5,116.0,1.2,11.9,294.5,463.87,381.65
2018,6,15,7,30,417.0,133.0,1.2,12.4,340.0,514.42,418.38
2018,6,15,7,45,429.0,144.0,1.2,12.95,376.0,548.86,441.97
2018,6,15,8,0,441.0,155.0,1.2,13.5,412.0,582.65,464.7
2018,6,15,8,15,452.0,167.5,1.2,13.95,449.5,616.47,487.11
2018,6,15,8,30,463.0,180.0,1.2,14.4,487.0,649.21,508.33
2018,6,15,8,45,471.0,191.0,1.2,14.8,521.0,676.13,525.18
2018,6,15,9,0,479.0,202.0,1.2,15.2,555.0,701.58,540.85
2018,6,15,9,15,578.5,187.5,1.25,15.55,636.5,792.77,604.19
2018,6,15,9,30,678.0,173.0,1.3,15.9,718.0,877.58,659.22
2018,6,15,9,45,716.5,172.0,1.35,16.2,769.0,916.22,682.68
2018,6,15,10,0,755.0,171.0,1.4,16.5,820.0,947.56,701.74
2018,6,15,10,15,781.0,169.0,1.4,16.7,858.5,968.47,713.52
2018,6,15,10,30,807.0,167.0,1.4,16.9,897.0,986.57,723.63
2018,6,15,10,45,861.0,144.0,1.45,17.05,938.5,999.17,731.2
2018,6,15,11,0,915.0,121.0,1.5,17.2,980.0,1018.09,742.98
2018,6,15,11,15,929.5,115.5,1.5,17.25,998.5,1012.5,738.57
2018,6,15,11,30,944.0,110.0,1.5,17.3,1017.0,1003.7,732.55
2018,6,15,11,45,944.0,111.0,1.55,17.35,1022.5,984.49,720.72
2018,6,15,12,0,944.0,112.0,1.6,17.4,1028.0,962.48,707.2
2018,6,15,12,15,941.5,112.5,1.6,17.4,1025.0,935.17,689.65
2018,6,15,12,30,939.0,113.0,1.6,17.4,1022.0,905.49,670.56
2018,6,15,12,45,934.5,115.0,1.65,17.35,1012.5,873.26,650.43
2018,6,15,13,0,930.0,117.0,1.7,17.3,1003.0,839.02,628.74
2018,6,15,13,15,927.5,115.5,1.7,17.15,986.5,801.34,604.22
2018,6,15,13,30,925.0,114.0,1.7,17.0,970.0,761.84,578.23
2018,6,15,13,45,920.5,113.0,1.7,16.9,946.5,719.76,548.75
2018,6,15,14,0,916.0,112.0,1.7,16.8,923.0,676.32,516.96
2018,6,15,14,15,909.5,110.0,1.75,16.55,892.5,629.69,482.64
2018,6,15,14,30,903.0,108.0,1.8,16.3,862.0,582.24,446.64
2018,6,15,14,45,895.0,105.5,1.85,16.0,826.0,533.03,408.21
2018,6,15,15,0,887.0,103.0,1.9,15.7,790.0,483.54,368.28
2018,6,15,15,15,875.5,100.5,1.9,15.7,749.0,432.58,325.48
2018,6,15,15,30,864.0,98.0,1.9,15.7,708.0,382.08,281.99
2018,6,15,15,45,852.5,95.0,1.95,15.0,664.0,331.83,238.59
2018,6,15,16,0,841.0,92.0,2.0,14.3,620.0,282.43,195.28
2018,6,15,16,15,828.0,87.0,2.0,13.9,572.5,225.24,145.9
2018,6,15,16,30,815.0,82.0,2.0,13.5,525.0,176.27,104.99
2018,6,15,16,45,795.0,77.5,2.0,13.15,475.0,128.64,69.76
2018,6,15,17,0,775.0,73.0,2.0,12.8,425.0,83.48,44.4
2018,6,15,17,15,744.5,69.0,2.0,12.35,374.0,47.7,37.16
2018,6,15,17,30,714.0,65.0,2.0,11.9,323.0,46.5,36.31
2018,6,15,17,45,671.5,60.0,2.0,11.5,273.0,44.36,34.53
2018,6,15,18,0,629.0,55.0,2.0,11.1,223.0,38.42,29.23
2018,6,15,18,15,557.5,50.0,1.95,10.65,175.5,36.29,27.24
2018,6,15,18,30,486.0,45.0,1.9,10.2,128.0,34.15,25.06
2018,6,15,18,45,373.0,37.0,1.8,9.75,88.5,29.2,20.09
2018,6,15,19,0,260.0,29.0,1.7,9.3,49.0,24.11,13.01
2018,6,15,19,15,144.0,17.0,1.7,9.2,27.0,16.2,0.0
2018,6,15,19,30,28.0,5.0,1.7,9.1,5.0,0.0,0.0
2018,6,15,19,45,14.0,2.5,1.65,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,4,45,35.5,7.5,1.2,8.75,8.5,0.0,0.0
2018,6,16,5,0,71.0,15.0,1.2,8.8,17.0,42.56,0.0
2018,6,16,5,15,191.0,29.0,1.2,9.05,48.5,142.37,93.64
2018,6,16,5,30,311.0,43.0,1.2,9.3,80.0,230.55,185.11
2018,6,16,5,45,355.5,46.5,1.2,9.55,108.0,272.94,225.82
2018,6,16,6,0,400.0,50.0,1.2,9.8,136.0,318.76,267.28
2018,6,16,6,15,200.0,49.0,1.2,10.15,92.0,200.49,169.17
2018,6,16,6,30,0.0,48.0,1.2,10.5,48.0,44.6,33.0
2018,6,16,6,45,1.0,70.5,1.15,10.85,71.0,66.39,51.8
2018,6,16,7,0,2.0,93.0,1.1,11.2,94.0,89.67,71.35
2018,6,16,7,15,5.0,119.0,1.1,11.65,121.5,118.31,95.05
2018,6,16,7,30,8.0,145.0,1.1,12.1,149.0,147.13,118.42
2018,6,16,7,45,10.5,161.0,1.1,12.55,167.0,165.02,132.43
2018,6,16,8,0,13.0,177.0,1.1,13.0,185.0,182.98,146.32
2018,6,16,8,15,12.0,186.5,1.1,13.5,194.0,191.09,151.98
2018,6,16,8,30,11.0,196.0,1.1,14.0,203.0,199.18,157.6
2018,6,16,8,45,11.5,204.0,1.1,14.5,212.0,207.12,163.15
2018,6,16,9,0,12.0,212.0,1.1,15.0,221.0,215.08,168.69
2018,6,16,9,15,12.0,216.0,1.1,15.4,225.5,218.55,170.75
2018,6,16,9,30,12.0,220.0,1.1,15.8,230.0,222.04,172.86
2018,6,16,9,45,13.5,233.5,1.15,16.2,245.0,236.4,183.5
2018,6,16,10,0,15.0,247.0,1.2,16.6,260.0,250.66,193.96
2018,6,16,10,15,17.0,263.5,1.25,16.9,278.5,268.24,206.96
2018,6,16,10,30,19.0,280.0,1.3,17.2,297.0,285.63,219.74
2018,6,16,10,45,18.0,273.5,1.3,17.5,290.0,277.52,213.02
2018,6,16,11,0,17.0,267.0,1.3,17.8,283.0,269.47,206.52
2018,6,16,11,15,16.0,263.5,1.35,17.95,278.5,264.35,202.45
2018,6,16,11,30,15.0,260.0,1.4,18.1,274.0,259.25,198.41
2018,6,16,11,45,15.0,260.5,1.45,18.25,275.0,258.85,198.0
2018,6,16,12,0,15.0,261.0,1.5,18.4,276.0,258.39,197.54
2018,6,16,12,15,15.0,259.0,1.5,18.35,274.0,255.51,195.38
2018,6,16,12,30,15.0,257.0,1.5,18.3,272.0,252.6,193.21
2018,6,16,12,45,13.5,240.0,1.55,18.3,253.0,234.56,179.52
2018,6,16,13,0,12.0,223.0,1.6,18.3,234.0,216.73,165.99
2018,6,16,13,15,12.0,218.0,1.65,18.1,229.0,211.25,162.06
2018,6,16,13,30,12.0,213.0,1.7,17.9,224.0,205.79,158.1
2018,6,16,13,45,110.0,196.5,1.7,17.75,294.0,249.12,194.23
2018,6,16,14,0,208.0,180.0,1.7,17.6,364.0,287.25,225.12
2018,6,16,14,15,255.5,175.0,1.75,17.35,393.5,299.03,234.28
2018,6,16,14,30,303.0,170.0,1.8,17.1,423.0,306.37,239.6
2018,6,16,14,45,267.0,164.0,1.8,16.8,380.0,267.02,208.14
2018,6,16,15,0,231.0,158.0,1.8,16.5,337.0,230.94,179.2
2018,6,16,15,15,305.0,152.5,1.8,16.5,376.0,242.37,186.24
2018,6,16,15,30,379.0,147.0,1.8,16.5,415.0,246.42,186.09
2018,6,16,15,45,343.0,147.5,1.8,15.85,378.0,214.85,159.93
2018,6,16,16,0,307.0,148.0,1.8,15.2,341.0,186.74,136.91
2018,6,16,16,15,329.5,141.5,1.8,14.8,334.0,168.45,119.95
2018,6,16,16,30,352.0,135.0,1.8,14.4,327.0,147.98,101.85
2018,6,16,16,45,340.5,136.0,1.8,14.0,307.0,127.53,87.14
2018,6,16,17,0,329.0,137.0,1.8,13.6,287.0,108.26,76.75
2018,6,16,17,15,320.5,128.5,1.8,13.15,260.0,86.46,71.3
2018,6,16,17,30,312.0,120.0,1.8,12.7,233.0,89.74,74.6
2018,6,16,17,45,325.0,103.0,1.8,12.25,204.5,73.03,60.03
2018,6,16,18,0,338.0,86.0,1.8,11.8,176.0,62.42,50.68
2018,6,16,18,15,304.0,71.5,1.8,11.45,140.0,53.05,42.18
2018,6,16,18,30,270.0,57.0,1.8,11.1,104.0,43.19,33.02
2018,6,16,18,45,183.5,43.0,1.8,10.75,70.5,33.2,23.51
2018,6,16,19,0,97.0,29.0,1.8,10.4,37.0,23.86,12.9
2018,6,16,19,15,52.5,16.5,1.75,10.25,20.5,15.73,0.0
2018,6,16,19,30,8.0,4.0,1.7,10.1,4.0,0.0,0.0
2018,6,16,19,45,4.0,2.0,1.7,9.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.0,8.95,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.0,9.0,3.0,2.86,0.0
2018,6,17,5,15,0.0,9.0,1.0,9.15,9.0,8.33,0.22
2018,6,17,5,30,0.0,15.0,1.0,9.3,15.0,13.9,6.08
2018,6,17,5,45,0.0,23.5,1.05,9.5,23.5,21.79,13.17
2018,6,17,6,0,0.0,32.0,1.1,9.7,32.0,29.7,20.22
2018,6,17,6,15,0.0,33.5,1.1,9.9,33.5,31.09,21.51
2018,6,17,6,30,0.0,35.0,1.1,10.1,35.0,32.48,22.71
2018,6,17,6,45,0.0,54.0,1.1,10.35,54.0,50.19,37.95
2018,6,17,7,0,0.0,73.0,1.1,10.6,73.0,67.93,52.96
2018,6,17,7,15,1.5,101.5,1.05,10.85,102.0,97.35,77.64
2018,6,17,7,30,3.0,130.0,1.0,11.1,131.0,127.27,102.23
2018,6,17,7,45,3.0,134.0,1.0,11.3,135.5,130.59,104.44
2018,6,17,8,0,3.0,138.0,1.0,11.5,140.0,134.06,106.86
2018,6,17,8,15,3.5,148.0,1.0,11.75,150.5,144.13,114.65
2018,6,17,8,30,4.0,158.0,1.0,12.0,161.0,154.2,122.37
2018,6,17,8,45,3.0,147.5,1.0,12.25,149.5,142.53,112.41
2018,6,17,9,0,2.0,137.0,1.0,12.5,138.0,131.13,102.8
2018,6,17,9,15,3.0,142.5,1.0,12.8,144.5,137.36,107.56
2018,6,17,9,30,4.0,148.0,1.0,13.1,151.0,143.59,112.27
2018,6,17,9,45,5.0,155.5,1.0,13.4,159.5,151.75,118.49
2018,6,17,10,0,6.0,163.0,1.0,13.7,168.0,159.87,124.66
2018,6,17,10,15,9.0,191.0,1.0,14.15,199.0,189.7,147.91
2018,6,17,10,30,12.0,219.0,1.0,14.6,230.0,219.42,170.64
2018,6,17,10,45,11.5,212.0,1.0,15.05,222.5,211.77,164.11
2018,6,17,11,0,11.0,205.0,1.0,15.5,215.0,204.17,157.83
2018,6,17,11,15,11.5,212.5,1.05,15.9,223.5,211.36,163.14
2018,6,17,11,30,12.0,220.0,1.1,16.3,232.0,218.43,168.29
2018,6,17,11,45,14.0,245.5,1.1,16.65,259.5,243.76,187.42
2018,6,17,12,0,16.0,271.0,1.1,17.0,287.0,268.71,205.99
2018,6,17,12,15,17.5,284.0,1.15,17.25,301.0,281.1,215.1
2018,6,17,12,30,19.0,297.0,1.2,17.5,315.0,293.18,224.04
2018,6,17,12,45,32.0,334.5,1.2,17.8,365.0,337.08,256.86
2018,6,17,13,0,45.0,372.0,1.2,18.1,415.0,377.82,286.66
2018,6,17,13,15,73.0,364.5,1.25,18.2,432.5,387.81,294.67
2018,6,17,13,30,101.0,357.0,1.3,18.3,450.0,393.53,299.6
2018,6,17,13,45,278.5,312.0,1.3,18.4,560.5,462.53,353.56
2018,6,17,14,0,456.0,267.0,1.3,18.5,671.0,517.56,394.81
2018,6,17,14,15,678.5,187.5,1.35,18.45,766.5,555.53,423.34
2018,6,17,14,30,901.0,108.0,1.4,18.4,862.0,582.75,441.97
2018,6,17,14,45,892.5,106.5,1.4,18.4,826.5,534.25,403.42
2018,6,17,15,0,884.0,105.0,1.4,18.4,791.0,485.49,364.23
2018,6,17,15,15,872.5,102.5,1.4,18.4,750.0,434.69,322.42
2018,6,17,15,30,861.0,100.0,1.4,18.4,709.0,384.33,279.9
2018,6,17,15,45,847.0,98.0,1.4,18.05,664.5,334.27,237.13
2018,6,17,16,0,833.0,96.0,1.4,17.7,620.0,278.6,189.59
2018,6,17,16,15,815.0,92.0,1.35,17.4,571.5,228.35,146.64
2018,6,17,16,30,797.0,88.0,1.3,17.1,523.0,180.05,107.08
2018,6,17,16,45,773.0,84.5,1.3,16.8,473.0,133.67,73.39
2018,6,17,17,0,749.0,81.0,1.3,16.5,423.0,90.16,49.24
2018,6,17,17,15,717.0,76.5,1.25,16.05,372.0,53.44,41.63
2018,6,17,17,30,685.0,72.0,1.2,15.6,321.0,47.21,36.39
2018,6,17,17,45,639.5,67.0,1.2,15.15,271.0,45.6,35.12
2018,6,17,18,0,594.0,62.0,1.2,14.7,221.0,43.9,33.68
2018,6,17,18,15,525.5,55.5,1.1,14.05,174.5,40.81,30.9
2018,6,17,18,30,457.0,49.0,1.0,13.4,128.0,37.62,27.82
2018,6,17,18,45,352.5,39.5,0.95,12.8,89.0,31.45,21.83
2018,6,17,19,0,248.0,30.0,0.9,12.2,50.0,24.99,13.83
2018,6,17,19,15,137.5,17.5,0.85,11.75,27.5,16.68,0.0
2018,6,17,19,30,27.0,5.0,0.8,11.3,5.0,0.0,0.0
2018,6,17,19,45,13.5,2.5,0.8,10.85,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,45,45.5,6.5,0.65,9.1,8.0,0.0,0.0
2018,6,18,5,0,91.0,13.0,0.6,9.3,16.0,48.53,0.0
2018,6,18,5,15,216.0,26.0,0.55,9.75,47.5,148.32,96.19
2018,6,18,5,30,341.0,39.0,0.5,10.2,79.0,239.65,190.62
2018,6,18,5,45,429.5,46.5,0.5,10.65,121.5,312.33,254.87
2018,6,18,6,0,518.0,54.0,0.5,11.1,164.0,392.11,322.05
2018,6,18,6,15,575.0,60.0,0.5,11.7,212.5,457.2,374.65
2018,6,18,6,30,632.0,66.0,0.5,12.3,261.0,526.06,427.64
2018,6,18,6,45,671.0,71.0,0.45,12.85,311.5,584.26,469.33
2018,6,18,7,0,710.0,76.0,0.4,13.4,362.0,640.58,506.75
2018,6,18,7,15,739.5,80.0,0.4,14.05,413.0,693.14,540.5
2018,6,18,7,30,769.0,84.0,0.4,14.7,464.0,745.79,573.22
2018,6,18,7,45,791.5,87.0,0.45,15.3,513.5,791.08,600.95
2018,6,18,8,0,814.0,90.0,0.5,15.9,563.0,835.45,627.61
2018,6,18,8,15,831.0,92.5,0.55,16.5,610.0,873.05,649.38
2018,6,18,8,30,848.0,95.0,0.6,17.1,657.0,901.16,664.81
2018,6,18,8,45,861.5,97.0,0.65,17.65,700.5,931.16,681.62
2018,6,18,9,0,875.0,99.0,0.7,18.2,744.0,958.92,696.87
2018,6,18,9,15,881.5,102.5,0.75,18.65,781.5,979.12,707.59
2018,6,18,9,30,888.0,106.0,0.8,19.1,819.0,996.5,716.7
2018,6,18,9,45,892.0,109.0,0.85,19.55,850.5,1007.95,722.2
2018,6,18,10,0,896.0,112.0,0.9,20.0,882.0,1016.37,726.01
2018,6,18,10,15,879.0,127.5,0.95,20.25,902.5,1013.89,723.77
2018,6,18,10,30,862.0,143.0,1.0,20.5,923.0,1007.81,719.54
2018,6,18,10,45,699.5,248.5,1.05,20.8,890.5,961.63,690.23
2018,6,18,11,0,537.0,354.0,1.1,21.1,858.0,895.67,643.66
2018,6,18,11,15,576.0,339.0,1.2,21.25,886.5,905.86,652.77
2018,6,18,11,30,615.0,324.0,1.3,21.4,915.0,911.87,658.21
2018,6,18,11,45,637.0,310.0,1.35,21.55,925.5,901.43,652.1
2018,6,18,12,0,659.0,296.0,1.4,21.7,936.0,888.28,644.39
2018,6,18,12,15,795.5,204.5,1.4,21.75,975.5,897.93,652.56
2018,6,18,12,30,932.0,113.0,1.4,21.8,1015.0,901.1,654.46
2018,6,18,12,45,936.5,108.5,1.45,21.8,1008.0,870.76,635.55
2018,6,18,13,0,941.0,104.0,1.5,21.8,1001.0,837.93,615.21
2018,6,18,13,15,938.5,103.5,1.5,21.75,985.5,800.97,591.5
2018,6,18,13,30,936.0,103.0,1.5,21.7,970.0,762.14,566.35
2018,6,18,13,45,932.5,102.0,1.55,21.6,947.5,720.48,538.74
2018,6,18,14,0,929.0,101.0,1.6,21.5,925.0,677.35,508.23
2018,6,18,14,15,923.0,99.5,1.6,21.35,895.5,631.02,474.33
2018,6,18,14,30,917.0,98.0,1.6,21.2,866.0,583.81,438.82
2018,6,18,14,45,909.5,96.0,1.6,21.0,830.5,534.73,400.99
2018,6,18,15,0,902.0,94.0,1.6,20.8,795.0,485.31,361.71
2018,6,18,15,15,891.0,92.5,1.6,20.8,754.5,434.73,320.16
2018,6,18,15,30,880.0,91.0,1.6,20.8,714.0,384.54,277.83
2018,6,18,15,45,868.0,88.5,1.55,20.3,669.5,333.82,234.66
2018,6,18,16,0,856.0,86.0,1.5,19.8,625.0,283.97,191.69
2018,6,18,16,15,840.0,83.0,1.5,19.45,577.5,234.0,149.12
2018,6,18,16,30,824.0,80.0,1.5,19.1,530.0,178.52,103.97
2018,6,18,16,45,802.0,77.0,1.45,18.8,480.0,131.37,69.69
2018,6,18,17,0,780.0,74.0,1.4,18.5,430.0,86.87,44.98
2018,6,18,17,15,749.0,70.0,1.35,17.9,378.5,48.37,36.88
2018,6,18,17,30,718.0,66.0,1.3,17.3,327.0,47.21,36.12
2018,6,18,17,45,673.5,61.5,1.3,16.75,276.5,45.52,34.8
2018,6,18,18,0,629.0,57.0,1.3,16.2,226.0,39.89,29.91
2018,6,18,18,15,562.0,51.0,1.2,15.45,178.5,37.0,27.34
2018,6,18,18,30,495.0,45.0,1.1,14.7,131.0,34.01,24.49
2018,6,18,18,45,366.0,37.0,1.0,13.95,89.5,29.03,19.63
2018,6,18,19,0,237.0,29.0,0.9,13.2,48.0,23.9,13.04
2018,6,18,19,15,136.0,17.0,0.9,12.75,26.5,16.2,0.0
2018,6,18,19,30,35.0,5.0,0.9,12.3,5.0,4.77,0.0
2018,6,18,19,45,17.5,2.5,0.85,11.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,19,4,45,59.0,7.0,0.75,9.35,8.5,0.0,0.0
2018,6,19,5,0,118.0,14.0,0.8,9.5,17.0,60.14,0.0
2018,6,19,5,15,256.0,24.0,0.8,9.8,49.0,163.99,105.93
2018,6,19,5,30,394.0,34.0,0.8,10.1,81.0,260.38,207.54
2018,6,19,5,45,459.0,41.5,0.8,10.4,120.5,321.97,263.78
2018,6,19,6,0,524.0,49.0,0.8,10.7,160.0,389.05,321.72
2018,6,19,6,15,514.5,62.5,0.75,11.1,195.5,422.16,349.34
2018,6,19,6,30,505.0,76.0,0.7,11.5,231.0,453.33,373.69
2018,6,19,6,45,620.5,73.0,0.7,11.9,298.5,550.76,449.21
2018,6,19,7,0,736.0,70.0,0.7,12.3,366.0,652.4,521.74
2018,6,19,7,15,774.0,71.0,0.7,12.9,419.5,708.74,558.1
2018,6,19,7,30,812.0,72.0,0.7,13.5,473.0,765.7,594.25
2018,6,19,7,45,834.0,74.0,0.7,14.1,523.0,803.65,616.25
2018,6,19,8,0,856.0,76.0,0.7,14.7,573.0,847.52,642.03
2018,6,19,8,15,872.0,78.0,0.75,15.3,620.5,884.76,663.7
2018,6,19,8,30,888.0,80.0,0.8,15.9,668.0,920.2,684.01
2018,6,19,8,45,900.5,81.5,0.8,16.55,711.5,949.72,699.18
2018,6,19,9,0,913.0,83.0,0.8,17.2,755.0,976.86,712.74
2018,6,19,9,15,921.5,84.5,0.85,17.8,793.5,997.56,723.35
2018,6,19,9,30,930.0,86.0,0.9,18.4,832.0,1015.43,732.3
2018,6,19,9,45,936.5,87.5,0.9,18.95,865.5,1028.38,737.35
2018,6,19,10,0,943.0,89.0,0.9,19.5,899.0,1038.24,740.63
2018,6,19,10,15,948.5,89.5,0.95,19.9,926.0,1042.88,742.34
2018,6,19,10,30,954.0,90.0,1.0,20.3,953.0,1044.33,742.26
2018,6,19,10,45,958.0,91.0,1.05,20.7,974.0,1041.59,739.76
2018,6,19,11,0,962.0,92.0,1.1,21.1,995.0,1035.61,735.42
2018,6,19,11,15,964.5,92.5,1.15,21.3,1008.5,1024.46,728.56
2018,6,19,11,30,967.0,93.0,1.2,21.5,1022.0,1010.17,719.88
2018,6,19,11,45,968.5,92.5,1.25,21.75,1028.0,990.92,708.04
2018,6,19,12,0,970.0,92.0,1.3,22.0,1034.0,968.78,694.43
2018,6,19,12,15,967.5,93.5,1.35,22.05,1032.0,942.23,678.52
2018,6,19,12,30,965.0,95.0,1.4,22.1,1030.0,913.17,660.94
2018,6,19,12,45,960.5,97.0,1.45,22.2,1020.5,880.55,640.8
2018,6,19,13,0,956.0,99.0,1.5,22.3,1011.0,845.82,619.11
2018,6,19,13,15,953.5,98.5,1.55,22.2,995.0,808.41,595.87
2018,6,19,13,30,951.0,98.0,1.6,22.1,979.0,769.09,571.04
2018,6,19,13,45,946.5,97.0,1.65,22.05,955.5,726.23,542.72
2018,6,19,14,0,942.0,96.0,1.7,22.0,932.0,681.94,511.3
2018,6,19,14,15,935.5,95.5,1.7,21.8,902.5,635.67,477.51
2018,6,19,14,30,929.0,95.0,1.7,21.6,873.0,588.51,442.1
2018,6,19,14,45,921.0,93.0,1.75,21.4,837.0,538.67,403.92
2018,6,19,15,0,913.0,91.0,1.8,21.2,801.0,488.5,364.23
2018,6,19,15,15,902.5,89.0,1.8,21.2,760.0,437.22,322.05
2018,6,19,15,30,892.0,87.0,1.8,21.2,719.0,386.26,279.03
2018,6,19,15,45,878.0,85.5,1.8,20.55,674.0,335.17,235.74
2018,6,19,16,0,864.0,84.0,1.8,19.9,629.0,285.14,192.71
2018,6,19,16,15,846.0,81.5,1.8,19.4,580.5,234.77,149.81
2018,6,19,16,30,828.0,79.0,1.8,18.9,532.0,179.07,104.44
2018,6,19,16,45,804.5,76.5,1.8,18.45,481.5,131.94,70.11
2018,6,19,17,0,781.0,74.0,1.8,18.0,431.0,87.6,45.4
2018,6,19,17,15,749.0,70.0,1.75,17.3,379.5,48.34,36.94
2018,6,19,17,30,717.0,66.0,1.7,16.6,328.0,47.17,36.18
2018,6,19,17,45,672.0,61.5,1.7,15.9,277.0,45.47,34.88
2018,6,19,18,0,627.0,57.0,1.7,15.2,226.0,39.85,29.99
2018,6,19,18,15,561.0,51.0,1.65,14.45,179.0,36.96,27.41
2018,6,19,18,30,495.0,45.0,1.6,13.7,132.0,33.97,24.56
2018,6,19,18,45,390.5,37.0,1.55,12.95,92.0,29.01,19.71
2018,6,19,19,0,286.0,29.0,1.5,12.2,52.0,23.89,13.18
2018,6,19,19,15,161.0,17.0,1.5,11.75,28.5,16.2,0.0
2018,6,19,19,30,36.0,5.0,1.5,11.3,5.0,4.77,0.0
2018,6,19,19,45,18.0,2.5,1.5,10.8,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,20,4,45,66.5,6.5,1.15,7.85,8.5,0.0,0.0
2018,6,20,5,0,133.0,13.0,1.2,8.1,17.0,65.06,0.0
2018,6,20,5,15,281.5,23.0,1.25,8.6,50.5,173.91,112.2
2018,6,20,5,30,430.0,33.0,1.3,9.1,84.0,276.63,221.8
2018,6,20,5,45,496.5,40.0,1.3,9.6,125.0,339.9,280.22
2018,6,20,6,0,563.0,47.0,1.3,10.1,166.0,408.81,340.19
2018,6,20,6,15,586.5,57.5,1.3,10.6,210.5,460.59,383.52
2018,6,20,6,30,610.0,68.0,1.3,11.1,255.0,513.28,425.38
2018,6,20,6,45,701.5,65.0,1.25,11.55,317.5,594.22,486.87
2018,6,20,7,0,793.0,62.0,1.2,12.0,380.0,684.48,550.84
2018,6,20,7,15,820.0,65.0,1.2,12.6,432.5,730.16,579.96
2018,6,20,7,30,847.0,68.0,1.2,13.2,485.0,782.02,613.09
2018,6,20,7,45,868.0,69.5,1.2,13.75,536.0,826.52,640.21
2018,6,20,8,0,889.0,71.0,1.2,14.3,587.0,869.96,666.06
2018,6,20,8,15,904.5,72.5,1.2,14.85,635.0,907.09,687.15
2018,6,20,8,30,920.0,74.0,1.2,15.4,683.0,942.33,706.72
2018,6,20,8,45,932.5,75.5,1.2,15.95,728.0,972.6,722.8
2018,6,20,9,0,945.0,77.0,1.2,16.5,773.0,1000.41,737.19
2018,6,20,9,15,948.5,82.0,1.25,16.95,811.5,1020.84,747.98
2018,6,20,9,30,952.0,87.0,1.3,17.4,850.0,1038.11,756.91
2018,6,20,9,45,952.0,92.0,1.3,17.8,882.0,1048.68,760.94
2018,6,20,10,0,952.0,97.0,1.3,18.2,914.0,1055.91,763.07
2018,6,20,10,15,958.0,98.0,1.35,18.5,942.0,1061.5,765.55
2018,6,20,10,30,964.0,99.0,1.4,18.8,970.0,1063.84,766.12
2018,6,20,10,45,969.0,98.5,1.45,19.05,991.0,1060.36,763.36
2018,6,20,11,0,974.0,98.0,1.5,19.3,1012.0,1053.64,758.74
2018,6,20,11,15,976.5,98.5,1.55,19.4,1026.0,1042.27,751.76
2018,6,20,11,30,979.0,99.0,1.6,19.5,1040.0,1027.73,742.89
2018,6,20,11,45,980.5,99.0,1.65,19.55,1046.0,1008.68,731.36
2018,6,20,12,0,982.0,99.0,1.7,19.6,1052.0,986.69,717.99
2018,6,20,12,15,981.5,99.0,1.75,19.5,1050.5,960.12,702.04
2018,6,20,12,30,981.0,99.0,1.8,19.4,1049.0,930.95,684.32
2018,6,20,12,45,979.0,99.0,1.9,19.3,1040.0,898.06,664.56
2018,6,20,13,0,977.0,99.0,2.0,19.2,1031.0,862.9,642.99
2018,6,20,13,15,974.0,97.5,2.0,19.05,1013.5,823.5,617.46
2018,6,20,13,30,971.0,96.0,2.0,18.9,996.0,782.21,590.39
2018,6,20,13,45,967.0,95.0,2.0,18.7,972.5,738.93,561.28
2018,6,20,14,0,963.0,94.0,2.0,18.5,949.0,694.15,528.82
2018,6,20,14,15,957.5,92.5,2.0,18.3,919.0,646.73,493.61
2018,6,20,14,30,952.0,91.0,2.0,18.1,889.0,598.32,456.65
2018,6,20,14,45,945.0,89.5,2.0,17.9,853.5,548.36,417.42
2018,6,20,15,0,938.0,88.0,2.0,17.7,818.0,497.95,376.63
2018,6,20,15,15,927.5,86.5,2.0,17.7,776.5,445.89,333.14
2018,6,20,15,30,917.0,85.0,2.0,17.7,735.0,394.13,288.75
2018,6,20,15,45,904.0,82.5,1.95,17.2,689.0,341.3,243.12
2018,6,20,16,0,891.0,80.0,1.9,16.7,643.0,289.45,197.74
2018,6,20,16,15,874.5,77.0,1.9,16.3,593.5,237.66,152.89
2018,6,20,16,30,858.0,74.0,1.9,15.9,544.0,187.56,111.27
2018,6,20,16,45,836.5,71.5,1.85,15.5,493.5,139.18,75.49
2018,6,20,17,0,815.0,69.0,1.8,15.1,443.0,86.08,43.44
2018,6,20,17,15,786.0,65.5,1.75,14.55,391.0,44.98,34.4
2018,6,20,17,30,757.0,62.0,1.7,14.0,339.0,44.04,33.8
2018,6,20,17,45,715.0,57.5,1.7,13.45,287.0,42.19,32.31
2018,6,20,18,0,673.0,53.0,1.7,12.9,235.0,40.26,30.67
2018,6,20,18,15,609.0,47.5,1.65,12.3,186.5,37.32,28.0
2018,6,20,18,30,545.0,42.0,1.6,11.7,138.0,31.39,22.47
2018,6,20,18,45,441.5,35.0,1.55,11.1,97.0,27.18,18.28
2018,6,20,19,0,338.0,28.0,1.5,10.5,56.0,22.88,12.6
2018,6,20,19,15,192.5,16.5,1.45,10.2,30.5,15.73,0.0
2018,6,20,19,30,47.0,5.0,1.4,9.9,5.0,4.77,0.0
2018,6,20,19,45,23.5,2.5,1.4,9.55,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.0,1.15,8.15,9.0,0.0,0.0
2018,6,21,5,0,141.0,14.0,1.2,8.3,18.0,69.09,0.0
2018,6,21,5,15,291.5,23.5,1.25,8.65,51.5,178.4,113.92
2018,6,21,5,30,442.0,33.0,1.3,9.0,85.0,282.22,226.11
2018,6,21,5,45,529.0,39.5,1.3,9.35,130.5,356.36,293.61
2018,6,21,6,0,616.0,46.0,1.3,9.7,176.0,433.83,360.76
2018,6,21,6,15,671.0,50.5,1.3,10.2,226.5,500.42,416.0
2018,6,21,6,30,726.0,55.0,1.3,10.7,277.0,570.3,471.14
2018,6,21,6,45,763.5,58.5,1.3,11.15,330.0,629.55,514.22
2018,6,21,7,0,801.0,62.0,1.3,11.6,383.0,690.04,556.34
2018,6,21,7,15,827.5,65.0,1.3,12.15,435.5,735.63,585.94
2018,6,21,7,30,854.0,68.0,1.3,12.7,488.0,787.36,619.18
2018,6,21,7,45,873.5,70.0,1.25,13.25,539.0,831.45,645.45
2018,6,21,8,0,893.0,72.0,1.2,13.8,590.0,874.37,670.26
2018,6,21,8,15,907.5,74.0,1.2,14.35,638.0,911.33,691.24
2018,6,21,8,30,922.0,76.0,1.2,14.9,686.0,946.32,710.64
2018,6,21,8,45,933.5,78.0,1.2,15.45,730.5,976.28,726.52
2018,6,21,9,0,945.0,80.0,1.2,16.0,775.0,1003.73,740.67
2018,6,21,9,15,954.5,80.5,1.2,16.5,814.5,1024.81,750.83
2018,6,21,9,30,964.0,81.0,1.2,17.0,854.0,1043.02,759.25
2018,6,21,9,45,971.5,81.5,1.25,17.5,888.0,1056.25,765.58
2018,6,21,10,0,979.0,82.0,1.3,18.0,922.0,1066.33,770.09
2018,6,21,10,15,984.0,82.5,1.3,18.45,949.5,1070.69,770.37
2018,6,21,10,30,989.0,83.0,1.3,18.9,977.0,1071.75,768.81
2018,6,21,10,45,992.0,83.5,1.3,19.35,997.5,1067.51,764.13
2018,6,21,11,0,995.0,84.0,1.3,19.8,1018.0,1059.94,757.61
2018,6,21,11,15,997.0,84.5,1.35,20.05,1031.5,1048.12,750.1
2018,6,21,11,30,999.0,85.0,1.4,20.3,1045.0,1033.08,740.69
2018,6,21,11,45,1000.0,85.5,1.4,20.5,1051.5,1013.96,728.12
2018,6,21,12,0,1001.0,86.0,1.4,20.7,1058.0,991.83,713.76
2018,6,21,12,15,997.0,88.5,1.45,20.75,1055.5,964.3,697.19
2018,6,21,12,30,993.0,91.0,1.5,20.8,1053.0,934.21,678.92
2018,6,21,12,45,987.0,94.5,1.55,20.85,1043.5,901.0,658.47
2018,6,21,13,0,981.0,98.0,1.6,20.9,1034.0,865.66,636.44
2018,6,21,13,15,979.0,96.5,1.65,20.85,1017.5,826.92,612.15
2018,6,21,13,30,977.0,95.0,1.7,20.8,1001.0,786.18,586.21
2018,6,21,13,45,973.5,94.0,1.75,20.75,978.0,743.04,557.85
2018,6,21,14,0,970.0,93.0,1.8,20.7,955.0,698.33,526.01
2018,6,21,14,15,964.5,92.0,1.8,20.55,925.0,651.06,491.29
2018,6,21,14,30,959.0,91.0,1.8,20.4,895.0,602.77,454.84
2018,6,21,14,45,952.0,89.0,1.8,20.25,859.0,552.09,415.55
2018,6,21,15,0,945.0,87.0,1.8,20.1,823.0,500.94,374.7
2018,6,21,15,15,935.0,85.5,1.8,20.1,781.5,448.75,331.64
2018,6,21,15,30,925.0,84.0,1.8,20.1,740.0,396.8,287.62
2018,6,21,15,45,913.5,81.5,1.75,19.7,694.5,344.04,242.41
2018,6,21,16,0,902.0,79.0,1.7,19.3,649.0,292.08,197.31
2018,6,21,16,15,887.5,76.0,1.65,19.0,600.5,240.13,152.62
2018,6,21,16,30,873.0,73.0,1.6,18.7,552.0,189.68,111.0
2018,6,21,16,45,852.0,70.0,1.55,18.4,500.5,140.22,74.68
2018,6,21,17,0,831.0,67.0,1.5,18.1,449.0,93.19,48.07
2018,6,21,17,15,801.0,64.5,1.45,17.55,396.5,44.25,33.32
2018,6,21,17,30,771.0,62.0,1.4,17.0,344.0,44.06,33.4
2018,6,21,17,45,728.0,57.5,1.4,16.4,291.5,42.2,31.92
2018,6,21,18,0,685.0,53.0,1.4,15.8,239.0,40.26,30.29
2018,6,21,18,15,620.5,48.0,1.3,14.9,190.0,37.78,28.1
2018,6,21,18,30,556.0,43.0,1.2,14.0,141.0,32.24,23.02
2018,6,21,18,45,449.0,36.0,1.1,13.15,99.0,28.08,18.91
2018,6,21,19,0,342.0,29.0,1.0,12.3,57.0,23.84,13.33
2018,6,21,19,15,195.0,17.5,1.0,11.75,31.5,16.68,0.0
2018,6,21,19,30,48.0,6.0,1.0,11.2,6.0,5.72,0.0
2018,6,21,19,45,24.0,3.0,0.95,10.7,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.0,0.8,8.6,8.5,0.0,0.0
2018,6,22,5,0,116.0,14.0,0.7,8.9,17.0,59.12,0.0
2018,6,22,5,15,260.5,25.0,0.65,9.5,50.0,165.54,103.65
2018,6,22,5,30,405.0,36.0,0.6,10.1,83.0,267.08,211.85
2018,6,22,5,45,495.5,43.0,0.5,10.75,128.0,342.47,278.24
2018,6,22,6,0,586.0,50.0,0.4,11.4,173.0,425.35,346.78
2018,6,22,6,15,643.5,55.0,0.4,12.15,223.5,488.13,397.03
2018,6,22,6,30,701.0,60.0,0.4,12.9,274.0,559.33,450.93
2018,6,22,6,45,740.0,64.0,0.4,13.65,326.5,619.4,492.78
2018,6,22,7,0,779.0,68.0,0.4,14.4,379.0,680.82,533.29
2018,6,22,7,15,806.5,71.5,0.4,15.35,432.0,733.64,565.74
2018,6,22,7,30,834.0,75.0,0.4,16.3,485.0,786.33,597.01
2018,6,22,7,45,854.5,77.5,0.4,17.2,536.0,824.31,617.56
2018,6,22,8,0,875.0,80.0,0.4,18.1,587.0,868.08,641.59
2018,6,22,8,15,891.0,82.5,0.45,18.95,635.5,906.43,662.59
2018,6,22,8,30,907.0,85.0,0.5,19.8,684.0,942.92,682.18
2018,6,22,8,45,919.0,87.0,0.5,20.65,728.5,972.96,696.4
2018,6,22,9,0,931.0,89.0,0.5,21.5,773.0,1000.54,709.0
2018,6,22,9,15,939.0,91.0,0.55,22.25,812.5,1021.58,719.0
2018,6,22,9,30,947.0,93.0,0.6,23.0,852.0,1039.73,727.35
2018,6,22,9,45,952.5,95.5,0.65,23.75,886.0,1052.92,732.83
2018,6,22,10,0,958.0,98.0,0.7,24.5,920.0,1062.94,736.56
2018,6,22,10,15,963.5,99.5,0.75,25.05,948.0,1068.64,738.43
2018,6,22,10,30,969.0,101.0,0.8,25.6,976.0,1071.06,738.54
2018,6,22,10,45,972.5,101.5,0.85,26.2,996.5,1067.17,734.9
2018,6,22,11,0,976.0,102.0,0.9,26.8,1017.0,1060.0,729.52
2018,6,22,11,15,978.5,102.5,0.95,27.15,1031.0,1048.63,722.48
2018,6,22,11,30,981.0,103.0,1.0,27.5,1045.0,1034.08,713.65
2018,6,22,11,45,982.0,103.0,1.05,27.85,1051.0,1014.55,701.91
2018,6,22,12,0,983.0,103.0,1.1,28.2,1057.0,992.09,688.45
2018,6,22,12,15,982.0,103.0,1.15,28.25,1055.0,965.07,673.0
2018,6,22,12,30,981.0,103.0,1.2,28.3,1053.0,935.47,655.88
2018,6,22,12,45,978.0,103.5,1.25,28.4,1043.5,902.23,636.22
2018,6,22,13,0,975.0,104.0,1.3,28.5,1034.0,866.77,614.99
2018,6,22,13,15,971.0,103.5,1.35,28.4,1017.0,827.59,591.6
2018,6,22,13,30,967.0,103.0,1.4,28.3,1000.0,786.57,566.69
2018,6,22,13,45,962.5,102.0,1.45,28.2,976.0,743.1,539.17
2018,6,22,14,0,958.0,101.0,1.5,28.1,952.0,698.17,508.55
2018,6,22,14,15,951.5,100.0,1.5,27.85,922.0,650.78,475.25
2018,6,22,14,30,945.0,99.0,1.5,27.6,892.0,602.49,440.31
2018,6,22,14,45,936.5,97.5,1.55,27.35,855.5,552.07,403.03
2018,6,22,15,0,928.0,96.0,1.6,27.1,819.0,501.34,364.23
2018,6,22,15,15,917.5,94.0,1.6,27.1,777.5,449.29,322.71
2018,6,22,15,30,907.0,92.0,1.6,27.1,736.0,397.55,280.3
2018,6,22,15,45,892.5,90.5,1.6,26.4,690.0,345.49,237.53
2018,6,22,16,0,878.0,89.0,1.6,25.7,644.0,294.53,194.95
2018,6,22,16,15,860.0,86.5,1.55,25.2,595.0,243.35,152.4
2018,6,22,16,30,842.0,84.0,1.5,24.7,546.0,186.93,107.47
2018,6,22,16,45,818.5,80.5,1.5,24.2,494.0,138.23,72.62
2018,6,22,17,0,795.0,77.0,1.5,23.7,442.0,92.35,47.06
2018,6,22,17,15,762.5,73.0,1.4,22.85,389.5,50.65,38.03
2018,6,22,17,30,730.0,69.0,1.3,22.0,337.0,49.58,37.43
2018,6,22,17,45,684.5,64.0,1.25,21.15,285.0,47.56,35.91
2018,6,22,18,0,639.0,59.0,1.2,20.3,233.0,41.39,30.68
2018,6,22,18,15,571.0,53.0,1.1,19.05,184.5,38.57,28.29
2018,6,22,18,30,503.0,47.0,1.0,17.8,136.0,35.67,25.62
2018,6,22,18,45,396.0,38.5,0.85,16.55,95.0,30.32,20.55
2018,6,22,19,0,289.0,30.0,0.7,15.3,54.0,24.77,13.93
2018,6,22,19,15,161.5,17.5,0.7,14.75,29.5,16.68,0.0
2018,6,22,19,30,34.0,5.0,0.7,14.2,5.0,4.77,0.0
2018,6,22,19,45,17.0,2.5,0.65,13.65,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,23,4,45,46.5,7.0,0.55,10.3,8.0,0.0,0.0
2018,6,23,5,0,93.0,14.0,0.5,10.5,16.0,49.98,0.0
