Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,5,15,228.5,25.5,0.45,11.05,47.5,151.27,92.44
2018,6,23,5,30,364.0,37.0,0.4,11.6,79.0,247.71,194.98
2018,6,23,5,45,459.5,44.0,0.4,12.2,123.0,324.07,261.87
2018,6,23,6,0,555.0,51.0,0.4,12.8,167.0,408.25,331.78
2018,6,23,6,15,616.0,56.0,0.4,13.6,217.0,475.94,385.54
2018,6,23,6,30,677.0,61.0,0.4,14.4,267.0,544.09,437.09
2018,6,23,6,45,720.0,64.0,0.4,15.25,319.5,604.84,479.52
2018,6,23,7,0,763.0,67.0,0.4,16.1,372.0,667.22,520.55
2018,6,23,7,15,792.5,69.5,0.5,17.15,424.0,719.77,554.14
2018,6,23,7,30,822.0,72.0,0.6,18.2,476.0,772.38,586.93
2018,6,23,7,45,845.0,74.0,0.65,19.3,527.0,811.57,608.94
2018,6,23,8,0,868.0,76.0,0.7,20.4,578.0,856.73,634.53
2018,6,23,8,15,884.0,78.0,0.75,21.3,626.0,894.39,655.12
2018,6,23,8,30,900.0,80.0,0.8,22.2,674.0,930.24,674.3
2018,6,23,8,45,913.0,81.5,0.85,23.1,718.5,960.6,689.8
2018,6,23,9,0,926.0,83.0,0.9,24.0,763.0,988.59,703.73
2018,6,23,9,15,936.5,84.0,0.95,24.65,803.0,1011.0,714.85
2018,6,23,9,30,947.0,85.0,1.0,25.3,843.0,1030.6,724.33
2018,6,23,9,45,955.5,85.0,1.05,25.95,877.0,1044.17,730.21
2018,6,23,10,0,964.0,85.0,1.1,26.6,911.0,1054.67,734.39
2018,6,23,10,15,968.0,86.0,1.1,27.2,938.0,1058.62,733.93
2018,6,23,10,30,972.0,87.0,1.1,27.8,965.0,1059.3,731.73
2018,6,23,10,45,975.0,88.0,1.15,28.35,985.5,1055.7,728.26
2018,6,23,11,0,978.0,89.0,1.2,28.9,1006.0,1048.82,722.98
2018,6,23,11,15,979.5,90.5,1.25,29.2,1020.0,1037.74,716.04
2018,6,23,11,30,981.0,92.0,1.3,29.5,1034.0,1023.47,707.28
2018,6,23,11,45,981.5,92.0,1.3,29.8,1039.5,1003.71,694.47
2018,6,23,12,0,982.0,92.0,1.3,30.1,1045.0,981.02,680.02
2018,6,23,12,15,980.5,93.0,1.35,30.1,1043.5,954.73,664.98
2018,6,23,12,30,979.0,94.0,1.4,30.1,1042.0,925.84,648.26
2018,6,23,12,45,976.0,94.5,1.45,30.15,1032.5,892.81,628.68
2018,6,23,13,0,973.0,95.0,1.5,30.2,1023.0,857.55,607.53
2018,6,23,13,15,969.5,94.5,1.5,30.05,1006.5,818.94,583.94
2018,6,23,13,30,966.0,94.0,1.5,29.9,990.0,778.44,558.9
2018,6,23,13,45,961.0,93.5,1.5,29.8,966.5,735.21,531.32
2018,6,23,14,0,956.0,93.0,1.5,29.7,943.0,690.54,500.54
2018,6,23,14,15,949.5,92.5,1.5,29.45,913.0,643.75,467.76
2018,6,23,14,30,943.0,92.0,1.5,29.2,883.0,596.04,433.36
2018,6,23,14,45,934.5,90.5,1.5,28.95,847.0,545.78,396.1
2018,6,23,15,0,926.0,89.0,1.5,28.7,811.0,495.21,357.43
2018,6,23,15,15,916.0,87.5,1.5,28.7,770.0,443.93,316.71
2018,6,23,15,30,906.0,86.0,1.5,28.7,729.0,392.9,275.08
2018,6,23,15,45,893.0,84.0,1.45,28.05,684.0,341.01,232.51
2018,6,23,16,0,880.0,82.0,1.4,27.4,639.0,290.06,190.08
2018,6,23,16,15,863.0,79.5,1.4,26.85,590.5,239.05,147.96
2018,6,23,16,30,846.0,77.0,1.4,26.3,542.0,189.76,108.79
2018,6,23,16,45,823.5,74.0,1.35,25.8,491.0,134.19,68.65
2018,6,23,17,0,801.0,71.0,1.3,25.3,440.0,88.47,43.27
2018,6,23,17,15,770.0,67.5,1.2,24.4,388.0,46.37,34.13
2018,6,23,17,30,739.0,64.0,1.1,23.5,336.0,45.51,33.69
2018,6,23,17,45,696.0,59.5,1.05,22.6,284.5,43.73,32.38
2018,6,23,18,0,653.0,55.0,1.0,21.7,233.0,41.89,30.93
2018,6,23,18,15,588.0,49.5,0.95,20.45,185.0,35.66,25.57
2018,6,23,18,30,523.0,44.0,0.9,19.2,137.0,33.01,23.16
2018,6,23,18,45,418.5,36.5,0.85,17.95,96.0,28.45,18.82
2018,6,23,19,0,314.0,29.0,0.8,16.7,55.0,23.76,13.08
2018,6,23,19,15,178.0,17.0,0.8,16.15,30.0,16.2,0.0
2018,6,23,19,30,42.0,5.0,0.8,15.6,5.0,4.77,0.0
2018,6,23,19,45,21.0,2.5,0.8,15.0,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,4,45,42.5,6.0,1.0,10.45,7.0,0.0,0.0
2018,6,24,5,0,85.0,12.0,1.0,10.7,14.0,44.85,0.0
2018,6,24,5,15,197.0,25.0,1.05,11.1,43.5,136.63,81.87
2018,6,24,5,30,309.0,38.0,1.1,11.5,73.0,221.5,175.34
2018,6,24,5,45,390.5,47.5,1.1,11.9,114.5,290.82,237.66
2018,6,24,6,0,472.0,57.0,1.1,12.3,156.0,367.0,302.96
2018,6,24,6,15,528.0,65.0,1.1,12.75,203.5,431.98,356.72
2018,6,24,6,30,584.0,73.0,1.1,13.2,251.0,500.7,411.07
2018,6,24,6,45,624.0,79.5,1.15,13.65,300.5,559.68,455.94
2018,6,24,7,0,664.0,86.0,1.2,14.1,350.0,620.34,499.73
2018,6,24,7,15,695.5,91.0,1.2,14.65,401.0,673.86,535.74
2018,6,24,7,30,727.0,96.0,1.2,15.2,452.0,727.77,570.96
2018,6,24,7,45,751.5,99.5,1.25,15.7,501.5,770.21,597.83
2018,6,24,8,0,776.0,103.0,1.3,16.2,551.0,815.94,626.61
2018,6,24,8,15,794.5,106.5,1.3,16.6,598.5,855.25,650.06
2018,6,24,8,30,813.0,110.0,1.3,17.0,646.0,892.98,672.13
2018,6,24,8,45,828.5,112.5,1.3,17.4,690.0,924.9,690.07
2018,6,24,9,0,844.0,115.0,1.3,17.8,734.0,954.68,706.49
2018,6,24,9,15,856.5,116.5,1.3,18.25,773.5,969.62,713.08
2018,6,24,9,30,869.0,118.0,1.3,18.7,813.0,990.47,723.71
2018,6,24,9,45,879.5,119.0,1.3,19.1,847.5,1006.11,731.08
2018,6,24,10,0,890.0,120.0,1.3,19.5,882.0,1018.91,736.76
2018,6,24,10,15,896.0,121.5,1.3,19.8,909.5,1024.8,738.5
2018,6,24,10,30,902.0,123.0,1.3,20.1,937.0,1027.62,738.52
2018,6,24,10,45,880.5,136.0,1.35,20.4,945.5,1011.81,727.89
2018,6,24,11,0,859.0,149.0,1.4,20.7,954.0,992.85,715.57
2018,6,24,11,15,790.0,181.5,1.4,20.8,930.0,953.11,689.85
2018,6,24,11,30,721.0,214.0,1.4,20.9,906.0,908.02,660.78
2018,6,24,11,45,722.0,215.0,1.4,21.0,912.0,891.63,650.24
2018,6,24,12,0,723.0,216.0,1.4,21.1,918.0,872.92,637.9
2018,6,24,12,15,726.0,215.5,1.4,21.1,919.5,852.4,624.66
2018,6,24,12,30,729.0,215.0,1.4,21.1,921.0,829.79,610.08
2018,6,24,12,45,734.5,211.5,1.45,21.1,917.5,804.53,594.29
2018,6,24,13,0,740.0,208.0,1.5,21.1,914.0,777.32,576.55
2018,6,24,13,15,731.0,205.0,1.5,21.0,893.0,737.71,549.62
2018,6,24,13,30,722.0,202.0,1.5,20.9,872.0,697.33,521.79
2018,6,24,13,45,744.5,186.5,1.5,20.85,862.5,668.25,501.61
2018,6,24,14,0,767.0,171.0,1.5,20.8,853.0,635.66,478.31
2018,6,24,14,15,830.0,141.5,1.5,20.55,857.5,612.11,461.41
2018,6,24,14,30,893.0,112.0,1.5,20.3,862.0,585.99,441.47
2018,6,24,14,45,884.0,110.5,1.5,20.1,826.5,537.65,404.13
2018,6,24,15,0,875.0,109.0,1.5,19.9,791.0,489.09,365.66
2018,6,24,15,15,863.5,107.0,1.5,19.9,750.5,439.12,324.77
2018,6,24,15,30,852.0,105.0,1.5,19.9,710.0,389.57,283.15
2018,6,24,15,45,837.0,102.0,1.5,19.25,665.0,332.46,235.7
2018,6,24,16,0,822.0,99.0,1.5,18.6,620.0,282.59,193.06
2018,6,24,16,15,802.0,96.0,1.5,18.2,571.5,233.18,150.98
2018,6,24,16,30,782.0,93.0,1.5,17.8,523.0,185.9,112.24
2018,6,24,16,45,756.5,89.5,1.45,17.4,473.0,139.97,78.48
2018,6,24,17,0,731.0,86.0,1.4,17.0,423.0,97.04,53.81
2018,6,24,17,15,697.0,81.5,1.4,16.5,372.0,51.55,39.87
2018,6,24,17,30,663.0,77.0,1.4,16.0,321.0,50.64,39.34
2018,6,24,17,45,616.5,71.0,1.4,15.5,271.0,48.42,37.56
2018,6,24,18,0,570.0,65.0,1.4,15.0,221.0,46.06,35.55
2018,6,24,18,15,503.5,57.5,1.35,14.45,174.5,42.23,32.12
2018,6,24,18,30,437.0,50.0,1.3,13.9,128.0,38.22,28.32
2018,6,24,18,45,340.5,39.5,1.2,13.4,89.0,31.15,21.58
2018,6,24,19,0,244.0,29.0,1.1,12.9,50.0,23.67,13.31
2018,6,24,19,15,137.0,17.0,1.1,12.65,27.5,16.2,0.0
2018,6,24,19,30,30.0,5.0,1.1,12.4,5.0,4.77,0.0
2018,6,24,19,45,15.0,2.5,1.05,12.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,25,4,45,32.0,5.5,1.05,10.25,6.5,0.0,0.0
2018,6,25,5,0,64.0,11.0,1.1,10.3,13.0,35.59,0.0
2018,6,25,5,15,164.5,25.0,1.15,10.55,41.0,122.01,71.38
2018,6,25,5,30,265.0,39.0,1.2,10.8,69.0,201.14,159.44
2018,6,25,5,45,321.5,47.5,1.25,11.0,102.0,251.04,206.27
2018,6,25,6,0,378.0,56.0,1.3,11.2,135.0,311.16,259.33
2018,6,25,6,15,259.5,55.5,1.25,11.55,116.5,245.92,206.6
2018,6,25,6,30,141.0,55.0,1.2,11.9,98.0,163.09,136.71
2018,6,25,6,45,104.0,67.5,1.15,12.2,102.5,156.96,130.83
2018,6,25,7,0,67.0,80.0,1.1,12.5,107.0,137.74,113.4
2018,6,25,7,15,112.0,116.5,1.05,13.05,168.5,216.43,178.9
2018,6,25,7,30,157.0,153.0,1.0,13.6,230.0,297.77,243.81
2018,6,25,7,45,276.5,161.0,1.0,14.15,313.5,423.57,342.93
2018,6,25,8,0,396.0,169.0,1.0,14.7,397.0,558.55,443.55
2018,6,25,8,15,467.5,166.0,0.95,15.25,457.5,627.43,491.21
2018,6,25,8,30,539.0,163.0,0.9,15.8,518.0,705.93,544.33
2018,6,25,8,45,586.5,159.5,0.9,16.35,569.5,755.46,575.13
2018,6,25,9,0,634.0,156.0,0.9,16.9,621.0,804.61,605.34
2018,6,25,9,15,649.5,165.5,0.95,17.4,664.0,836.7,624.48
2018,6,25,9,30,665.0,175.0,1.0,17.9,707.0,866.69,642.31
2018,6,25,9,45,763.5,152.0,1.0,18.4,787.0,935.83,684.54
2018,6,25,10,0,862.0,129.0,1.0,18.9,867.0,1000.55,722.34
2018,6,25,10,15,882.0,125.0,1.05,19.2,901.0,1014.51,729.36
2018,6,25,10,30,902.0,121.0,1.1,19.5,935.0,1025.58,735.39
2018,6,25,10,45,906.5,122.0,1.15,19.85,956.0,1023.39,733.15
2018,6,25,11,0,911.0,123.0,1.2,20.2,977.0,1018.1,729.26
2018,6,25,11,15,914.0,123.5,1.25,20.25,990.5,1007.79,723.18
2018,6,25,11,30,917.0,124.0,1.3,20.3,1004.0,994.49,715.34
2018,6,25,11,45,918.5,124.5,1.35,20.35,1011.0,976.87,704.83
2018,6,25,12,0,920.0,125.0,1.4,20.4,1018.0,956.49,692.6
2018,6,25,12,15,925.0,121.0,1.45,20.35,1018.0,932.43,678.25
2018,6,25,12,30,930.0,117.0,1.5,20.3,1018.0,905.76,662.16
2018,6,25,12,45,935.5,113.0,1.5,20.25,1012.5,876.94,643.93
2018,6,25,13,0,941.0,109.0,1.5,20.2,1007.0,845.57,623.95
2018,6,25,13,15,938.5,108.0,1.55,20.05,991.0,808.31,600.69
2018,6,25,13,30,936.0,107.0,1.6,19.9,975.0,769.18,575.89
2018,6,25,13,45,932.0,106.0,1.6,19.8,952.5,727.3,547.56
2018,6,25,14,0,928.0,105.0,1.6,19.7,930.0,683.98,516.38
2018,6,25,14,15,922.5,103.0,1.6,19.55,900.5,637.65,482.37
2018,6,25,14,30,917.0,101.0,1.6,19.4,871.0,590.37,446.71
2018,6,25,14,45,909.5,99.5,1.6,19.2,836.0,541.75,409.07
2018,6,25,15,0,902.0,98.0,1.6,19.0,801.0,492.76,369.97
2018,6,25,15,15,891.5,96.0,1.6,19.0,760.5,441.95,328.11
2018,6,25,15,30,881.0,94.0,1.6,19.0,720.0,391.47,285.4
2018,6,25,15,45,868.5,90.5,1.6,18.5,675.0,339.69,241.35
2018,6,25,16,0,856.0,87.0,1.6,18.0,630.0,288.83,197.4
2018,6,25,16,15,841.5,83.5,1.6,17.65,582.5,238.68,154.22
2018,6,25,16,30,827.0,80.0,1.6,17.3,535.0,182.87,108.15
2018,6,25,16,45,806.5,77.0,1.55,16.95,485.5,135.56,72.95
2018,6,25,17,0,786.0,74.0,1.5,16.6,436.0,90.74,46.95
2018,6,25,17,15,756.5,69.5,1.5,16.1,384.5,47.82,36.67
2018,6,25,17,30,727.0,65.0,1.5,15.6,333.0,46.23,35.51
2018,6,25,17,45,686.0,60.5,1.5,15.15,282.5,44.5,34.13
2018,6,25,18,0,645.0,56.0,1.5,14.7,232.0,42.71,32.62
2018,6,25,18,15,581.0,50.5,1.45,14.1,184.5,36.43,27.0
2018,6,25,18,30,517.0,45.0,1.4,13.5,137.0,33.84,24.49
2018,6,25,18,45,416.5,37.0,1.4,12.9,96.5,28.87,19.64
2018,6,25,19,0,316.0,29.0,1.4,12.3,56.0,23.71,13.41
2018,6,25,19,15,180.0,17.5,1.35,11.9,31.0,16.68,0.0
2018,6,25,19,30,44.0,6.0,1.3,11.5,6.0,5.72,0.0
2018,6,25,19,45,22.0,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,4,45,55.0,6.5,1.1,8.4,8.0,0.0,0.0
2018,6,26,5,0,110.0,13.0,1.1,8.7,16.0,55.46,0.0
2018,6,26,5,15,256.5,24.5,1.1,9.3,48.5,161.03,93.63
2018,6,26,5,30,403.0,36.0,1.1,9.9,81.0,264.68,210.08
2018,6,26,5,45,498.0,42.0,1.1,10.5,126.0,341.09,279.04
2018,6,26,6,0,593.0,48.0,1.1,11.1,171.0,425.14,350.67
2018,6,26,6,15,652.0,52.5,1.05,11.65,221.5,488.63,402.9
2018,6,26,6,30,711.0,57.0,1.0,12.2,272.0,560.41,458.67
2018,6,26,6,45,752.0,60.5,1.0,12.8,325.0,621.59,502.76
2018,6,26,7,0,793.0,64.0,1.0,13.4,378.0,684.29,545.65
2018,6,26,7,15,821.0,66.5,1.0,14.05,431.0,736.77,579.48
2018,6,26,7,30,849.0,69.0,1.0,14.7,484.0,782.37,607.49
2018,6,26,7,45,870.5,71.0,1.0,15.3,535.5,828.1,635.01
2018,6,26,8,0,892.0,73.0,1.0,15.9,587.0,872.8,661.15
2018,6,26,8,15,907.0,75.5,1.0,16.5,635.5,910.94,682.39
2018,6,26,8,30,922.0,78.0,1.0,17.1,684.0,947.13,702.06
2018,6,26,8,45,934.0,79.0,1.0,17.7,728.5,976.54,717.11
2018,6,26,9,0,946.0,80.0,1.0,18.3,773.0,1003.5,730.52
2018,6,26,9,15,952.5,83.0,1.05,18.8,812.5,1024.76,741.58
2018,6,26,9,30,959.0,86.0,1.1,19.3,852.0,1043.01,750.86
2018,6,26,9,45,962.5,89.0,1.15,19.8,885.5,1055.17,756.46
2018,6,26,10,0,966.0,92.0,1.2,20.3,919.0,1064.09,760.21
2018,6,26,10,15,971.5,93.0,1.25,20.6,947.0,1069.54,762.56
2018,6,26,10,30,977.0,94.0,1.3,20.9,975.0,1071.7,763.04
2018,6,26,10,45,980.0,94.5,1.35,21.15,995.5,1067.57,759.93
2018,6,26,11,0,983.0,95.0,1.4,21.4,1016.0,1060.14,754.98
2018,6,26,11,15,985.0,95.5,1.4,21.4,1029.5,1048.49,747.39
2018,6,26,11,30,987.0,96.0,1.4,21.4,1043.0,1033.65,737.97
2018,6,26,11,45,988.0,96.0,1.45,21.45,1049.5,1014.28,726.51
2018,6,26,12,0,989.0,96.0,1.5,21.5,1056.0,991.95,713.21
2018,6,26,12,15,989.5,95.5,1.55,21.45,1055.0,965.87,697.78
2018,6,26,12,30,990.0,95.0,1.6,21.4,1054.0,937.11,680.55
2018,6,26,12,45,990.0,93.5,1.6,21.3,1045.5,904.45,660.17
2018,6,26,13,0,990.0,92.0,1.6,21.2,1037.0,869.38,638.12
2018,6,26,13,15,987.5,91.5,1.6,21.1,1021.0,831.02,613.72
2018,6,26,13,30,985.0,91.0,1.6,21.0,1005.0,790.65,587.76
2018,6,26,13,45,981.0,90.5,1.65,20.9,982.0,747.41,559.86
2018,6,26,14,0,977.0,90.0,1.7,20.8,959.0,702.62,528.22
2018,6,26,14,15,971.5,89.0,1.7,20.6,929.0,655.13,493.6
2018,6,26,14,30,966.0,88.0,1.7,20.4,899.0,606.6,457.21
2018,6,26,14,45,959.0,86.0,1.7,20.2,863.0,555.64,417.94
2018,6,26,15,0,952.0,84.0,1.7,20.0,827.0,504.2,377.06
2018,6,26,15,15,942.0,82.5,1.7,20.0,785.5,451.69,333.86
2018,6,26,15,30,932.0,81.0,1.7,20.0,744.0,399.4,289.65
2018,6,26,15,45,920.0,79.0,1.65,19.45,698.5,346.52,244.53
2018,6,26,16,0,908.0,77.0,1.6,18.9,653.0,294.48,199.45
2018,6,26,16,15,893.0,74.5,1.6,18.5,604.0,242.47,154.71
2018,6,26,16,30,878.0,72.0,1.6,18.1,555.0,191.98,112.91
2018,6,26,16,45,857.0,69.0,1.6,17.75,503.5,142.17,75.98
2018,6,26,17,0,836.0,66.0,1.6,17.4,452.0,94.8,48.58
2018,6,26,17,15,807.5,62.5,1.6,16.8,399.0,42.68,32.04
2018,6,26,17,30,779.0,59.0,1.6,16.2,346.0,41.63,31.35
2018,6,26,17,45,715.0,57.0,1.55,15.65,289.5,41.65,31.53
2018,6,26,18,0,651.0,55.0,1.5,15.1,233.0,41.82,31.78
2018,6,26,18,15,406.5,53.5,1.45,14.4,157.0,38.56,28.86
2018,6,26,18,30,162.0,52.0,1.4,13.7,81.0,41.86,31.58
2018,6,26,18,45,227.5,38.5,1.35,13.05,65.5,29.49,20.17
2018,6,26,19,0,293.0,25.0,1.3,12.4,50.0,19.8,10.3
2018,6,26,19,15,175.0,15.5,1.3,11.95,28.0,14.77,0.0
2018,6,26,19,30,57.0,6.0,1.3,11.5,6.0,5.72,0.0
2018,6,26,19,45,28.5,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,6.5,1.2,9.0,7.5,0.0,0.0
2018,6,27,5,0,107.0,13.0,1.2,9.1,15.0,54.19,0.0
2018,6,27,5,15,233.0,24.5,1.2,9.4,45.5,150.06,84.6
2018,6,27,5,30,359.0,36.0,1.2,9.7,76.0,242.97,192.95
2018,6,27,5,45,393.0,42.0,1.25,10.05,106.0,284.93,234.44
2018,6,27,6,0,427.0,48.0,1.3,10.4,136.0,329.01,274.78
2018,6,27,6,15,511.0,58.5,1.25,10.9,192.0,412.25,344.35
2018,6,27,6,30,595.0,69.0,1.2,11.4,248.0,501.81,415.57
2018,6,27,6,45,692.5,66.5,1.15,11.9,312.0,586.59,479.95
2018,6,27,7,0,790.0,64.0,1.1,12.4,376.0,681.53,547.17
2018,6,27,7,15,818.0,67.0,1.1,12.95,429.0,734.56,581.54
2018,6,27,7,30,846.0,70.0,1.1,13.5,482.0,780.71,610.42
2018,6,27,7,45,867.5,71.5,1.05,14.1,533.0,825.73,637.0
2018,6,27,8,0,889.0,73.0,1.0,14.7,584.0,869.74,662.11
2018,6,27,8,15,904.5,75.0,1.05,15.2,632.5,907.68,684.46
2018,6,27,8,30,920.0,77.0,1.1,15.7,681.0,943.71,705.37
2018,6,27,8,45,932.0,78.5,1.1,16.25,726.0,973.74,721.15
2018,6,27,9,0,944.0,80.0,1.1,16.8,771.0,1001.29,735.25
2018,6,27,9,15,944.5,86.0,1.15,17.15,808.5,1020.18,745.31
2018,6,27,9,30,945.0,92.0,1.2,17.5,846.0,1035.82,753.49
2018,6,27,9,45,941.0,100.0,1.25,17.9,877.5,1045.9,758.16
2018,6,27,10,0,937.0,108.0,1.3,18.3,909.0,1052.51,760.82
2018,6,27,10,15,942.5,109.0,1.35,18.55,937.0,1057.72,763.2
2018,6,27,10,30,948.0,110.0,1.4,18.8,965.0,1059.74,763.71
2018,6,27,10,45,952.0,111.0,1.45,19.05,986.0,1057.04,761.43
2018,6,27,11,0,956.0,112.0,1.5,19.3,1007.0,1051.11,757.28
2018,6,27,11,15,959.0,112.0,1.55,19.3,1021.0,1040.01,750.72
2018,6,27,11,30,962.0,112.0,1.6,19.3,1035.0,1025.78,742.3
2018,6,27,11,45,963.5,112.0,1.65,19.3,1041.5,1007.11,731.12
2018,6,27,12,0,965.0,112.0,1.7,19.3,1048.0,985.55,718.12
2018,6,27,12,15,965.0,112.0,1.7,19.2,1047.0,959.88,702.06
2018,6,27,12,30,965.0,112.0,1.7,19.1,1046.0,931.63,684.33
2018,6,27,12,45,962.5,111.5,1.75,18.95,1036.5,898.41,663.99
2018,6,27,13,0,960.0,111.0,1.8,18.8,1027.0,862.99,642.0
2018,6,27,13,15,958.0,110.0,1.8,18.65,1011.5,825.45,617.83
2018,6,27,13,30,956.0,109.0,1.8,18.5,996.0,785.96,592.1
2018,6,27,13,45,952.5,107.5,1.8,18.35,973.0,743.2,563.15
2018,6,27,14,0,949.0,106.0,1.8,18.2,950.0,698.92,531.19
2018,6,27,14,15,944.5,103.5,1.8,18.0,920.5,651.85,496.51
2018,6,27,14,30,940.0,101.0,1.8,17.8,891.0,603.71,460.04
2018,6,27,14,45,934.0,98.5,1.8,17.55,855.5,553.94,421.33
2018,6,27,15,0,928.0,96.0,1.8,17.3,820.0,503.63,380.97
2018,6,27,15,15,917.5,94.0,1.8,17.3,778.5,451.56,337.74
2018,6,27,15,30,907.0,92.0,1.8,17.3,737.0,399.79,293.59
2018,6,27,15,45,895.5,89.0,1.85,16.65,692.0,347.4,248.79
2018,6,27,16,0,884.0,86.0,1.9,16.0,647.0,295.82,203.86
2018,6,27,16,15,870.0,82.5,1.95,15.5,598.5,244.32,159.15
2018,6,27,16,30,856.0,79.0,2.0,15.0,550.0,194.25,117.23
2018,6,27,16,45,835.5,75.5,2.0,14.55,499.0,137.91,74.36
2018,6,27,17,0,815.0,72.0,2.0,14.1,448.0,91.21,46.79
2018,6,27,17,15,785.0,67.5,2.0,13.6,395.0,46.37,35.76
2018,6,27,17,30,755.0,63.0,2.0,13.1,342.0,44.7,34.5
2018,6,27,17,45,713.5,59.0,2.0,12.65,290.5,43.3,33.4
2018,6,27,18,0,672.0,55.0,2.0,12.2,239.0,41.87,32.2
2018,6,27,18,15,605.5,49.5,1.95,11.7,189.5,35.63,26.55
2018,6,27,18,30,539.0,44.0,1.9,11.2,140.0,32.97,23.96
2018,6,27,18,45,432.5,36.5,1.9,10.7,98.5,28.4,19.42
2018,6,27,19,0,326.0,29.0,1.9,10.2,57.0,23.69,13.58
2018,6,27,19,15,185.5,17.5,1.85,10.0,31.5,16.68,0.0
2018,6,27,19,30,45.0,6.0,1.8,9.8,6.0,5.72,0.0
2018,6,27,19,45,22.5,3.0,1.75,9.55,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,1.55,10.05,7.0,0.0,0.0
2018,6,28,5,0,66.0,13.0,1.6,10.2,14.0,38.11,0.0
2018,6,28,5,15,187.0,25.5,1.65,10.5,43.0,131.48,70.94
2018,6,28,5,30,308.0,38.0,1.7,10.8,72.0,219.63,173.81
2018,6,28,5,45,405.0,45.5,1.75,11.1,114.0,294.95,242.3
2018,6,28,6,0,502.0,53.0,1.8,11.4,156.0,378.04,314.53
2018,6,28,6,15,565.5,58.5,1.8,11.8,204.5,445.61,371.55
2018,6,28,6,30,629.0,64.0,1.8,12.2,253.0,517.51,429.62
2018,6,28,6,45,673.5,68.5,1.8,12.65,304.5,578.75,476.65
2018,6,28,7,0,718.0,73.0,1.8,13.1,356.0,638.78,519.72
2018,6,28,7,15,750.5,75.5,1.75,13.5,407.5,692.21,556.15
2018,6,28,7,30,783.0,78.0,1.7,13.9,459.0,745.95,591.67
2018,6,28,7,45,808.0,80.0,1.7,14.35,509.5,792.76,621.57
2018,6,28,8,0,833.0,82.0,1.7,14.8,560.0,831.51,645.23
2018,6,28,8,15,852.0,83.5,1.7,15.1,608.5,870.43,669.04
2018,6,28,8,30,871.0,85.0,1.7,15.4,657.0,907.78,691.44
2018,6,28,8,45,885.5,87.0,1.7,15.75,702.0,939.68,709.77
2018,6,28,9,0,900.0,89.0,1.7,16.1,747.0,969.32,726.49
2018,6,28,9,15,911.0,90.5,1.7,16.3,787.0,992.53,739.32
2018,6,28,9,30,922.0,92.0,1.7,16.5,827.0,1013.03,750.44
2018,6,28,9,45,931.5,92.0,1.7,16.75,861.5,1027.51,757.59
2018,6,28,10,0,941.0,92.0,1.7,17.0,896.0,1039.02,762.97
2018,6,28,10,15,946.5,93.0,1.7,17.25,924.0,1044.54,764.64
2018,6,28,10,30,952.0,94.0,1.7,17.5,952.0,1046.86,764.47
2018,6,28,10,45,956.0,95.0,1.75,17.75,973.0,1044.46,762.22
2018,6,28,11,0,960.0,96.0,1.8,18.0,994.0,1038.81,758.06
2018,6,28,11,15,962.0,95.5,1.8,18.05,1007.0,1026.51,749.63
2018,6,28,11,30,964.0,95.0,1.8,18.1,1020.0,1011.11,739.39
2018,6,28,11,45,964.5,96.0,1.8,18.2,1026.5,992.76,727.22
2018,6,28,12,0,965.0,97.0,1.8,18.3,1033.0,971.51,713.26
2018,6,28,12,15,965.0,96.5,1.85,18.25,1031.5,945.63,697.35
2018,6,28,12,30,965.0,96.0,1.9,18.2,1030.0,917.15,679.67
2018,6,28,12,45,964.0,95.0,1.9,18.2,1021.5,884.92,658.72
2018,6,28,13,0,963.0,94.0,1.9,18.2,1013.0,850.39,636.14
2018,6,28,13,15,960.5,93.5,1.95,18.1,997.5,813.0,612.16
2018,6,28,13,30,958.0,93.0,2.0,18.0,982.0,773.65,586.55
2018,6,28,13,45,954.0,92.0,2.0,17.95,959.0,731.06,557.64
2018,6,28,14,0,950.0,91.0,2.0,17.9,936.0,686.96,525.25
2018,6,28,14,15,944.5,90.0,2.0,17.7,907.0,640.65,490.73
2018,6,28,14,30,939.0,89.0,2.0,17.5,878.0,593.34,454.48
2018,6,28,14,45,931.5,87.5,2.0,17.35,842.5,543.79,415.42
2018,6,28,15,0,924.0,86.0,2.0,17.2,807.0,493.83,374.88
2018,6,28,15,15,913.5,84.5,2.0,17.2,766.5,442.45,331.88
2018,6,28,15,30,903.0,83.0,2.0,17.2,726.0,391.35,288.0
2018,6,28,15,45,890.5,81.0,2.0,16.7,681.0,339.73,243.33
2018,6,28,16,0,878.0,79.0,2.0,16.2,636.0,289.0,198.77
2018,6,28,16,15,860.5,76.5,2.0,15.85,587.5,237.93,154.32
2018,6,28,16,30,843.0,74.0,2.0,15.5,539.0,188.63,113.05
2018,6,28,16,45,821.0,71.5,2.0,15.15,488.5,140.78,77.15
2018,6,28,17,0,799.0,69.0,2.0,14.8,438.0,88.21,44.58
2018,6,28,17,15,767.0,66.5,2.05,14.3,386.5,45.61,34.98
2018,6,28,17,30,735.0,64.0,2.1,13.8,335.0,45.42,35.04
2018,6,28,17,45,689.5,59.5,2.1,13.25,283.5,43.64,33.62
2018,6,28,18,0,644.0,55.0,2.1,12.7,232.0,41.79,32.06
2018,6,28,18,15,575.0,50.0,2.05,12.15,184.0,35.97,26.8
2018,6,28,18,30,506.0,45.0,2.0,11.6,136.0,33.79,24.65
2018,6,28,18,45,395.5,37.5,1.95,11.05,95.0,29.27,20.16
2018,6,28,19,0,285.0,30.0,1.9,10.5,54.0,24.65,14.34
2018,6,28,19,15,160.0,17.5,1.85,10.3,29.5,16.68,0.0
2018,6,28,19,30,35.0,5.0,1.8,10.1,5.0,4.77,0.0
2018,6,28,19,45,17.5,2.5,1.75,9.9,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.0,0.9,9.05,7.0,0.0,0.0
2018,6,29,5,0,100.0,12.0,0.9,9.2,14.0,50.32,0.0
2018,6,29,5,15,237.5,23.0,0.9,9.6,44.5,149.45,78.19
2018,6,29,5,30,375.0,34.0,0.9,10.0,75.0,248.01,195.7
2018,6,29,5,45,468.0,40.5,0.85,10.4,118.0,322.1,262.94
2018,6,29,6,0,561.0,47.0,0.8,10.8,161.0,404.0,332.77
2018,6,29,6,15,620.0,52.0,0.75,11.4,210.5,466.62,384.14
2018,6,29,6,30,679.0,57.0,0.7,12.0,260.0,537.58,439.11
2018,6,29,6,45,720.0,60.5,0.65,12.6,311.5,597.48,481.92
2018,6,29,7,0,761.0,64.0,0.6,13.2,363.0,658.96,523.22
2018,6,29,7,15,789.5,67.0,0.6,13.9,415.0,711.35,556.75
2018,6,29,7,30,818.0,70.0,0.6,14.6,467.0,763.78,589.27
2018,6,29,7,45,840.0,72.0,0.6,15.35,517.5,802.21,611.14
2018,6,29,8,0,862.0,74.0,0.6,16.1,568.0,846.53,636.62
2018,6,29,8,15,878.0,75.5,0.65,16.85,615.5,883.66,657.64
2018,6,29,8,30,894.0,77.0,0.7,17.6,663.0,919.01,677.31
2018,6,29,8,45,906.0,79.5,0.75,18.35,707.5,949.77,693.83
2018,6,29,9,0,918.0,82.0,0.8,19.1,752.0,978.11,708.73
2018,6,29,9,15,925.0,84.0,0.85,19.7,790.5,998.41,718.96
2018,6,29,9,30,932.0,86.0,0.9,20.3,829.0,1015.85,727.54
2018,6,29,9,45,936.5,89.5,0.95,20.85,862.5,1029.49,733.99
2018,6,29,10,0,941.0,93.0,1.0,21.4,896.0,1039.96,738.62
2018,6,29,10,15,946.5,94.0,1.1,21.8,924.0,1045.5,741.79
2018,6,29,10,30,952.0,95.0,1.2,22.2,952.0,1047.84,743.1
2018,6,29,10,45,955.5,95.5,1.25,22.6,972.5,1044.45,740.06
2018,6,29,11,0,959.0,96.0,1.3,23.0,993.0,1037.85,735.21
2018,6,29,11,15,961.5,96.5,1.35,23.3,1007.0,1027.07,728.21
2018,6,29,11,30,964.0,97.0,1.4,23.6,1021.0,1013.16,719.37
2018,6,29,11,45,965.0,97.0,1.45,23.85,1027.5,994.3,707.66
2018,6,29,12,0,966.0,97.0,1.5,24.1,1034.0,972.55,694.2
2018,6,29,12,15,965.0,97.5,1.55,24.2,1032.5,946.73,678.55
2018,6,29,12,30,964.0,98.0,1.6,24.3,1031.0,918.33,661.22
2018,6,29,12,45,961.0,99.0,1.6,24.4,1022.5,886.3,640.85
2018,6,29,13,0,958.0,100.0,1.6,24.5,1014.0,852.06,618.98
2018,6,29,13,15,955.5,99.0,1.65,24.5,998.0,814.34,595.44
2018,6,29,13,30,953.0,98.0,1.7,24.5,982.0,774.71,570.34
2018,6,29,13,45,948.5,97.0,1.7,24.5,959.0,731.93,542.02
2018,6,29,14,0,944.0,96.0,1.7,24.5,936.0,687.71,510.53
2018,6,29,14,15,939.0,94.5,1.7,24.35,907.0,641.49,477.13
2018,6,29,14,30,934.0,93.0,1.7,24.2,878.0,594.23,442.04
2018,6,29,14,45,926.5,91.5,1.7,24.05,842.5,544.88,404.38
2018,6,29,15,0,919.0,90.0,1.7,23.9,807.0,495.12,365.27
2018,6,29,15,15,908.5,88.5,1.7,23.9,766.5,443.93,323.75
2018,6,29,15,30,898.0,87.0,1.7,23.9,726.0,393.03,281.36
2018,6,29,15,45,886.5,83.5,1.7,23.35,681.0,340.71,237.56
2018,6,29,16,0,875.0,80.0,1.7,22.8,636.0,289.2,193.73
2018,6,29,16,15,860.0,77.0,1.65,22.3,588.0,238.37,150.64
2018,6,29,16,30,845.0,74.0,1.6,21.8,540.0,189.06,110.4
2018,6,29,16,45,824.5,71.0,1.55,21.35,490.0,140.86,75.09
2018,6,29,17,0,804.0,68.0,1.5,20.9,440.0,87.78,42.91
2018,6,29,17,15,774.5,64.5,1.45,20.2,388.0,44.16,32.85
2018,6,29,17,30,745.0,61.0,1.4,19.5,336.0,43.06,32.15
2018,6,29,17,45,703.0,57.0,1.35,18.8,285.0,41.59,31.05
2018,6,29,18,0,661.0,53.0,1.3,18.1,234.0,40.07,29.83
2018,6,29,18,15,598.0,47.5,1.2,17.1,186.0,37.14,27.28
2018,6,29,18,30,535.0,42.0,1.1,16.1,138.0,31.22,21.92
2018,6,29,18,45,433.0,35.0,1.0,15.1,97.0,27.02,17.86
2018,6,29,19,0,331.0,28.0,0.9,14.1,56.0,22.7,12.55
2018,6,29,19,15,189.0,17.0,0.85,13.65,31.0,16.2,0.0
2018,6,29,19,30,47.0,6.0,0.8,13.2,6.0,5.72,0.0
2018,6,29,19,45,23.5,3.0,0.8,12.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,0.95,9.75,7.0,0.0,0.0
2018,6,30,5,0,118.0,12.0,0.9,10.1,14.0,57.2,0.0
2018,6,30,5,15,264.5,22.0,0.9,10.75,45.0,159.59,79.42
2018,6,30,5,30,411.0,32.0,0.9,11.4,76.0,262.86,205.83
2018,6,30,5,45,501.5,37.5,0.85,12.1,119.5,335.55,271.76
2018,6,30,6,0,592.0,43.0,0.8,12.8,163.0,412.11,336.77
2018,6,30,6,15,648.5,48.0,0.8,13.6,213.0,478.85,390.93
2018,6,30,6,30,705.0,53.0,0.8,14.4,263.0,549.21,445.01
2018,6,30,6,45,743.5,56.0,0.75,15.25,314.5,607.65,485.7
2018,6,30,7,0,782.0,59.0,0.7,16.1,366.0,667.49,524.95
2018,6,30,7,15,809.0,62.0,0.7,16.9,418.0,712.97,553.08
2018,6,30,7,30,836.0,65.0,0.7,17.7,470.0,764.68,584.73
2018,6,30,7,45,856.0,67.5,0.7,18.55,520.5,809.53,610.53
2018,6,30,8,0,876.0,70.0,0.7,19.4,571.0,853.29,635.0
2018,6,30,8,15,891.0,72.0,0.75,20.15,619.0,890.59,655.85
2018,6,30,8,30,906.0,74.0,0.8,20.9,667.0,926.01,675.28
2018,6,30,8,45,917.0,76.0,0.8,21.65,711.0,955.57,689.8
2018,6,30,9,0,928.0,78.0,0.8,22.4,755.0,982.66,702.67
2018,6,30,9,15,936.5,79.5,0.85,23.0,794.0,1004.09,713.43
2018,6,30,9,30,945.0,81.0,0.9,23.6,833.0,1022.67,722.52
2018,6,30,9,45,951.0,82.5,0.95,24.15,866.5,1035.8,728.51
2018,6,30,10,0,957.0,84.0,1.0,24.7,900.0,1045.79,732.75
2018,6,30,10,15,962.0,84.5,1.1,25.05,927.5,1050.5,735.5
2018,6,30,10,30,967.0,85.0,1.2,25.4,955.0,1051.98,736.4
2018,6,30,10,45,969.5,86.0,1.25,25.8,975.5,1048.25,733.19
2018,6,30,11,0,972.0,87.0,1.3,26.2,996.0,1041.26,728.16
2018,6,30,11,15,974.0,88.0,1.35,26.4,1010.0,1030.55,721.55
2018,6,30,11,30,976.0,89.0,1.4,26.6,1024.0,1016.65,713.1
2018,6,30,11,45,976.0,89.5,1.4,26.75,1030.0,997.3,700.73
2018,6,30,12,0,976.0,90.0,1.4,26.9,1036.0,975.03,686.68
2018,6,30,12,15,973.5,91.0,1.45,26.95,1034.0,948.23,670.85
2018,6,30,12,30,971.0,92.0,1.5,27.0,1032.0,918.9,653.35
2018,6,30,12,45,967.0,93.5,1.5,27.0,1023.0,886.39,633.22
2018,6,30,13,0,963.0,95.0,1.5,27.0,1014.0,851.69,611.6
2018,6,30,13,15,960.0,94.5,1.5,26.95,998.0,813.93,587.97
2018,6,30,13,30,957.0,94.0,1.5,26.9,982.0,774.25,562.87
2018,6,30,13,45,952.0,94.0,1.5,26.85,959.0,731.9,535.47
2018,6,30,14,0,947.0,94.0,1.5,26.8,936.0,688.1,504.79
2018,6,30,14,15,940.5,93.0,1.5,26.65,906.5,641.3,471.46
2018,6,30,14,30,934.0,92.0,1.5,26.5,877.0,593.59,436.53
2018,6,30,14,45,925.5,91.0,1.5,26.35,841.5,544.15,399.32
2018,6,30,15,0,917.0,90.0,1.5,26.2,806.0,494.39,360.72
2018,6,30,15,15,906.5,88.5,1.5,26.2,765.5,443.29,319.79
2018,6,30,15,30,896.0,87.0,1.5,26.2,725.0,392.47,277.98
2018,6,30,15,45,881.5,85.5,1.45,25.7,680.0,340.91,235.2
2018,6,30,16,0,867.0,84.0,1.4,25.2,635.0,290.43,192.69
2018,6,30,16,15,849.0,82.0,1.35,24.7,586.5,240.1,150.7
2018,6,30,16,30,831.0,80.0,1.3,24.2,538.0,184.43,106.15
2018,6,30,16,45,807.5,77.0,1.3,23.7,487.0,136.48,71.51
2018,6,30,17,0,784.0,74.0,1.3,23.2,436.0,91.31,45.91
2018,6,30,17,15,753.0,70.0,1.3,22.4,384.5,48.25,36.05
2018,6,30,17,30,722.0,66.0,1.3,21.6,333.0,46.98,35.24
2018,6,30,17,45,678.0,61.5,1.25,20.75,282.0,45.28,33.99
2018,6,30,18,0,634.0,57.0,1.2,19.9,231.0,39.67,29.24
2018,6,30,18,15,568.5,51.0,1.15,18.85,183.0,36.78,26.75
2018,6,30,18,30,503.0,45.0,1.1,17.8,135.0,33.78,23.98
2018,6,30,18,45,400.5,37.0,1.0,16.7,94.5,28.82,19.27
2018,6,30,19,0,298.0,29.0,0.9,15.6,54.0,23.67,13.21
2018,6,30,19,15,169.0,17.0,0.9,15.1,29.5,16.2,0.0
2018,6,30,19,30,40.0,5.0,0.9,14.6,5.0,4.77,0.0
2018,6,30,19,45,20.0,2.5,0.9,14.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,4,45,40.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,7,1,5,0,81.0,11.0,0.8,10.9,12.0,41.82,0.0
2018,7,1,5,15,200.0,22.5,0.85,11.4,40.0,131.28,60.76
2018,7,1,5,30,319.0,34.0,0.9,11.9,68.0,220.28,171.99
2018,7,1,5,45,406.5,43.5,0.9,12.45,110.0,292.32,237.12
2018,7,1,6,0,494.0,53.0,0.9,13.0,152.0,372.08,305.03
2018,7,1,6,15,552.5,59.5,0.9,13.45,199.5,437.4,358.96
2018,7,1,6,30,611.0,66.0,0.9,13.9,247.0,506.68,413.52
2018,7,1,6,45,651.5,71.5,0.9,14.4,297.5,565.7,457.72
2018,7,1,7,0,692.0,77.0,0.9,14.9,348.0,626.48,500.23
2018,7,1,7,15,722.0,81.5,0.9,15.45,398.5,675.8,532.64
2018,7,1,7,30,752.0,86.0,0.9,16.0,449.0,729.08,566.94
2018,7,1,7,45,774.5,89.5,0.9,16.6,498.5,774.75,594.81
2018,7,1,8,0,797.0,93.0,0.9,17.2,548.0,819.56,621.47
2018,7,1,8,15,814.5,96.0,0.9,17.8,595.5,858.15,643.4
2018,7,1,8,30,832.0,99.0,0.9,18.4,643.0,895.1,663.92
2018,7,1,8,45,845.0,102.0,0.9,19.0,686.5,917.96,675.01
2018,7,1,9,0,858.0,105.0,0.9,19.6,730.0,946.49,689.86
2018,7,1,9,15,869.0,106.5,0.95,20.1,769.0,969.0,701.89
2018,7,1,9,30,880.0,108.0,1.0,20.6,808.0,988.92,712.38
2018,7,1,9,45,888.0,109.5,1.05,21.05,841.5,1003.13,719.5
2018,7,1,10,0,896.0,111.0,1.1,21.5,875.0,1014.44,724.96
2018,7,1,10,15,901.5,112.5,1.1,21.85,902.5,1020.26,726.48
2018,7,1,10,30,907.0,114.0,1.1,22.2,930.0,1023.0,726.29
2018,7,1,10,45,911.0,115.5,1.15,22.5,951.0,1021.14,724.51
2018,7,1,11,0,915.0,117.0,1.2,22.8,972.0,1016.15,720.95
2018,7,1,11,15,917.5,118.0,1.25,23.0,986.0,1006.12,714.67
2018,7,1,11,30,920.0,119.0,1.3,23.2,1000.0,993.07,706.63
2018,7,1,11,45,921.0,119.5,1.35,23.35,1006.5,975.2,695.79
2018,7,1,12,0,922.0,120.0,1.4,23.5,1013.0,954.56,683.26
2018,7,1,12,15,917.0,123.0,1.4,23.5,1010.5,928.27,666.82
2018,7,1,12,30,912.0,126.0,1.4,23.5,1008.0,899.71,648.96
2018,7,1,12,45,904.0,129.5,1.4,23.5,997.5,867.0,628.37
2018,7,1,13,0,896.0,133.0,1.4,23.5,987.0,832.5,606.52
2018,7,1,13,15,892.0,132.0,1.45,23.35,971.0,795.54,583.78
2018,7,1,13,30,888.0,131.0,1.5,23.2,955.0,756.92,559.61
2018,7,1,13,45,882.0,130.0,1.5,23.05,931.5,715.43,531.24
2018,7,1,14,0,876.0,129.0,1.5,22.9,908.0,672.75,501.09
2018,7,1,14,15,869.0,127.5,1.45,22.6,879.0,628.03,468.66
2018,7,1,14,30,862.0,126.0,1.4,22.3,850.0,582.55,434.85
2018,7,1,14,45,852.5,124.0,1.4,22.05,815.0,534.85,398.71
2018,7,1,15,0,843.0,122.0,1.4,21.8,780.0,487.02,361.36
2018,7,1,15,15,831.0,119.5,1.4,21.8,740.0,432.58,317.84
2018,7,1,15,30,819.0,117.0,1.4,21.8,700.0,383.46,277.12
2018,7,1,15,45,804.5,113.5,1.35,21.25,656.0,333.56,235.42
2018,7,1,16,0,790.0,110.0,1.3,20.7,612.0,284.89,194.16
2018,7,1,16,15,772.5,106.0,1.3,20.3,565.0,236.62,153.5
2018,7,1,16,30,755.0,102.0,1.3,19.9,518.0,190.26,115.82
2018,7,1,16,45,730.5,97.5,1.25,19.5,468.5,139.27,78.12
2018,7,1,17,0,706.0,93.0,1.2,19.1,419.0,96.4,53.18
2018,7,1,17,15,673.0,87.5,1.15,18.5,368.5,55.75,43.18
2018,7,1,17,30,640.0,82.0,1.1,17.9,318.0,54.28,42.21
2018,7,1,17,45,595.0,75.5,1.05,17.25,269.0,51.87,40.31
2018,7,1,18,0,550.0,69.0,1.0,16.6,220.0,49.28,38.17
2018,7,1,18,15,484.5,60.5,0.95,15.9,173.5,44.75,34.16
2018,7,1,18,30,419.0,52.0,0.9,15.2,127.0,39.97,29.72
2018,7,1,18,45,323.5,41.5,0.85,14.5,88.5,32.99,23.1
2018,7,1,19,0,228.0,31.0,0.8,13.8,50.0,24.4,13.9
2018,7,1,19,15,127.5,18.0,0.8,13.4,27.5,17.16,0.0
2018,7,1,19,30,27.0,5.0,0.8,13.0,5.0,4.77,0.0
2018,7,1,19,45,13.5,2.5,0.8,12.6,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,0.55,10.6,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,0.6,10.8,8.0,20.95,0.0
2018,7,2,5,15,122.0,22.0,0.6,11.25,33.5,96.15,40.16
2018,7,2,5,30,207.0,37.0,0.6,11.7,59.0,169.75,131.78
2018,7,2,5,45,285.0,51.5,0.6,12.1,98.5,236.24,191.53
2018,7,2,6,0,363.0,66.0,0.6,12.5,138.0,309.98,254.52
2018,7,2,6,15,422.0,77.0,0.6,13.0,184.0,374.04,307.49
2018,7,2,6,30,481.0,88.0,0.6,13.5,230.0,442.66,361.79
2018,7,2,6,45,524.5,97.5,0.65,14.0,279.0,507.36,410.95
2018,7,2,7,0,568.0,107.0,0.7,14.5,328.0,570.58,457.29
2018,7,2,7,15,603.0,113.5,0.7,15.0,378.0,625.53,495.49
2018,7,2,7,30,638.0,120.0,0.7,15.5,428.0,681.19,532.15
2018,7,2,7,45,664.5,126.5,0.7,16.0,477.5,730.11,562.96
2018,7,2,8,0,691.0,133.0,0.7,16.5,527.0,778.62,592.75
2018,7,2,8,15,712.0,138.5,0.75,17.0,574.5,820.32,618.11
2018,7,2,8,30,733.0,144.0,0.8,17.5,622.0,860.75,642.34
2018,7,2,8,45,749.0,148.0,0.8,18.0,665.5,893.23,660.16
2018,7,2,9,0,765.0,152.0,0.8,18.5,709.0,923.76,676.62
2018,7,2,9,15,759.5,164.5,0.85,18.95,742.5,940.98,685.54
2018,7,2,9,30,754.0,177.0,0.9,19.4,776.0,955.14,692.76
2018,7,2,9,45,740.5,194.0,0.95,19.8,803.0,963.22,696.38
2018,7,2,10,0,727.0,211.0,1.0,20.2,830.0,967.99,698.1
2018,7,2,10,15,734.5,215.0,1.0,20.45,858.0,976.77,701.97
2018,7,2,10,30,742.0,219.0,1.0,20.7,886.0,982.78,704.14
2018,7,2,10,45,747.0,222.0,1.05,21.0,906.5,982.46,703.3
2018,7,2,11,0,752.0,225.0,1.1,21.3,927.0,979.32,700.88
2018,7,2,11,15,755.0,227.5,1.15,21.35,941.5,970.92,695.94
2018,7,2,11,30,758.0,230.0,1.2,21.4,956.0,959.77,689.4
2018,7,2,11,45,758.5,232.0,1.25,21.45,962.5,943.14,679.46
2018,7,2,12,0,759.0,234.0,1.3,21.5,969.0,924.05,668.0
2018,7,2,12,15,757.5,234.5,1.3,21.5,967.5,899.48,652.43
2018,7,2,12,30,756.0,235.0,1.3,21.5,966.0,872.91,635.61
2018,7,2,12,45,752.5,235.0,1.35,21.45,957.5,842.42,616.51
2018,7,2,13,0,749.0,235.0,1.4,21.4,949.0,810.39,595.89
2018,7,2,13,15,743.5,233.5,1.4,21.2,932.5,774.14,571.86
2018,7,2,13,30,738.0,232.0,1.4,21.0,916.0,736.8,546.69
2018,7,2,13,45,730.0,229.5,1.45,20.85,892.5,695.99,518.95
2018,7,2,14,0,722.0,227.0,1.5,20.7,869.0,654.61,490.13
2018,7,2,14,15,712.0,224.0,1.5,20.35,840.0,611.25,459.16
2018,7,2,14,30,702.0,221.0,1.5,20.0,811.0,567.84,427.34
2018,7,2,14,45,689.5,216.5,1.5,19.7,776.0,522.08,392.89
2018,7,2,15,0,677.0,212.0,1.5,19.4,741.0,476.9,357.93
2018,7,2,15,15,661.5,206.5,1.5,19.4,701.0,430.43,320.77
2018,7,2,15,30,646.0,201.0,1.5,19.4,661.0,385.18,283.75
2018,7,2,15,45,626.5,194.5,1.5,18.6,617.0,339.3,246.52
2018,7,2,16,0,607.0,188.0,1.5,17.8,573.0,295.4,210.37
2018,7,2,16,15,583.5,179.0,1.45,17.35,526.0,251.15,173.98
2018,7,2,16,30,560.0,170.0,1.4,16.9,479.0,208.58,140.13
2018,7,2,16,45,531.5,160.5,1.35,16.45,431.0,167.75,110.42
2018,7,2,17,0,503.0,151.0,1.3,16.0,383.0,130.12,87.69
2018,7,2,17,15,467.5,138.5,1.25,15.4,334.5,93.66,76.82
2018,7,2,17,30,432.0,126.0,1.2,14.8,286.0,87.39,71.84
2018,7,2,17,45,389.0,111.5,1.15,14.25,239.0,79.19,64.96
2018,7,2,18,0,346.0,97.0,1.1,13.7,192.0,70.51,57.47
2018,7,2,18,15,291.5,80.5,1.05,13.2,149.0,59.77,47.89
2018,7,2,18,30,237.0,64.0,1.0,12.7,106.0,48.48,37.57
2018,7,2,18,45,174.0,45.5,0.95,12.2,71.0,36.84,26.68
2018,7,2,19,0,111.0,27.0,0.9,11.7,36.0,22.38,12.4
2018,7,2,19,15,61.0,15.0,0.85,11.4,19.5,14.3,0.0
2018,7,2,19,30,11.0,3.0,0.8,11.1,3.0,2.86,0.0
2018,7,2,19,45,5.5,1.5,0.8,10.85,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
