Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,3,4,45,23.0,4.0,1.0,9.65,4.5,0.0,0.0
2018,7,3,5,0,46.0,8.0,1.0,9.9,9.0,25.33,0.0
2018,7,3,5,15,156.5,22.5,1.05,10.2,37.0,111.41,43.3
2018,7,3,5,30,267.0,37.0,1.1,10.5,65.0,198.44,155.06
2018,7,3,5,45,346.5,46.5,1.15,10.8,102.5,263.13,215.1
2018,7,3,6,0,426.0,56.0,1.2,11.1,140.0,335.74,278.57
2018,7,3,6,15,350.5,62.5,1.2,11.5,145.0,310.35,259.72
2018,7,3,6,30,275.0,69.0,1.2,11.9,150.0,281.9,236.67
2018,7,3,6,45,374.5,80.5,1.2,12.25,213.0,375.57,314.02
2018,7,3,7,0,474.0,92.0,1.2,12.6,276.0,483.47,398.61
2018,7,3,7,15,513.0,101.0,1.2,13.1,326.0,540.85,440.59
2018,7,3,7,30,552.0,110.0,1.2,13.6,376.0,599.56,482.27
2018,7,3,7,45,425.0,137.0,1.2,14.15,355.0,533.8,428.43
2018,7,3,8,0,298.0,164.0,1.2,14.7,334.0,450.62,361.62
2018,7,3,8,15,188.0,197.0,1.25,15.15,307.5,396.48,316.27
2018,7,3,8,30,78.0,230.0,1.3,15.6,281.0,308.29,243.99
2018,7,3,8,45,64.5,258.0,1.3,16.1,302.0,325.94,256.2
2018,7,3,9,0,51.0,286.0,1.3,16.6,323.0,342.55,266.91
2018,7,3,9,15,51.0,302.5,1.35,16.95,341.0,358.71,278.09
2018,7,3,9,30,51.0,319.0,1.4,17.3,359.0,374.54,288.97
2018,7,3,9,45,73.5,327.0,1.45,17.65,388.0,403.15,310.27
2018,7,3,10,0,96.0,335.0,1.5,18.0,417.0,444.32,340.38
2018,7,3,10,15,156.5,333.0,1.5,18.25,471.5,499.26,381.49
2018,7,3,10,30,217.0,331.0,1.5,18.5,526.0,564.33,428.72
2018,7,3,10,45,325.5,286.0,1.55,18.8,586.0,630.18,477.73
2018,7,3,11,0,434.0,241.0,1.6,19.1,646.0,682.36,516.45
2018,7,3,11,15,325.0,272.5,1.6,19.2,578.5,599.89,454.57
2018,7,3,11,30,216.0,304.0,1.6,19.3,511.0,510.44,387.81
2018,7,3,11,45,330.5,288.0,1.65,19.4,607.0,599.39,454.79
2018,7,3,12,0,445.0,272.0,1.7,19.5,703.0,675.47,509.92
2018,7,3,12,15,475.0,268.5,1.65,19.55,728.0,682.64,514.07
2018,7,3,12,30,505.0,265.0,1.6,19.6,753.0,685.88,516.06
2018,7,3,12,45,503.0,262.0,1.6,19.65,745.0,661.11,498.45
2018,7,3,13,0,501.0,259.0,1.6,19.7,737.0,635.46,480.31
2018,7,3,13,15,508.5,260.5,1.6,19.7,738.5,620.12,469.34
2018,7,3,13,30,516.0,262.0,1.6,19.7,740.0,603.27,457.03
2018,7,3,13,45,603.5,234.0,1.6,19.7,780.0,614.02,465.36
2018,7,3,14,0,691.0,206.0,1.6,19.7,820.0,617.09,467.39
2018,7,3,14,15,810.5,154.0,1.55,19.65,851.5,613.3,464.14
2018,7,3,14,30,930.0,102.0,1.5,19.6,883.0,600.1,453.0
2018,7,3,14,45,923.0,100.0,1.5,19.55,848.0,550.66,414.44
2018,7,3,15,0,916.0,98.0,1.5,19.5,813.0,500.75,374.67
2018,7,3,15,15,905.0,96.5,1.5,19.5,772.0,449.37,332.57
2018,7,3,15,30,894.0,95.0,1.5,19.5,731.0,398.31,289.61
2018,7,3,15,45,881.0,92.0,1.45,19.15,685.5,345.98,245.04
2018,7,3,16,0,868.0,89.0,1.4,18.8,640.0,294.58,200.67
2018,7,3,16,15,851.0,86.0,1.4,18.5,591.5,243.5,157.0
2018,7,3,16,30,834.0,83.0,1.4,18.2,543.0,187.03,110.69
2018,7,3,16,45,811.0,80.0,1.4,17.9,492.0,138.89,75.08
2018,7,3,17,0,788.0,77.0,1.4,17.6,441.0,93.49,48.82
2018,7,3,17,15,755.5,73.0,1.35,17.15,388.5,50.51,38.84
2018,7,3,17,30,723.0,69.0,1.3,16.7,336.0,49.44,38.17
2018,7,3,17,45,677.0,64.5,1.3,16.2,284.5,43.5,33.09
2018,7,3,18,0,631.0,60.0,1.3,15.7,233.0,42.08,31.92
2018,7,3,18,15,562.0,54.0,1.25,14.95,184.5,39.31,29.46
2018,7,3,18,30,493.0,48.0,1.2,14.2,136.0,36.46,26.74
2018,7,3,18,45,385.5,39.0,1.15,13.5,95.0,30.71,21.19
2018,7,3,19,0,278.0,30.0,1.1,12.8,54.0,24.7,14.15
2018,7,3,19,15,156.0,17.5,1.1,12.4,29.5,16.68,0.0
2018,7,3,19,30,34.0,5.0,1.1,12.0,5.0,4.77,0.0
2018,7,3,19,45,17.0,2.5,1.1,11.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,4,4,45,23.5,3.5,0.95,9.5,4.0,0.0,0.0
2018,7,4,5,0,47.0,7.0,1.0,9.7,8.0,24.71,0.0
2018,7,4,5,15,140.5,17.5,1.05,10.05,30.0,95.97,32.36
2018,7,4,5,30,234.0,28.0,1.1,10.4,52.0,172.12,134.01
2018,7,4,5,45,248.0,29.5,1.1,10.75,67.5,189.61,155.05
2018,7,4,6,0,262.0,31.0,1.1,11.1,83.0,208.16,173.88
2018,7,4,6,15,131.0,26.5,1.1,11.55,52.5,122.91,102.34
2018,7,4,6,30,0.0,22.0,1.1,12.0,22.0,20.4,12.02
2018,7,4,6,45,0.0,27.0,1.1,12.45,27.0,25.05,16.04
2018,7,4,7,0,0.0,32.0,1.1,12.9,32.0,29.7,19.94
2018,7,4,7,15,0.0,43.0,1.05,13.4,43.0,39.95,28.55
2018,7,4,7,30,0.0,54.0,1.0,13.9,54.0,50.21,37.03
2018,7,4,7,45,0.0,66.0,1.0,14.35,66.0,61.42,46.19
2018,7,4,8,0,0.0,78.0,1.0,14.8,78.0,72.65,55.24
2018,7,4,8,15,2.0,113.5,1.0,15.3,115.0,108.52,84.44
2018,7,4,8,30,4.0,149.0,1.0,15.8,152.0,145.32,113.72
2018,7,4,8,45,10.5,195.0,1.05,16.25,202.5,197.24,154.58
2018,7,4,9,0,17.0,241.0,1.1,16.7,253.0,249.59,194.76
2018,7,4,9,15,18.5,252.5,1.1,17.1,266.5,261.88,203.27
2018,7,4,9,30,20.0,264.0,1.1,17.5,280.0,274.14,211.9
2018,7,4,9,45,23.5,280.0,1.15,17.9,299.5,304.11,234.0
2018,7,4,10,0,27.0,296.0,1.2,18.3,319.0,322.57,247.17
2018,7,4,10,15,24.0,299.5,1.2,18.55,320.5,321.39,245.47
2018,7,4,10,30,21.0,303.0,1.2,18.8,322.0,310.38,236.61
2018,7,4,10,45,21.5,313.5,1.25,19.1,333.5,320.12,243.5
2018,7,4,11,0,22.0,324.0,1.3,19.4,345.0,329.68,250.14
2018,7,4,11,15,25.0,344.5,1.35,19.5,368.5,358.99,271.59
2018,7,4,11,30,28.0,365.0,1.4,19.6,392.0,379.2,286.14
2018,7,4,11,45,32.5,381.0,1.45,19.75,412.5,395.74,298.04
2018,7,4,12,0,37.0,397.0,1.5,19.9,433.0,411.57,309.41
2018,7,4,12,15,61.0,418.0,1.5,19.95,477.0,448.52,336.61
2018,7,4,12,30,85.0,439.0,1.5,20.0,521.0,483.45,361.9
2018,7,4,12,45,144.0,433.5,1.5,20.05,571.0,521.47,390.32
2018,7,4,13,0,203.0,428.0,1.5,20.1,621.0,553.7,414.16
2018,7,4,13,15,472.5,312.0,1.5,20.1,752.5,640.34,481.21
2018,7,4,13,30,742.0,196.0,1.5,20.1,884.0,708.94,532.7
2018,7,4,13,45,848.0,144.0,1.5,20.15,912.0,704.27,529.48
2018,7,4,14,0,954.0,92.0,1.5,20.2,940.0,691.16,520.32
2018,7,4,14,15,949.5,90.5,1.45,20.2,911.5,644.81,485.51
2018,7,4,14,30,945.0,89.0,1.4,20.2,883.0,597.34,449.35
2018,7,4,14,45,938.0,87.5,1.35,20.15,848.0,547.7,410.73
2018,7,4,15,0,931.0,86.0,1.3,20.1,813.0,497.58,370.66
2018,7,4,15,15,921.0,84.5,1.3,20.1,772.0,445.96,328.51
2018,7,4,15,30,911.0,83.0,1.3,20.1,731.0,394.56,285.36
2018,7,4,15,45,899.5,80.5,1.3,19.9,686.5,342.31,240.85
2018,7,4,16,0,888.0,78.0,1.3,19.7,642.0,290.84,196.35
2018,7,4,16,15,873.0,75.5,1.25,19.4,594.0,239.64,152.46
2018,7,4,16,30,858.0,73.0,1.2,19.1,546.0,189.94,111.5
2018,7,4,16,45,837.0,70.0,1.2,18.85,495.0,140.9,75.34
2018,7,4,17,0,816.0,67.0,1.2,18.6,444.0,87.03,42.56
2018,7,4,17,15,787.0,63.5,1.2,18.05,392.0,43.34,32.45
2018,7,4,17,30,758.0,60.0,1.2,17.5,340.0,42.33,31.8
2018,7,4,17,45,717.0,56.0,1.2,17.0,288.5,40.83,30.62
2018,7,4,18,0,676.0,52.0,1.2,16.5,237.0,39.27,29.33
2018,7,4,18,15,613.5,46.5,1.15,15.65,188.0,36.3,26.7
2018,7,4,18,30,551.0,41.0,1.1,14.8,139.0,33.25,23.83
2018,7,4,18,45,450.0,34.0,1.05,13.95,97.5,26.18,17.21
2018,7,4,19,0,349.0,27.0,1.0,13.1,56.0,21.81,11.78
2018,7,4,19,15,201.0,16.5,1.0,12.7,31.0,15.73,0.0
2018,7,4,19,30,53.0,6.0,1.0,12.3,6.0,5.72,0.0
2018,7,4,19,45,26.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.7,8.85,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.0,10.0,43.02,0.0
2018,7,5,5,15,248.5,19.5,0.65,9.5,40.5,146.44,44.43
2018,7,5,5,30,407.0,30.0,0.6,10.0,71.0,256.62,198.92
2018,7,5,5,45,500.0,36.5,0.6,10.55,115.0,331.09,267.9
2018,7,5,6,0,593.0,43.0,0.6,11.1,159.0,409.64,335.17
2018,7,5,6,15,515.0,60.0,0.6,11.65,181.5,412.96,339.55
2018,7,5,6,30,437.0,77.0,0.6,12.2,204.0,398.35,328.43
2018,7,5,6,45,589.5,72.0,0.55,12.8,278.5,520.98,424.24
2018,7,5,7,0,742.0,67.0,0.5,13.4,353.0,645.11,512.8
2018,7,5,7,15,791.5,66.0,0.5,14.0,410.0,708.08,553.25
2018,7,5,7,30,841.0,65.0,0.5,14.6,467.0,765.75,589.36
2018,7,5,7,45,862.0,67.0,0.45,15.25,518.0,811.09,615.01
2018,7,5,8,0,883.0,69.0,0.4,15.9,569.0,855.41,639.34
2018,7,5,8,15,898.5,71.0,0.4,16.6,617.5,893.52,659.84
2018,7,5,8,30,914.0,73.0,0.4,17.3,666.0,929.77,678.83
2018,7,5,8,45,926.5,73.5,0.35,18.0,710.5,959.31,692.2
2018,7,5,9,0,939.0,74.0,0.3,18.7,755.0,986.47,703.97
2018,7,5,9,15,947.5,76.0,0.35,19.4,795.0,1008.9,714.99
2018,7,5,9,30,956.0,78.0,0.4,20.1,835.0,1028.43,724.36
2018,7,5,9,45,962.0,79.5,0.4,20.85,869.0,1041.88,728.81
2018,7,5,10,0,968.0,81.0,0.4,21.6,903.0,1052.17,731.53
2018,7,5,10,15,973.5,81.0,0.45,22.2,931.0,1057.08,732.85
2018,7,5,10,30,979.0,81.0,0.5,22.8,959.0,1058.73,732.45
2018,7,5,10,45,982.5,81.5,0.55,23.45,980.0,1055.64,729.27
2018,7,5,11,0,986.0,82.0,0.6,24.1,1001.0,1049.24,724.32
2018,7,5,11,15,988.0,82.5,0.65,24.5,1015.0,1038.09,717.39
2018,7,5,11,30,990.0,83.0,0.7,24.9,1029.0,1023.72,708.67
2018,7,5,11,45,991.0,82.5,0.8,25.35,1035.5,1004.28,697.9
2018,7,5,12,0,992.0,82.0,0.9,25.8,1042.0,981.85,685.26
2018,7,5,12,15,988.0,84.0,0.95,25.95,1039.5,954.52,669.36
2018,7,5,12,30,984.0,86.0,1.0,26.1,1037.0,924.62,651.81
2018,7,5,12,45,977.5,89.0,1.1,26.2,1027.0,891.17,632.78
2018,7,5,13,0,971.0,92.0,1.2,26.3,1017.0,855.61,612.06
2018,7,5,13,15,968.0,91.0,1.25,26.25,1000.5,817.17,588.84
2018,7,5,13,30,965.0,90.0,1.3,26.2,984.0,776.79,564.02
2018,7,5,13,45,960.5,89.0,1.35,26.1,961.0,733.6,536.97
2018,7,5,14,0,956.0,88.0,1.4,26.0,938.0,688.92,506.3
2018,7,5,14,15,950.0,86.5,1.4,25.8,908.0,641.61,472.7
2018,7,5,14,30,944.0,85.0,1.4,25.6,878.0,593.31,437.41
2018,7,5,14,45,935.5,84.0,1.4,25.4,842.0,543.41,399.86
2018,7,5,15,0,927.0,83.0,1.4,25.2,806.0,493.15,360.86
2018,7,5,15,15,917.0,81.5,1.4,25.2,765.5,441.73,319.53
2018,7,5,15,30,907.0,80.0,1.4,25.2,725.0,390.52,277.24
2018,7,5,15,45,887.5,79.5,1.35,24.65,677.5,337.65,233.4
2018,7,5,16,0,868.0,79.0,1.3,24.1,630.0,286.33,190.24
2018,7,5,16,15,854.0,75.0,1.3,23.7,582.0,235.13,147.22
2018,7,5,16,30,840.0,71.0,1.3,23.3,534.0,185.37,106.91
2018,7,5,16,45,816.5,68.5,1.25,22.85,483.0,137.37,72.2
2018,7,5,17,0,793.0,66.0,1.2,22.4,432.0,84.73,40.81
2018,7,5,17,15,747.0,66.0,1.15,21.7,378.0,45.08,33.43
2018,7,5,17,30,701.0,66.0,1.1,21.0,324.0,46.94,35.31
2018,7,5,17,45,564.0,71.0,1.05,20.25,258.5,48.24,36.65
2018,7,5,18,0,427.0,76.0,1.0,19.5,193.0,54.92,42.62
2018,7,5,18,15,339.0,66.0,1.0,18.7,147.0,48.7,37.18
2018,7,5,18,30,251.0,56.0,1.0,17.9,101.0,42.21,31.3
2018,7,5,18,45,181.5,42.0,0.95,17.15,69.0,32.26,22.16
2018,7,5,19,0,112.0,28.0,0.9,16.4,37.0,23.14,12.57
2018,7,5,19,15,69.0,16.0,0.9,15.95,20.5,15.25,0.0
2018,7,5,19,30,26.0,4.0,0.9,15.5,4.0,3.81,0.0
2018,7,5,19,45,13.0,2.0,0.85,15.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,0.9,12.7,1.0,0.95,0.0
2018,7,6,5,15,0.0,4.5,0.95,12.95,4.5,4.16,0.0
2018,7,6,5,30,0.0,8.0,1.0,13.2,8.0,7.4,0.34
2018,7,6,5,45,0.5,15.0,1.05,13.5,15.0,14.15,6.32
2018,7,6,6,0,1.0,22.0,1.1,13.8,22.0,20.96,12.32
2018,7,6,6,15,1.0,35.5,1.05,14.15,35.5,33.56,23.22
2018,7,6,6,30,1.0,49.0,1.0,14.5,49.0,46.18,34.01
2018,7,6,6,45,7.0,86.0,0.9,14.85,88.5,87.26,68.79
2018,7,6,7,0,13.0,123.0,0.8,15.2,128.0,130.78,104.71
2018,7,6,7,15,11.5,112.0,0.8,15.7,117.0,116.35,92.16
2018,7,6,7,30,10.0,101.0,0.8,16.2,106.0,103.33,80.98
2018,7,6,7,45,7.5,109.5,0.8,16.75,113.5,109.65,85.61
2018,7,6,8,0,5.0,118.0,0.8,17.3,121.0,115.82,89.99
2018,7,6,8,15,87.5,138.5,0.85,18.15,195.0,227.12,181.18
2018,7,6,8,30,170.0,159.0,0.9,19.0,269.0,338.09,267.55
2018,7,6,8,45,170.0,155.0,0.9,19.85,271.5,335.26,263.3
2018,7,6,9,0,170.0,151.0,0.9,20.7,274.0,332.06,259.61
2018,7,6,9,15,503.5,132.5,0.95,21.65,525.0,655.29,497.97
2018,7,6,9,30,837.0,114.0,1.0,22.6,776.0,951.94,688.3
2018,7,6,9,45,865.0,105.5,1.05,23.5,815.5,974.75,695.79
2018,7,6,10,0,893.0,97.0,1.1,24.4,855.0,995.16,705.55
2018,7,6,10,15,900.0,97.5,1.15,25.1,883.0,1001.8,707.39
2018,7,6,10,30,907.0,98.0,1.2,25.8,911.0,1005.39,707.64
2018,7,6,10,45,881.5,119.0,1.3,26.5,924.5,995.02,700.28
2018,7,6,11,0,856.0,140.0,1.4,27.2,938.0,980.99,690.83
2018,7,6,11,15,882.0,125.0,1.45,27.5,958.0,978.46,688.91
2018,7,6,11,30,908.0,110.0,1.5,27.8,978.0,972.68,684.92
2018,7,6,11,45,902.0,116.5,1.55,28.15,983.5,954.55,673.23
2018,7,6,12,0,896.0,123.0,1.6,28.5,989.0,933.73,660.02
2018,7,6,12,15,884.5,131.5,1.65,28.5,986.0,907.41,644.24
2018,7,6,12,30,873.0,140.0,1.7,28.5,983.0,879.01,627.1
2018,7,6,12,45,896.0,122.0,1.8,28.55,981.0,853.85,612.3
2018,7,6,13,0,919.0,104.0,1.9,28.6,979.0,825.2,595.01
2018,7,6,13,15,927.5,97.0,1.95,28.45,968.0,791.83,574.49
2018,7,6,13,30,936.0,90.0,2.0,28.3,957.0,755.87,552.03
2018,7,6,13,45,933.5,88.5,2.05,28.2,935.5,714.74,525.56
2018,7,6,14,0,931.0,87.0,2.1,28.1,914.0,672.02,495.62
2018,7,6,14,15,835.0,138.0,2.1,27.9,861.5,616.49,454.61
2018,7,6,14,30,739.0,189.0,2.1,27.7,809.0,561.4,413.64
2018,7,6,14,45,604.5,241.5,2.15,27.45,735.0,500.04,368.08
2018,7,6,15,0,470.0,294.0,2.2,27.2,661.0,450.32,330.91
2018,7,6,15,15,416.0,293.0,2.2,27.2,605.5,400.82,293.66
2018,7,6,15,30,362.0,292.0,2.2,27.2,550.0,362.75,264.68
2018,7,6,15,45,489.0,229.5,2.2,26.5,554.0,325.19,232.93
2018,7,6,16,0,616.0,167.0,2.2,25.8,558.0,280.05,192.95
2018,7,6,16,15,716.0,121.0,2.2,25.3,541.0,230.8,148.76
2018,7,6,16,30,816.0,75.0,2.2,24.8,524.0,184.45,106.91
2018,7,6,16,45,634.0,109.0,2.15,24.3,438.0,136.99,79.01
2018,7,6,17,0,452.0,143.0,2.1,23.8,352.0,120.94,79.59
2018,7,6,17,15,354.0,140.0,2.05,23.1,291.5,94.34,75.15
2018,7,6,17,30,256.0,137.0,2.0,22.4,231.0,100.9,81.24
2018,7,6,17,45,246.0,111.5,1.95,21.7,190.5,84.19,67.35
2018,7,6,18,0,236.0,86.0,1.9,21.0,150.0,66.66,52.47
2018,7,6,18,15,211.0,67.5,1.8,20.2,116.0,53.42,41.02
2018,7,6,18,30,186.0,49.0,1.7,19.4,82.0,36.65,26.25
2018,7,6,18,45,149.0,37.0,1.55,18.6,58.0,28.24,18.55
2018,7,6,19,0,112.0,25.0,1.4,17.8,34.0,19.44,9.52
2018,7,6,19,15,71.0,14.5,1.35,17.35,19.0,13.82,0.0
2018,7,6,19,30,30.0,4.0,1.3,16.9,4.0,3.81,0.0
2018,7,6,19,45,15.0,2.0,1.25,16.45,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.0,12.35,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.1,12.6,10.0,43.57,0.0
2018,7,7,5,15,241.5,18.5,1.05,13.1,38.0,140.79,23.32
2018,7,7,5,30,391.0,28.0,1.0,13.6,66.0,245.87,187.32
2018,7,7,5,45,462.0,35.5,1.0,14.1,106.0,308.99,247.91
2018,7,7,6,0,533.0,43.0,1.0,14.6,146.0,378.63,308.21
2018,7,7,6,15,595.0,48.5,1.0,15.35,194.5,442.34,360.94
2018,7,7,6,30,657.0,54.0,1.0,16.1,243.0,514.52,417.36
2018,7,7,6,45,669.0,63.0,1.05,16.85,288.0,560.13,450.83
2018,7,7,7,0,681.0,72.0,1.1,17.6,333.0,605.17,481.75
2018,7,7,7,15,576.5,109.5,1.15,18.2,352.5,598.1,473.61
2018,7,7,7,30,472.0,147.0,1.2,18.8,372.0,570.94,449.8
2018,7,7,7,45,522.5,152.0,1.25,19.45,426.0,632.25,493.32
2018,7,7,8,0,573.0,157.0,1.3,20.1,480.0,701.47,540.18
2018,7,7,8,15,734.0,113.5,1.35,20.6,564.5,804.0,608.25
2018,7,7,8,30,895.0,70.0,1.4,21.1,649.0,907.68,674.06
2018,7,7,8,45,907.0,72.0,1.45,21.65,693.5,938.28,690.26
2018,7,7,9,0,919.0,74.0,1.5,22.2,738.0,966.48,705.67
2018,7,7,9,15,928.0,75.0,1.55,22.55,777.0,988.02,717.34
2018,7,7,9,30,937.0,76.0,1.6,22.9,816.0,1006.77,727.35
2018,7,7,9,45,944.0,77.0,1.65,23.25,850.0,1020.61,734.34
2018,7,7,10,0,951.0,78.0,1.7,23.6,884.0,1031.37,739.54
2018,7,7,10,15,918.5,103.0,1.75,23.9,902.5,1025.75,734.74
2018,7,7,10,30,886.0,128.0,1.8,24.2,921.0,1015.63,727.43
2018,7,7,10,45,845.0,157.5,1.85,24.5,928.5,1006.56,720.94
2018,7,7,11,0,804.0,187.0,1.9,24.8,936.0,985.66,707.04
2018,7,7,11,15,890.0,133.5,1.9,25.0,974.0,994.31,711.73
2018,7,7,11,30,976.0,80.0,1.9,25.2,1012.0,1007.16,718.81
2018,7,7,11,45,977.5,80.0,1.9,25.45,1019.0,989.02,706.3
2018,7,7,12,0,979.0,80.0,1.9,25.7,1026.0,967.9,692.32
2018,7,7,12,15,975.0,82.5,1.9,25.8,1024.5,941.42,675.41
2018,7,7,12,30,971.0,85.0,1.9,25.9,1023.0,912.39,656.89
2018,7,7,12,45,965.0,88.5,1.9,26.05,1014.0,880.23,636.2
2018,7,7,13,0,959.0,92.0,1.9,26.2,1005.0,845.93,614.05
2018,7,7,13,15,956.5,91.5,1.95,26.15,989.5,808.73,590.77
2018,7,7,13,30,954.0,91.0,2.0,26.1,974.0,769.57,565.92
2018,7,7,13,45,920.0,108.5,2.0,26.0,943.5,722.86,534.62
2018,7,7,14,0,886.0,126.0,2.0,25.9,913.0,676.53,501.3
2018,7,7,14,15,890.5,118.0,2.05,25.65,887.0,632.74,470.2
2018,7,7,14,30,895.0,110.0,2.1,25.4,861.0,587.2,436.79
2018,7,7,14,45,868.0,117.5,2.1,25.1,821.0,537.01,398.63
2018,7,7,15,0,841.0,125.0,2.1,24.8,781.0,483.43,357.14
2018,7,7,15,15,871.0,102.0,2.1,24.8,750.5,439.42,320.77
2018,7,7,15,30,901.0,79.0,2.1,24.8,720.0,387.06,276.78
2018,7,7,15,45,889.0,77.5,2.15,24.05,676.0,335.93,233.91
2018,7,7,16,0,877.0,76.0,2.2,23.3,632.0,285.61,190.97
2018,7,7,16,15,861.5,73.5,2.15,22.75,584.0,234.79,147.79
2018,7,7,16,30,846.0,71.0,2.1,22.2,536.0,185.53,107.57
2018,7,7,16,45,825.5,68.0,2.1,21.65,486.0,137.1,72.24
2018,7,7,17,0,805.0,65.0,2.1,21.1,436.0,91.02,46.22
2018,7,7,17,15,777.0,61.5,2.05,20.35,384.5,41.84,30.82
2018,7,7,17,30,749.0,58.0,2.0,19.6,333.0,40.78,30.14
2018,7,7,17,45,709.0,54.0,1.95,18.85,282.5,39.21,28.94
2018,7,7,18,0,669.0,50.0,1.9,18.1,232.0,37.58,27.62
2018,7,7,18,15,608.5,44.5,1.8,17.35,184.0,34.54,24.93
2018,7,7,18,30,548.0,39.0,1.7,16.6,136.0,31.41,22.0
2018,7,7,18,45,450.5,32.5,1.6,15.85,95.5,24.9,15.91
2018,7,7,19,0,353.0,26.0,1.5,15.1,55.0,20.94,10.77
2018,7,7,19,15,203.5,15.5,1.45,14.65,30.0,14.77,0.0
2018,7,7,19,30,54.0,5.0,1.4,14.2,5.0,4.77,0.0
2018,7,7,19,45,27.0,2.5,1.35,13.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,1.05,10.15,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,1.1,10.4,9.0,41.38,0.0
2018,7,8,5,15,236.0,18.5,1.1,10.95,37.5,137.62,11.6
2018,7,8,5,30,383.0,29.0,1.1,11.5,66.0,242.82,185.74
2018,7,8,5,45,474.0,35.5,1.1,12.0,108.0,314.75,254.41
2018,7,8,6,0,565.0,42.0,1.1,12.5,150.0,390.66,320.49
2018,7,8,6,15,623.0,47.0,1.1,13.15,198.5,456.95,375.77
2018,7,8,6,30,681.0,52.0,1.1,13.8,247.0,527.02,431.19
2018,7,8,6,45,719.5,56.0,1.1,14.45,298.0,585.75,474.5
2018,7,8,7,0,758.0,60.0,1.1,15.1,349.0,645.98,516.23
2018,7,8,7,15,786.0,63.0,1.1,15.75,400.5,698.0,550.38
2018,7,8,7,30,814.0,66.0,1.1,16.4,452.0,743.35,578.74
2018,7,8,7,45,834.5,68.5,1.15,17.05,502.0,788.09,606.59
2018,7,8,8,0,855.0,71.0,1.2,17.7,552.0,831.86,633.19
2018,7,8,8,15,870.0,73.0,1.2,18.35,599.5,868.84,654.04
2018,7,8,8,30,885.0,75.0,1.2,19.0,647.0,904.03,673.39
2018,7,8,8,45,896.5,77.5,1.25,19.6,691.0,934.5,690.31
2018,7,8,9,0,908.0,80.0,1.3,20.2,735.0,962.56,705.61
2018,7,8,9,15,915.5,82.0,1.35,20.7,773.5,983.6,716.64
2018,7,8,9,30,923.0,84.0,1.4,21.2,812.0,1001.8,725.96
2018,7,8,9,45,928.0,86.5,1.45,21.65,845.5,1015.14,732.44
2018,7,8,10,0,933.0,89.0,1.5,22.1,879.0,1025.37,737.11
2018,7,8,10,15,939.0,89.5,1.55,22.35,907.0,1031.25,739.75
2018,7,8,10,30,945.0,90.0,1.6,22.6,935.0,1033.95,740.57
2018,7,8,10,45,949.5,90.5,1.65,22.85,957.0,1031.97,738.6
2018,7,8,11,0,954.0,91.0,1.7,23.1,979.0,1026.75,734.78
2018,7,8,11,15,957.5,91.0,1.75,23.3,993.5,1016.84,728.28
2018,7,8,11,30,961.0,91.0,1.8,23.5,1008.0,1003.77,719.91
2018,7,8,11,45,963.0,91.0,1.8,23.65,1015.5,986.21,708.28
2018,7,8,12,0,965.0,91.0,1.8,23.8,1023.0,965.68,694.89
2018,7,8,12,15,964.0,91.5,1.85,23.9,1022.0,940.12,679.06
2018,7,8,12,30,963.0,92.0,1.9,24.0,1021.0,911.94,661.52
2018,7,8,12,45,959.5,93.0,1.9,24.1,1012.5,879.68,640.72
2018,7,8,13,0,956.0,94.0,1.9,24.2,1004.0,845.22,618.41
2018,7,8,13,15,953.0,93.5,1.95,24.25,988.0,807.72,594.51
2018,7,8,13,30,950.0,93.0,2.0,24.3,972.0,768.29,569.06
2018,7,8,13,45,946.0,92.0,2.0,24.4,949.5,725.98,540.66
2018,7,8,14,0,942.0,91.0,2.0,24.5,927.0,682.16,508.92
2018,7,8,14,15,936.5,89.5,2.0,24.4,898.0,635.67,474.93
2018,7,8,14,30,931.0,88.0,2.0,24.3,869.0,588.18,439.28
2018,7,8,14,45,923.5,86.5,2.0,24.2,834.0,538.87,401.28
2018,7,8,15,0,916.0,85.0,2.0,24.1,799.0,489.13,361.82
2018,7,8,15,15,906.0,83.5,2.0,24.1,759.0,438.15,320.18
2018,7,8,15,30,896.0,82.0,2.0,24.1,719.0,387.39,277.62
2018,7,8,15,45,883.0,80.5,2.0,23.45,674.5,336.14,234.5
2018,7,8,16,0,870.0,79.0,2.0,22.8,630.0,285.8,191.47
2018,7,8,16,15,853.0,76.5,2.0,22.35,582.0,234.97,148.35
2018,7,8,16,30,836.0,74.0,2.0,21.9,534.0,185.84,108.33
2018,7,8,16,45,814.0,71.0,1.95,21.4,483.5,137.69,73.29
2018,7,8,17,0,792.0,68.0,1.9,20.9,433.0,84.79,41.72
2018,7,8,17,15,763.0,64.5,1.9,20.1,382.0,44.06,32.78
2018,7,8,17,30,734.0,61.0,1.9,19.3,331.0,43.1,32.21
2018,7,8,17,45,693.0,57.0,1.85,18.55,280.5,41.65,31.13
2018,7,8,18,0,652.0,53.0,1.8,17.8,230.0,40.16,29.93
2018,7,8,18,15,589.5,47.0,1.7,17.0,182.0,36.79,26.96
2018,7,8,18,30,527.0,41.0,1.6,16.2,134.0,30.48,21.22
2018,7,8,18,45,428.0,34.0,1.55,15.4,94.0,26.26,17.11
2018,7,8,19,0,329.0,27.0,1.5,14.6,54.0,21.93,11.5
2018,7,8,19,15,188.5,16.0,1.45,14.15,29.5,15.25,0.0
2018,7,8,19,30,48.0,5.0,1.4,13.7,5.0,4.77,0.0
2018,7,8,19,45,24.0,2.5,1.35,13.25,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,1.15,10.05,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,1.2,10.3,9.0,39.38,0.0
2018,7,9,5,15,230.0,18.0,1.2,10.85,36.5,133.74,0.0
2018,7,9,5,30,376.0,28.0,1.2,11.4,64.0,237.98,181.31
2018,7,9,5,45,470.5,35.0,1.15,11.95,106.5,311.78,251.97
2018,7,9,6,0,565.0,42.0,1.1,12.5,149.0,389.99,319.8
2018,7,9,6,15,623.0,47.0,1.1,13.2,197.5,456.27,375.06
2018,7,9,6,30,681.0,52.0,1.1,13.9,246.0,526.31,430.44
2018,7,9,6,45,720.5,55.5,1.1,14.6,297.0,585.1,473.79
2018,7,9,7,0,760.0,59.0,1.1,15.3,348.0,645.45,515.52
2018,7,9,7,15,787.0,62.5,1.1,16.05,399.5,697.43,549.42
2018,7,9,7,30,814.0,66.0,1.1,16.8,451.0,742.68,577.48
2018,7,9,7,45,834.0,68.5,1.1,17.5,501.0,787.03,604.27
2018,7,9,8,0,854.0,71.0,1.1,18.2,551.0,830.37,629.7
2018,7,9,8,15,868.5,73.5,1.1,18.95,598.0,867.53,650.29
2018,7,9,8,30,883.0,76.0,1.1,19.7,645.0,902.84,669.35
2018,7,9,8,45,894.0,78.0,1.15,20.45,688.5,932.23,685.09
2018,7,9,9,0,905.0,80.0,1.2,21.2,732.0,959.21,699.24
2018,7,9,9,15,915.0,81.5,1.25,21.85,772.0,982.08,710.98
2018,7,9,9,30,925.0,83.0,1.3,22.5,812.0,1002.19,721.02
2018,7,9,9,45,933.0,84.0,1.35,23.15,846.5,1016.87,727.71
2018,7,9,10,0,941.0,85.0,1.4,23.8,881.0,1028.51,732.64
2018,7,9,10,15,946.5,85.5,1.45,24.3,909.0,1034.0,734.29
2018,7,9,10,30,952.0,86.0,1.5,24.8,937.0,1036.29,734.16
2018,7,9,10,45,955.0,87.0,1.5,25.3,958.0,1033.41,730.2
2018,7,9,11,0,958.0,88.0,1.5,25.8,979.0,1027.29,724.44
2018,7,9,11,15,960.5,89.0,1.55,26.25,993.5,1017.46,717.47
2018,7,9,11,30,963.0,90.0,1.6,26.7,1008.0,1004.44,708.65
2018,7,9,11,45,963.5,90.0,1.65,27.1,1014.5,985.48,696.37
2018,7,9,12,0,964.0,90.0,1.7,27.5,1021.0,963.61,682.36
2018,7,9,12,15,963.0,90.5,1.75,27.65,1020.0,938.09,666.74
2018,7,9,12,30,962.0,91.0,1.8,27.8,1019.0,909.96,649.43
2018,7,9,12,45,959.0,91.5,1.85,27.95,1010.0,877.7,629.37
2018,7,9,13,0,956.0,92.0,1.9,28.1,1001.0,843.2,607.74
2018,7,9,13,15,953.5,91.5,1.9,28.0,986.0,806.09,584.37
2018,7,9,13,30,951.0,91.0,1.9,27.9,971.0,767.01,559.49
2018,7,9,13,45,947.5,89.5,1.95,27.85,948.5,724.57,532.17
2018,7,9,14,0,944.0,88.0,2.0,27.8,926.0,680.56,501.37
2018,7,9,14,15,938.5,87.0,2.0,27.55,897.0,634.43,468.3
2018,7,9,14,30,933.0,86.0,2.0,27.3,868.0,587.27,433.54
2018,7,9,14,45,926.0,84.5,2.05,27.1,833.5,538.1,396.4
2018,7,9,15,0,919.0,83.0,2.1,26.9,799.0,488.46,357.68
2018,7,9,15,15,909.5,81.5,2.1,26.9,759.0,437.52,316.41
2018,7,9,15,30,900.0,80.0,2.1,26.9,719.0,386.75,274.19
2018,7,9,15,45,888.5,78.0,2.1,26.1,675.0,335.34,231.43
2018,7,9,16,0,877.0,76.0,2.1,25.3,631.0,284.7,188.59
2018,7,9,16,15,862.5,73.0,2.1,24.7,583.5,233.63,145.6
2018,7,9,16,30,848.0,70.0,2.1,24.1,536.0,184.02,105.47
2018,7,9,16,45,828.5,67.0,2.1,23.55,486.0,135.54,70.46
2018,7,9,17,0,809.0,64.0,2.1,23.0,436.0,89.32,44.81
2018,7,9,17,15,781.5,61.0,2.0,22.2,385.0,41.53,30.3
2018,7,9,17,30,754.0,58.0,1.9,21.4,334.0,40.84,29.95
2018,7,9,17,45,714.0,53.5,1.85,20.6,283.0,38.86,28.42
2018,7,9,18,0,674.0,49.0,1.8,19.8,232.0,36.79,26.72
2018,7,9,18,15,613.0,44.0,1.65,19.0,184.0,34.16,24.41
2018,7,9,18,30,552.0,39.0,1.5,18.2,136.0,31.48,21.89
2018,7,9,18,45,454.0,32.0,1.4,17.35,95.0,24.52,15.45
2018,7,9,19,0,356.0,25.0,1.3,16.5,54.0,20.06,9.83
2018,7,9,19,15,205.5,15.5,1.25,16.05,29.5,14.77,0.0
2018,7,9,19,30,55.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,9,19,45,27.5,3.0,1.1,15.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,0.75,11.15,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,0.8,11.4,9.0,44.38,0.0
2018,7,10,5,15,249.5,18.5,0.85,11.85,37.0,141.52,0.0
2018,7,10,5,30,404.0,28.0,0.9,12.3,65.0,250.7,188.82
2018,7,10,5,45,497.0,33.5,0.9,12.8,107.5,318.19,255.39
2018,7,10,6,0,590.0,39.0,0.9,13.3,150.0,399.9,325.75
2018,7,10,6,15,647.5,43.5,0.95,14.0,199.0,466.09,380.79
2018,7,10,6,30,705.0,48.0,1.0,14.7,248.0,536.07,436.05
2018,7,10,6,45,744.0,51.0,1.0,15.4,299.5,594.74,478.7
2018,7,10,7,0,783.0,54.0,1.0,16.1,351.0,648.75,515.37
2018,7,10,7,15,810.0,57.0,1.05,16.8,403.0,700.72,549.72
2018,7,10,7,30,837.0,60.0,1.1,17.5,455.0,752.73,583.05
2018,7,10,7,45,857.0,62.5,1.15,18.15,505.5,797.95,610.91
2018,7,10,8,0,877.0,65.0,1.2,18.8,556.0,842.1,637.53
2018,7,10,8,15,892.0,66.5,1.2,19.4,604.0,879.22,658.36
2018,7,10,8,30,907.0,68.0,1.2,20.0,652.0,914.49,677.69
2018,7,10,8,45,918.5,70.0,1.25,20.55,696.5,945.0,694.61
2018,7,10,9,0,930.0,72.0,1.3,21.1,741.0,973.06,709.9
2018,7,10,9,15,937.0,74.5,1.35,21.65,780.5,994.72,721.07
2018,7,10,9,30,944.0,77.0,1.4,22.2,820.0,1013.44,730.48
2018,7,10,9,45,947.5,80.5,1.4,22.75,854.0,1026.79,735.77
2018,7,10,10,0,951.0,84.0,1.4,23.3,888.0,1036.91,739.18
2018,7,10,10,15,957.5,84.5,1.45,23.8,917.0,1043.44,741.5
2018,7,10,10,30,964.0,85.0,1.5,24.3,946.0,1046.74,741.96
2018,7,10,10,45,967.5,86.0,1.55,24.8,967.5,1044.32,739.05
2018,7,10,11,0,971.0,87.0,1.6,25.3,989.0,1038.62,734.29
2018,7,10,11,15,973.5,87.5,1.6,25.55,1003.5,1028.15,726.7
2018,7,10,11,30,976.0,88.0,1.6,25.8,1018.0,1014.49,717.29
2018,7,10,11,45,977.5,87.5,1.65,26.05,1025.0,995.77,705.58
2018,7,10,12,0,979.0,87.0,1.7,26.3,1032.0,974.06,692.07
2018,7,10,12,15,978.0,88.0,1.75,26.25,1031.5,948.7,677.06
2018,7,10,12,30,977.0,89.0,1.8,26.2,1031.0,920.67,660.29
2018,7,10,12,45,974.5,89.5,1.85,26.2,1022.5,888.39,640.55
2018,7,10,13,0,972.0,90.0,1.9,26.2,1014.0,853.79,619.15
2018,7,10,13,15,969.5,89.5,1.95,26.0,998.5,816.12,595.98
2018,7,10,13,30,967.0,89.0,2.0,25.8,983.0,776.45,571.17
2018,7,10,13,45,963.0,88.0,2.05,25.6,960.5,733.46,543.65
2018,7,10,14,0,959.0,87.0,2.1,25.4,938.0,688.92,512.46
2018,7,10,14,15,954.0,86.0,2.1,25.05,909.0,642.41,478.97
2018,7,10,14,30,949.0,85.0,2.1,24.7,880.0,594.81,443.67
2018,7,10,14,45,942.5,83.0,2.15,24.4,845.0,544.7,405.58
2018,7,10,15,0,936.0,81.0,2.2,24.1,810.0,494.05,365.79
2018,7,10,15,15,926.0,80.0,2.2,24.1,769.5,442.48,323.5
2018,7,10,15,30,916.0,79.0,2.2,24.1,729.0,391.1,280.27
2018,7,10,15,45,904.5,76.5,2.2,23.15,684.0,338.46,236.13
2018,7,10,16,0,893.0,74.0,2.2,22.2,639.0,286.59,191.84
2018,7,10,16,15,878.0,71.0,2.2,21.6,590.5,234.59,147.54
2018,7,10,16,30,863.0,68.0,2.2,21.0,542.0,184.11,106.23
2018,7,10,16,45,842.5,65.5,2.15,20.35,491.5,135.14,70.59
2018,7,10,17,0,822.0,63.0,2.1,19.7,441.0,88.53,44.71
2018,7,10,17,15,794.0,60.0,2.1,18.95,389.0,40.86,30.16
2018,7,10,17,30,766.0,57.0,2.1,18.2,337.0,40.12,29.75
2018,7,10,17,45,725.5,53.0,2.05,17.4,285.5,38.52,28.52
2018,7,10,18,0,685.0,49.0,2.0,16.6,234.0,36.85,27.15
2018,7,10,18,15,624.0,44.0,1.9,15.9,185.5,34.21,24.8
2018,7,10,18,30,563.0,39.0,1.8,15.2,137.0,31.53,22.23
2018,7,10,18,45,462.5,32.0,1.75,14.5,95.5,24.57,15.69
2018,7,10,19,0,362.0,25.0,1.7,13.8,54.0,20.1,9.91
2018,7,10,19,15,209.0,15.5,1.6,13.4,29.5,14.77,0.0
2018,7,10,19,30,56.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,7,10,19,45,28.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,3.5,0.8,9.65,3.5,0.0,0.0
2018,7,11,5,0,68.0,7.0,0.8,10.0,7.0,32.22,0.0
2018,7,11,5,15,231.5,17.0,0.8,10.55,35.0,131.69,0.0
2018,7,11,5,30,395.0,27.0,0.8,11.1,63.0,244.91,184.01
2018,7,11,5,45,489.5,33.5,0.8,11.7,105.5,313.66,252.31
2018,7,11,6,0,584.0,40.0,0.8,12.3,148.0,397.01,324.02
2018,7,11,6,15,642.5,44.0,0.75,12.85,197.0,462.98,378.63
2018,7,11,6,30,701.0,48.0,0.7,13.4,246.0,532.73,433.18
2018,7,11,6,45,740.0,51.5,0.7,14.0,297.5,591.9,476.26
2018,7,11,7,0,779.0,55.0,0.7,14.6,349.0,652.61,517.82
2018,7,11,7,15,806.5,58.0,0.7,15.25,401.0,698.62,547.1
2018,7,11,7,30,834.0,61.0,0.7,15.9,453.0,750.9,579.94
2018,7,11,7,45,855.0,62.5,0.7,16.6,503.5,795.59,606.37
2018,7,11,8,0,876.0,64.0,0.7,17.3,554.0,839.31,631.55
2018,7,11,8,15,891.5,66.0,0.7,18.0,602.5,877.51,652.5
2018,7,11,8,30,907.0,68.0,0.7,18.7,651.0,913.87,671.92
2018,7,11,8,45,919.0,69.0,0.7,19.4,695.0,943.69,686.85
2018,7,11,9,0,931.0,70.0,0.7,20.1,739.0,971.1,700.18
2018,7,11,9,15,936.0,74.0,0.75,20.75,778.5,992.66,711.0
2018,7,11,9,30,941.0,78.0,0.8,21.4,818.0,1011.18,720.03
2018,7,11,9,45,943.0,82.0,0.85,22.05,851.0,1023.6,725.4
2018,7,11,10,0,945.0,86.0,0.9,22.7,884.0,1032.77,728.94
2018,7,11,10,15,950.5,87.0,0.95,23.2,912.5,1038.84,731.16
2018,7,11,10,30,956.0,88.0,1.0,23.7,941.0,1041.68,731.56
2018,7,11,10,45,959.5,89.5,1.05,24.2,963.0,1039.81,729.24
2018,7,11,11,0,963.0,91.0,1.1,24.7,985.0,1034.64,725.08
2018,7,11,11,15,965.5,91.5,1.15,24.95,999.5,1024.22,718.57
2018,7,11,11,30,968.0,92.0,1.2,25.2,1014.0,1010.62,710.23
2018,7,11,11,45,969.0,92.5,1.25,25.5,1021.0,992.5,699.06
2018,7,11,12,0,970.0,93.0,1.3,25.8,1028.0,971.42,686.1
2018,7,11,12,15,969.5,93.0,1.35,25.8,1027.5,945.68,671.04
2018,7,11,12,30,969.0,93.0,1.4,25.8,1027.0,917.29,654.25
2018,7,11,12,45,967.5,92.5,1.45,25.85,1018.5,885.09,634.78
2018,7,11,13,0,966.0,92.0,1.5,25.9,1010.0,850.56,613.65
2018,7,11,13,15,963.0,92.0,1.5,25.75,994.5,813.14,590.34
2018,7,11,13,30,960.0,92.0,1.5,25.6,979.0,773.76,565.52
2018,7,11,13,45,955.5,91.5,1.5,25.5,956.5,731.1,537.88
2018,7,11,14,0,951.0,91.0,1.5,25.4,934.0,686.93,506.86
2018,7,11,14,15,944.5,90.0,1.5,25.15,904.5,639.83,473.27
2018,7,11,14,30,938.0,89.0,1.5,24.9,875.0,591.77,438.0
2018,7,11,14,45,930.0,87.5,1.5,24.65,839.5,541.78,400.25
2018,7,11,15,0,922.0,86.0,1.5,24.4,804.0,491.4,360.99
2018,7,11,15,15,911.5,85.0,1.5,24.4,763.5,440.24,319.6
2018,7,11,15,30,901.0,84.0,1.5,24.4,723.0,389.32,277.28
2018,7,11,15,45,887.5,82.0,1.45,23.7,678.0,337.14,233.76
2018,7,11,16,0,874.0,80.0,1.4,23.0,633.0,285.94,190.38
2018,7,11,16,15,855.5,78.0,1.4,22.45,584.0,234.88,147.52
2018,7,11,16,30,837.0,76.0,1.4,21.9,535.0,185.67,107.87
2018,7,11,16,45,813.0,73.0,1.35,21.4,483.5,129.89,67.2
2018,7,11,17,0,789.0,70.0,1.3,20.9,432.0,84.12,42.04
2018,7,11,17,15,756.5,67.5,1.25,20.2,380.5,46.4,34.81
2018,7,11,17,30,724.0,65.0,1.2,19.5,329.0,46.36,35.04
2018,7,11,17,45,679.0,60.0,1.15,18.8,277.5,44.22,33.36
2018,7,11,18,0,634.0,55.0,1.1,18.1,226.0,41.98,31.51
2018,7,11,18,15,566.5,49.5,1.0,17.3,178.0,35.77,26.03
2018,7,11,18,30,499.0,44.0,0.9,16.5,130.0,33.17,23.55
2018,7,11,18,45,392.5,35.5,0.8,15.7,90.0,27.73,18.33
2018,7,11,19,0,286.0,27.0,0.7,14.9,50.0,22.06,11.23
2018,7,11,19,15,160.5,16.0,0.7,14.5,27.0,15.25,0.0
2018,7,11,19,30,35.0,5.0,0.7,14.1,4.0,0.0,0.0
2018,7,11,19,45,17.5,2.5,0.65,13.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,12,4,45,15.5,2.5,0.65,11.15,2.5,0.0,0.0
2018,7,12,5,0,31.0,5.0,0.6,11.3,5.0,16.37,0.0
2018,7,12,5,15,138.0,18.0,0.55,11.85,29.0,92.36,0.0
2018,7,12,5,30,245.0,31.0,0.5,12.4,53.0,178.17,131.82
2018,7,12,5,45,339.5,41.5,0.5,12.9,92.5,250.37,200.3
2018,7,12,6,0,434.0,52.0,0.5,13.4,132.0,331.3,269.36
2018,7,12,6,15,498.0,59.5,0.55,14.0,178.0,398.23,324.92
2018,7,12,6,30,562.0,67.0,0.6,14.6,224.0,469.7,381.63
2018,7,12,6,45,606.0,73.0,0.6,15.15,273.5,529.71,426.76
2018,7,12,7,0,650.0,79.0,0.6,15.7,323.0,591.87,471.11
2018,7,12,7,15,615.5,99.0,0.65,16.3,357.0,613.03,483.76
2018,7,12,7,30,581.0,119.0,0.7,16.9,391.0,629.39,493.09
2018,7,12,7,45,496.5,160.0,0.7,17.5,411.0,618.26,480.53
2018,7,12,8,0,412.0,201.0,0.7,18.1,431.0,605.71,466.89
2018,7,12,8,15,412.0,222.0,0.75,18.55,469.0,638.44,488.13
2018,7,12,8,30,412.0,243.0,0.8,19.0,507.0,669.48,507.35
2018,7,12,8,45,415.5,260.5,0.85,19.5,542.5,698.17,524.81
2018,7,12,9,0,419.0,278.0,0.9,20.0,578.0,725.24,541.0
2018,7,12,9,15,430.5,293.0,0.9,20.35,616.5,755.61,559.18
2018,7,12,9,30,442.0,308.0,0.9,20.7,655.0,784.4,576.04
2018,7,12,9,45,348.5,353.0,0.9,21.05,634.0,728.33,534.03
2018,7,12,10,0,255.0,398.0,0.9,21.4,613.0,681.7,498.77
2018,7,12,10,15,278.0,403.5,0.95,21.65,645.0,705.77,515.35
2018,7,12,10,30,301.0,409.0,1.0,21.9,677.0,728.66,530.27
2018,7,12,10,45,371.0,404.0,1.0,22.2,742.5,785.4,567.93
2018,7,12,11,0,441.0,399.0,1.0,22.5,808.0,847.46,607.62
2018,7,12,11,15,415.5,414.5,1.0,22.75,804.5,826.45,591.5
2018,7,12,11,30,390.0,430.0,1.0,23.0,801.0,799.37,572.64
2018,7,12,11,45,334.0,448.5,1.0,23.25,768.0,752.04,539.82
2018,7,12,12,0,278.0,467.0,1.0,23.5,735.0,705.17,507.26
2018,7,12,12,15,363.5,440.0,1.0,23.5,790.0,741.57,533.82
2018,7,12,12,30,449.0,413.0,1.0,23.5,845.0,774.1,556.49
2018,7,12,12,45,555.0,337.0,1.0,23.5,867.0,773.09,558.43
2018,7,12,13,0,661.0,261.0,1.0,23.5,889.0,763.27,554.73
2018,7,12,13,15,684.5,238.0,1.0,23.25,879.0,732.75,535.42
2018,7,12,13,30,708.0,215.0,1.0,23.0,869.0,699.55,514.09
2018,7,12,13,45,536.0,296.0,1.0,22.7,784.5,622.71,458.79
2018,7,12,14,0,364.0,377.0,1.0,22.4,700.0,558.02,411.62
2018,7,12,14,15,370.5,368.0,1.0,22.25,687.5,533.85,395.03
2018,7,12,14,30,377.0,359.0,1.0,22.1,675.0,508.75,377.01
2018,7,12,14,45,360.5,347.5,1.0,21.95,639.5,469.27,348.34
2018,7,12,15,0,344.0,336.0,1.0,21.8,604.0,431.14,320.28
2018,7,12,15,15,385.5,304.0,1.0,21.8,589.5,402.07,297.69
2018,7,12,15,30,427.0,272.0,1.0,21.8,575.0,362.55,266.32
2018,7,12,15,45,484.5,229.0,1.0,21.55,551.5,321.7,232.63
2018,7,12,16,0,542.0,186.0,1.0,21.3,528.0,275.61,193.57
2018,7,12,16,15,638.0,140.5,1.0,21.0,512.5,227.56,150.59
2018,7,12,16,30,734.0,95.0,1.0,20.7,497.0,177.36,105.96
2018,7,12,16,45,710.0,91.0,1.0,20.45,449.0,133.18,74.29
2018,7,12,17,0,686.0,87.0,1.0,20.2,401.0,86.37,47.08
2018,7,12,17,15,652.5,81.5,1.0,19.7,351.5,51.55,39.35
2018,7,12,17,30,619.0,76.0,1.0,19.2,302.0,49.92,38.2
2018,7,12,17,45,572.5,70.5,1.0,18.75,254.0,48.11,36.78
2018,7,12,18,0,526.0,65.0,1.0,18.3,206.0,46.2,35.18
2018,7,12,18,15,442.0,58.0,0.95,17.75,159.5,42.83,32.18
2018,7,12,18,30,358.0,51.0,0.9,17.2,113.0,39.37,28.88
2018,7,12,18,45,270.5,39.5,0.85,16.6,77.5,30.49,20.59
2018,7,12,19,0,183.0,28.0,0.8,16.0,42.0,22.04,10.98
2018,7,12,19,15,100.5,16.0,0.75,15.75,23.0,15.25,0.0
2018,7,12,19,30,18.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,0.65,15.2,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
