Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,0.5,12.3,3.0,4.35,0.0
2018,7,13,5,15,90.0,17.5,0.5,12.7,25.0,54.29,0.0
2018,7,13,5,30,176.0,32.0,0.5,13.1,47.0,148.07,107.97
2018,7,13,5,45,284.0,43.0,0.5,13.5,86.0,221.85,177.05
2018,7,13,6,0,392.0,54.0,0.5,13.9,125.0,309.44,251.48
2018,7,13,6,15,409.0,63.0,0.5,14.35,158.0,348.04,284.42
2018,7,13,6,30,426.0,72.0,0.5,14.8,191.0,387.19,316.27
2018,7,13,6,45,320.5,92.0,0.5,15.25,191.5,350.41,285.91
2018,7,13,7,0,215.0,112.0,0.5,15.7,192.0,295.27,240.53
2018,7,13,7,15,293.5,137.0,0.55,16.2,264.0,391.71,316.4
2018,7,13,7,30,372.0,162.0,0.6,16.7,336.0,506.69,401.49
2018,7,13,7,45,415.0,173.0,0.6,17.2,387.5,565.43,441.83
2018,7,13,8,0,458.0,184.0,0.6,17.7,439.0,625.5,482.5
2018,7,13,8,15,566.0,164.0,0.65,18.15,507.0,714.66,544.63
2018,7,13,8,30,674.0,144.0,0.7,18.6,575.0,802.27,601.22
2018,7,13,8,45,743.0,126.0,0.7,19.1,632.0,853.12,630.84
2018,7,13,9,0,812.0,108.0,0.7,19.6,689.0,909.23,663.67
2018,7,13,9,15,819.5,112.0,0.75,20.05,726.5,922.65,669.77
2018,7,13,9,30,827.0,116.0,0.8,20.5,764.0,941.64,680.11
2018,7,13,9,45,831.0,121.0,0.8,20.9,796.5,955.55,686.34
2018,7,13,10,0,835.0,126.0,0.8,21.3,829.0,966.54,690.89
2018,7,13,10,15,842.5,127.0,0.85,21.75,857.0,973.85,694.14
2018,7,13,10,30,850.0,128.0,0.9,22.2,885.0,978.26,695.74
2018,7,13,10,45,856.0,128.0,0.9,22.65,906.0,977.24,693.14
2018,7,13,11,0,862.0,128.0,0.9,23.1,927.0,973.26,688.92
2018,7,13,11,15,834.5,149.0,0.95,23.5,932.0,954.53,676.8
2018,7,13,11,30,807.0,170.0,1.0,23.9,937.0,941.16,668.24
2018,7,13,11,45,800.5,175.5,1.05,24.25,941.0,922.02,656.14
2018,7,13,12,0,794.0,181.0,1.1,24.6,945.0,900.49,642.61
2018,7,13,12,15,806.5,173.0,1.15,24.8,949.0,880.89,630.67
2018,7,13,12,30,819.0,165.0,1.2,25.0,953.0,858.64,616.96
2018,7,13,12,45,821.0,161.0,1.25,25.2,945.5,828.76,598.29
2018,7,13,13,0,823.0,157.0,1.3,25.4,938.0,796.85,578.21
2018,7,13,13,15,855.5,133.5,1.35,25.4,934.0,767.8,560.3
2018,7,13,13,30,888.0,110.0,1.4,25.4,930.0,737.16,541.1
2018,7,13,13,45,884.0,109.5,1.4,25.45,909.0,697.5,514.09
2018,7,13,14,0,880.0,109.0,1.4,25.5,888.0,656.42,484.78
2018,7,13,14,15,874.0,107.0,1.45,25.35,859.5,611.66,452.92
2018,7,13,14,30,868.0,105.0,1.5,25.2,831.0,566.02,419.45
2018,7,13,14,45,860.0,103.0,1.5,25.1,797.0,518.7,383.37
2018,7,13,15,0,852.0,101.0,1.5,25.0,763.0,471.08,345.99
2018,7,13,15,15,840.5,99.5,1.5,25.0,724.0,422.33,306.61
2018,7,13,15,30,829.0,98.0,1.5,25.0,685.0,373.99,266.54
2018,7,13,15,45,815.5,95.0,1.5,24.45,641.5,324.45,225.35
2018,7,13,16,0,802.0,92.0,1.5,23.9,598.0,269.17,179.3
2018,7,13,16,15,784.0,88.5,1.5,23.55,551.0,220.33,138.4
2018,7,13,16,30,766.0,85.0,1.5,23.2,504.0,173.4,100.72
2018,7,13,16,45,742.0,82.0,1.45,22.85,455.5,128.35,68.67
2018,7,13,17,0,718.0,79.0,1.4,22.5,407.0,86.13,45.95
2018,7,13,17,15,685.5,75.0,1.4,21.9,357.5,52.08,39.44
2018,7,13,17,30,653.0,71.0,1.4,21.3,308.0,46.35,34.75
2018,7,13,17,45,607.5,65.5,1.4,20.7,259.0,44.35,33.19
2018,7,13,18,0,562.0,60.0,1.4,20.1,210.0,42.22,31.43
2018,7,13,18,15,494.5,53.0,1.35,19.35,164.5,38.67,28.3
2018,7,13,18,30,427.0,46.0,1.3,18.6,119.0,34.95,24.84
2018,7,13,18,45,327.0,36.5,1.3,17.85,81.5,28.72,18.92
2018,7,13,19,0,227.0,27.0,1.3,17.1,44.0,22.16,10.78
2018,7,13,19,15,122.0,15.0,1.25,16.65,23.5,14.3,0.0
2018,7,13,19,30,17.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,7,13,19,45,8.5,1.5,1.15,15.75,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,0.9,11.9,5.0,4.77,0.0
2018,7,14,5,15,152.5,16.5,0.9,12.3,28.0,79.26,0.0
2018,7,14,5,30,270.0,28.0,0.9,12.7,51.0,185.76,135.17
2018,7,14,5,45,368.0,36.5,0.9,13.15,90.0,258.57,206.94
2018,7,14,6,0,466.0,45.0,0.9,13.6,129.0,339.81,277.2
2018,7,14,6,15,530.0,51.5,0.9,14.1,175.5,406.38,333.1
2018,7,14,6,30,594.0,58.0,0.9,14.6,222.0,477.67,390.13
2018,7,14,6,45,638.5,62.5,0.85,15.1,271.5,537.19,435.16
2018,7,14,7,0,683.0,67.0,0.8,15.6,321.0,595.93,476.36
2018,7,14,7,15,714.5,71.0,0.85,16.2,371.5,649.26,512.53
2018,7,14,7,30,746.0,75.0,0.9,16.8,422.0,703.0,547.94
2018,7,14,7,45,769.5,77.5,0.9,17.4,471.0,748.33,575.86
2018,7,14,8,0,793.0,80.0,0.9,18.0,520.0,792.93,602.66
2018,7,14,8,15,811.0,82.5,0.9,18.6,567.0,824.33,619.97
2018,7,14,8,30,829.0,85.0,0.9,19.2,614.0,861.45,640.98
2018,7,14,8,45,843.0,86.5,0.95,19.8,657.5,891.93,658.07
2018,7,14,9,0,857.0,88.0,1.0,20.4,701.0,920.29,673.74
2018,7,14,9,15,868.5,89.5,1.05,20.85,740.5,943.92,686.7
2018,7,14,9,30,880.0,91.0,1.1,21.3,780.0,964.98,698.09
2018,7,14,9,45,759.0,166.0,1.15,21.75,779.0,941.8,681.5
2018,7,14,10,0,638.0,241.0,1.2,22.2,778.0,908.69,658.89
2018,7,14,10,15,680.0,224.5,1.2,22.5,814.0,930.25,671.73
2018,7,14,10,30,722.0,208.0,1.2,22.8,850.0,949.15,681.87
2018,7,14,10,45,774.5,183.5,1.25,23.15,887.0,962.03,688.93
2018,7,14,11,0,827.0,159.0,1.3,23.5,924.0,978.08,698.12
2018,7,14,11,15,742.0,218.0,1.35,23.5,912.5,947.16,678.77
2018,7,14,11,30,657.0,277.0,1.4,23.5,901.0,908.53,653.84
2018,7,14,11,45,756.5,210.5,1.45,23.55,934.5,914.3,659.38
2018,7,14,12,0,856.0,144.0,1.5,23.6,968.0,915.23,660.3
2018,7,14,12,15,891.5,122.0,1.55,23.5,979.5,903.09,653.34
2018,7,14,12,30,927.0,100.0,1.6,23.4,991.0,886.9,643.93
2018,7,14,12,45,925.0,100.0,1.6,23.3,983.0,855.89,624.3
2018,7,14,13,0,923.0,100.0,1.6,23.2,975.0,822.68,603.25
2018,7,14,13,15,920.0,99.5,1.6,23.05,960.0,786.19,579.99
2018,7,14,13,30,917.0,99.0,1.6,22.9,945.0,747.83,555.26
2018,7,14,13,45,913.5,98.0,1.6,22.75,923.5,706.99,527.96
2018,7,14,14,0,910.0,97.0,1.6,22.6,902.0,664.64,497.71
2018,7,14,14,15,904.0,95.5,1.6,22.35,873.5,619.06,464.56
2018,7,14,14,30,898.0,94.0,1.6,22.1,845.0,572.54,429.78
2018,7,14,14,45,889.5,93.0,1.6,21.8,810.5,524.46,392.86
2018,7,14,15,0,881.0,92.0,1.6,21.5,776.0,476.07,354.52
2018,7,14,15,15,870.5,90.5,1.6,21.5,736.5,426.34,313.67
2018,7,14,15,30,860.0,89.0,1.6,21.5,697.0,376.91,271.98
2018,7,14,15,45,846.5,86.5,1.6,20.55,653.0,326.25,229.46
2018,7,14,16,0,833.0,84.0,1.6,19.6,609.0,276.58,187.05
2018,7,14,16,15,816.5,81.0,1.55,19.0,562.0,227.1,144.89
2018,7,14,16,30,800.0,78.0,1.5,18.4,515.0,172.08,100.13
2018,7,14,16,45,777.0,75.0,1.5,17.8,465.5,125.39,66.41
2018,7,14,17,0,754.0,72.0,1.5,17.2,416.0,81.42,42.52
2018,7,14,17,15,723.0,68.0,1.45,16.7,365.5,46.77,35.67
2018,7,14,17,30,692.0,64.0,1.4,16.2,315.0,45.56,34.84
2018,7,14,17,45,649.5,59.0,1.4,15.75,265.5,43.41,33.09
2018,7,14,18,0,607.0,54.0,1.4,15.3,216.0,37.57,27.96
2018,7,14,18,15,542.5,48.5,1.35,14.9,170.0,35.02,25.63
2018,7,14,18,30,478.0,43.0,1.3,14.5,124.0,32.41,23.06
2018,7,14,18,45,376.5,34.5,1.3,14.15,85.5,26.96,17.72
2018,7,14,19,0,275.0,26.0,1.3,13.8,47.0,21.27,10.1
2018,7,14,19,15,147.5,14.0,1.3,13.6,24.5,13.34,0.0
2018,7,14,19,30,20.0,2.0,1.3,13.4,2.0,0.0,0.0
2018,7,14,19,45,10.0,1.0,1.3,13.15,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,0.9,9.85,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,0.9,10.1,5.0,4.77,0.0
2018,7,15,5,15,199.5,15.5,0.9,10.55,30.0,97.61,0.0
2018,7,15,5,30,347.0,26.0,0.9,11.0,55.0,218.21,158.12
2018,7,15,5,45,448.0,33.0,0.9,11.5,96.5,294.58,236.4
2018,7,15,6,0,549.0,40.0,0.9,12.0,138.0,374.57,306.38
2018,7,15,6,15,611.5,45.0,0.9,12.55,186.5,442.58,363.65
2018,7,15,6,30,674.0,50.0,0.9,13.1,235.0,514.81,421.33
2018,7,15,6,45,717.0,53.0,0.9,13.65,286.5,574.99,466.45
2018,7,15,7,0,760.0,56.0,0.9,14.2,338.0,637.05,509.87
2018,7,15,7,15,789.5,59.0,0.9,14.9,390.0,683.92,540.25
2018,7,15,7,30,819.0,62.0,0.9,15.6,442.0,737.23,574.29
2018,7,15,7,45,841.5,64.0,0.9,16.25,493.0,783.37,602.31
2018,7,15,8,0,864.0,66.0,0.9,16.9,544.0,828.67,629.1
2018,7,15,8,15,880.5,68.5,0.9,17.5,593.0,868.13,651.47
2018,7,15,8,30,897.0,71.0,0.9,18.1,642.0,905.81,672.33
2018,7,15,8,45,910.0,72.0,0.9,18.75,686.5,936.41,688.16
2018,7,15,9,0,923.0,73.0,0.9,19.4,731.0,964.68,702.4
2018,7,15,9,15,929.0,76.0,0.95,19.9,770.5,985.99,713.54
2018,7,15,9,30,935.0,79.0,1.0,20.4,810.0,1004.35,722.95
2018,7,15,9,45,938.5,83.0,1.05,20.9,844.0,1018.3,729.69
2018,7,15,10,0,942.0,87.0,1.1,21.4,878.0,1029.01,734.57
2018,7,15,10,15,948.5,88.0,1.15,21.75,907.5,1036.14,737.79
2018,7,15,10,30,955.0,89.0,1.2,22.1,937.0,1040.03,739.16
2018,7,15,10,45,959.5,89.5,1.2,22.5,959.0,1038.14,736.07
2018,7,15,11,0,964.0,90.0,1.2,22.9,981.0,1032.96,731.16
2018,7,15,11,15,967.0,90.0,1.25,23.0,996.0,1022.57,724.95
2018,7,15,11,30,970.0,90.0,1.3,23.1,1011.0,1008.97,716.88
2018,7,15,11,45,971.5,90.0,1.35,23.2,1018.0,990.84,706.06
2018,7,15,12,0,973.0,90.0,1.4,23.3,1025.0,969.72,693.4
2018,7,15,12,15,971.0,91.5,1.45,23.2,1024.5,944.04,678.38
2018,7,15,12,30,969.0,93.0,1.5,23.1,1024.0,915.72,661.59
2018,7,15,12,45,965.5,94.0,1.55,23.0,1015.0,883.2,641.96
2018,7,15,13,0,962.0,95.0,1.6,22.9,1006.0,848.43,620.67
2018,7,15,13,15,959.0,94.5,1.6,22.75,990.5,810.59,596.7
2018,7,15,13,30,956.0,94.0,1.6,22.6,975.0,770.79,571.2
2018,7,15,13,45,951.5,93.0,1.6,22.4,952.0,727.73,542.89
2018,7,15,14,0,947.0,92.0,1.6,22.2,929.0,683.17,511.29
2018,7,15,14,15,941.0,90.5,1.65,21.9,899.5,635.97,477.49
2018,7,15,14,30,935.0,89.0,1.7,21.6,870.0,587.78,441.84
2018,7,15,14,45,927.5,87.5,1.7,21.35,835.0,538.05,403.52
2018,7,15,15,0,920.0,86.0,1.7,21.1,800.0,487.87,363.64
2018,7,15,15,15,910.0,84.5,1.7,21.1,759.5,436.44,321.28
2018,7,15,15,30,900.0,83.0,1.7,21.1,719.0,385.22,277.97
2018,7,15,15,45,887.0,81.0,1.65,20.4,674.0,333.11,233.71
2018,7,15,16,0,874.0,79.0,1.6,19.7,629.0,281.91,189.61
2018,7,15,16,15,858.0,76.0,1.6,19.2,580.5,230.45,145.72
2018,7,15,16,30,842.0,73.0,1.6,18.7,532.0,180.6,105.06
2018,7,15,16,45,820.5,70.0,1.55,18.2,481.5,131.99,70.09
2018,7,15,17,0,799.0,67.0,1.5,17.7,431.0,78.57,39.35
2018,7,15,17,15,768.5,63.5,1.5,17.2,379.0,43.54,32.77
2018,7,15,17,30,738.0,60.0,1.5,16.7,327.0,42.56,32.12
2018,7,15,17,45,694.5,56.0,1.45,16.15,276.0,41.08,30.96
2018,7,15,18,0,651.0,52.0,1.4,15.6,225.0,39.56,29.7
2018,7,15,18,15,586.0,46.5,1.35,15.15,177.0,36.64,27.03
2018,7,15,18,30,521.0,41.0,1.3,14.7,129.0,30.78,21.59
2018,7,15,18,45,415.0,33.0,1.25,14.2,88.5,25.68,16.59
2018,7,15,19,0,309.0,25.0,1.2,13.7,48.0,20.38,9.21
2018,7,15,19,15,166.5,14.0,1.2,13.4,25.0,13.34,0.0
2018,7,15,19,30,24.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,7,15,19,45,12.0,1.5,1.15,12.85,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,0.9,9.8,2.5,0.0,0.0
2018,7,16,5,0,52.0,6.0,0.9,10.1,5.0,0.0,0.0
2018,7,16,5,15,201.5,16.0,0.9,10.65,30.0,98.64,0.0
2018,7,16,5,30,351.0,26.0,0.9,11.2,55.0,218.75,156.21
2018,7,16,5,45,455.0,33.0,0.9,11.8,97.0,297.63,238.15
2018,7,16,6,0,559.0,40.0,0.9,12.4,139.0,379.38,309.47
2018,7,16,6,15,622.0,45.0,0.85,12.95,188.0,448.13,367.0
2018,7,16,6,30,685.0,50.0,0.8,13.5,237.0,521.1,424.69
2018,7,16,6,45,727.5,54.0,0.8,14.05,289.5,582.69,470.58
2018,7,16,7,0,770.0,58.0,0.8,14.6,342.0,646.11,514.63
2018,7,16,7,15,799.5,61.0,0.8,15.3,394.5,699.81,549.57
2018,7,16,7,30,829.0,64.0,0.8,16.0,447.0,746.98,578.79
2018,7,16,7,45,851.0,65.5,0.8,16.7,498.0,792.38,605.95
2018,7,16,8,0,873.0,67.0,0.8,17.4,549.0,836.9,631.8
2018,7,16,8,15,889.5,68.5,0.8,18.15,597.5,875.37,652.91
2018,7,16,8,30,906.0,70.0,0.8,18.9,646.0,912.07,672.52
2018,7,16,8,45,918.0,72.5,0.85,19.65,691.5,943.78,689.58
2018,7,16,9,0,930.0,75.0,0.9,20.4,737.0,973.03,704.98
2018,7,16,9,15,938.0,77.0,0.95,20.95,777.0,995.2,716.41
2018,7,16,9,30,946.0,79.0,1.0,21.5,817.0,1014.46,726.14
2018,7,16,9,45,951.0,81.5,1.05,22.1,851.5,1028.31,732.45
2018,7,16,10,0,956.0,84.0,1.1,22.7,886.0,1038.95,736.94
2018,7,16,10,15,961.0,85.0,1.1,23.1,914.5,1044.68,738.15
2018,7,16,10,30,966.0,86.0,1.1,23.5,943.0,1047.14,737.54
2018,7,16,10,45,970.0,86.5,1.15,23.95,965.0,1044.76,735.0
2018,7,16,11,0,974.0,87.0,1.2,24.4,987.0,1039.07,730.6
2018,7,16,11,15,976.5,88.0,1.25,24.6,1002.0,1029.15,724.46
2018,7,16,11,30,979.0,89.0,1.3,24.8,1017.0,1015.97,716.43
2018,7,16,11,45,980.0,89.5,1.35,25.0,1024.5,997.73,705.35
2018,7,16,12,0,981.0,90.0,1.4,25.2,1032.0,976.45,692.45
2018,7,16,12,15,979.5,90.5,1.45,25.3,1031.0,950.06,676.6
2018,7,16,12,30,978.0,91.0,1.5,25.4,1030.0,921.0,659.02
2018,7,16,12,45,974.0,93.0,1.5,25.45,1021.5,888.73,638.79
2018,7,16,13,0,970.0,95.0,1.5,25.5,1013.0,854.18,617.01
2018,7,16,13,15,968.0,94.0,1.5,25.5,998.0,816.34,593.06
2018,7,16,13,30,966.0,93.0,1.5,25.5,983.0,776.44,567.58
2018,7,16,13,45,962.0,92.5,1.5,25.45,960.5,733.74,539.66
2018,7,16,14,0,958.0,92.0,1.5,25.4,938.0,689.45,508.44
2018,7,16,14,15,952.5,90.5,1.5,25.25,908.5,642.03,474.42
2018,7,16,14,30,947.0,89.0,1.5,25.1,879.0,593.55,438.66
2018,7,16,14,45,939.5,88.0,1.5,24.95,844.0,543.63,400.76
2018,7,16,15,0,932.0,87.0,1.5,24.8,809.0,493.24,361.29
2018,7,16,15,15,922.0,85.0,1.5,24.8,768.0,440.76,318.92
2018,7,16,15,30,912.0,83.0,1.5,24.8,727.0,388.49,275.55
2018,7,16,15,45,899.0,81.0,1.45,24.2,681.5,335.73,231.43
2018,7,16,16,0,886.0,79.0,1.4,23.6,636.0,283.87,187.46
2018,7,16,16,15,869.5,76.5,1.4,23.2,587.0,232.05,143.98
2018,7,16,16,30,853.0,74.0,1.4,22.8,538.0,181.87,103.8
2018,7,16,16,45,830.5,71.0,1.35,22.4,486.5,132.56,69.1
2018,7,16,17,0,808.0,68.0,1.3,22.0,435.0,78.57,38.9
2018,7,16,17,15,777.0,64.5,1.25,21.35,382.5,44.38,32.9
2018,7,16,17,30,746.0,61.0,1.2,20.7,330.0,43.43,32.32
2018,7,16,17,45,701.5,57.0,1.2,20.0,278.0,41.98,31.24
2018,7,16,18,0,657.0,53.0,1.2,19.3,226.0,40.52,30.05
2018,7,16,18,15,590.0,47.0,1.1,18.4,177.5,37.17,27.11
2018,7,16,18,30,523.0,41.0,1.0,17.5,129.0,30.85,21.37
2018,7,16,18,45,413.0,33.0,0.95,16.65,88.0,25.75,16.43
2018,7,16,19,0,303.0,25.0,0.9,15.8,47.0,20.46,8.86
2018,7,16,19,15,162.5,14.0,0.85,15.25,24.5,13.34,0.0
2018,7,16,19,30,22.0,3.0,0.8,14.7,2.0,0.0,0.0
2018,7,16,19,45,11.0,1.5,0.8,14.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,0.85,10.25,2.5,0.0,0.0
2018,7,17,5,0,48.0,6.0,0.8,10.5,5.0,0.0,0.0
2018,7,17,5,15,192.5,16.0,0.8,11.1,29.0,94.64,0.0
2018,7,17,5,30,337.0,26.0,0.8,11.7,53.0,210.96,147.82
2018,7,17,5,45,440.5,33.5,0.8,12.35,94.5,290.38,231.37
2018,7,17,6,0,544.0,41.0,0.8,13.0,136.0,376.2,305.54
2018,7,17,6,15,608.5,46.5,0.8,13.6,185.0,441.07,360.14
2018,7,17,6,30,673.0,52.0,0.8,14.2,234.0,515.08,418.88
2018,7,17,6,45,715.5,56.0,0.75,14.75,286.0,576.24,464.17
2018,7,17,7,0,758.0,60.0,0.7,15.3,338.0,639.2,507.26
2018,7,17,7,15,788.5,63.0,0.75,15.95,390.5,693.24,543.08
2018,7,17,7,30,819.0,66.0,0.8,16.6,443.0,740.81,573.34
2018,7,17,7,45,841.5,68.5,0.8,17.25,494.5,787.54,601.55
2018,7,17,8,0,864.0,71.0,0.8,17.9,546.0,833.42,628.43
2018,7,17,8,15,880.5,72.5,0.8,18.6,594.5,871.6,649.45
2018,7,17,8,30,897.0,74.0,0.8,19.3,643.0,908.05,669.02
2018,7,17,8,45,909.5,76.0,0.85,19.95,688.0,939.39,686.1
2018,7,17,9,0,922.0,78.0,0.9,20.6,733.0,968.33,701.59
2018,7,17,9,15,929.0,81.0,0.95,21.15,773.0,990.55,713.07
2018,7,17,9,30,936.0,84.0,1.0,21.7,813.0,1009.83,722.82
2018,7,17,9,45,940.0,87.0,1.0,22.25,847.0,1023.11,727.94
2018,7,17,10,0,944.0,90.0,1.0,22.8,881.0,1033.18,731.25
2018,7,17,10,15,950.0,91.0,1.05,23.2,910.0,1039.8,734.01
2018,7,17,10,30,956.0,92.0,1.1,23.6,939.0,1043.16,734.94
2018,7,17,10,45,960.5,92.5,1.1,24.0,961.5,1041.24,731.84
2018,7,17,11,0,965.0,93.0,1.1,24.4,984.0,1036.02,726.94
2018,7,17,11,15,968.0,93.0,1.15,24.65,998.5,1025.56,720.38
2018,7,17,11,30,971.0,93.0,1.2,24.9,1013.0,1011.9,712.0
2018,7,17,11,45,972.0,93.5,1.25,25.15,1020.5,993.73,700.91
2018,7,17,12,0,973.0,94.0,1.3,25.4,1028.0,972.55,688.01
2018,7,17,12,15,970.0,95.5,1.3,25.55,1026.5,945.91,671.22
2018,7,17,12,30,967.0,97.0,1.3,25.7,1025.0,916.67,652.84
2018,7,17,12,45,961.0,100.5,1.35,25.8,1016.0,884.36,633.28
2018,7,17,13,0,955.0,104.0,1.4,25.9,1007.0,849.89,612.16
2018,7,17,13,15,952.5,103.0,1.4,25.95,991.5,812.07,588.21
2018,7,17,13,30,950.0,102.0,1.4,26.0,976.0,772.28,562.78
2018,7,17,13,45,945.5,101.0,1.4,26.0,953.5,729.32,534.39
2018,7,17,14,0,941.0,100.0,1.4,26.0,931.0,684.87,503.11
2018,7,17,14,15,934.5,99.0,1.45,25.85,901.5,637.92,469.94
2018,7,17,14,30,928.0,98.0,1.5,25.7,872.0,590.03,435.02
2018,7,17,14,45,919.5,97.0,1.5,25.55,836.5,540.39,397.43
2018,7,17,15,0,911.0,96.0,1.5,25.4,801.0,490.39,358.39
2018,7,17,15,15,900.5,94.0,1.5,25.4,760.0,438.62,316.72
2018,7,17,15,30,890.0,92.0,1.5,25.4,719.0,387.12,274.13
2018,7,17,15,45,876.0,89.5,1.5,24.75,673.5,334.65,230.64
2018,7,17,16,0,862.0,87.0,1.5,24.1,628.0,283.2,187.35
2018,7,17,16,15,843.5,84.5,1.45,23.65,579.0,232.08,144.71
2018,7,17,16,30,825.0,82.0,1.4,23.2,530.0,175.68,99.95
2018,7,17,16,45,800.0,79.0,1.4,22.75,478.5,127.44,66.3
2018,7,17,17,0,775.0,76.0,1.4,22.3,427.0,82.16,43.12
2018,7,17,17,15,741.5,72.0,1.35,21.55,374.5,50.13,37.83
2018,7,17,17,30,708.0,68.0,1.3,20.8,322.0,49.06,37.2
2018,7,17,17,45,660.0,63.0,1.3,20.05,270.5,42.79,31.93
2018,7,17,18,0,612.0,58.0,1.3,19.3,219.0,40.96,30.43
2018,7,17,18,15,541.5,51.5,1.2,18.45,171.0,37.74,27.58
2018,7,17,18,30,471.0,45.0,1.1,17.6,123.0,34.41,24.44
2018,7,17,18,45,359.5,35.5,1.05,16.75,83.5,28.12,18.4
2018,7,17,19,0,248.0,26.0,1.0,15.9,44.0,21.51,9.23
2018,7,17,19,15,131.5,14.0,0.95,15.4,23.0,13.34,0.0
2018,7,17,19,30,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,0.85,14.45,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,0.85,10.65,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,0.9,10.9,4.0,0.0,0.0
2018,7,18,5,15,149.0,16.5,0.9,11.45,26.5,76.97,0.0
2018,7,18,5,30,268.0,28.0,0.9,12.0,49.0,179.58,123.1
2018,7,18,5,45,375.5,37.0,0.9,12.5,89.0,261.02,208.01
2018,7,18,6,0,483.0,46.0,0.9,13.0,129.0,348.15,283.55
2018,7,18,6,15,543.0,53.0,0.85,13.55,175.5,413.64,338.63
2018,7,18,6,30,603.0,60.0,0.8,14.1,222.0,483.42,394.26
2018,7,18,6,45,636.5,67.5,0.7,14.6,271.0,539.69,436.21
2018,7,18,7,0,670.0,75.0,0.6,15.1,320.0,597.29,476.32
2018,7,18,7,15,723.5,75.0,0.6,15.65,376.0,658.12,517.23
2018,7,18,7,30,777.0,75.0,0.6,16.2,432.0,724.77,560.65
2018,7,18,7,45,801.0,78.0,0.6,16.75,483.0,772.2,589.3
2018,7,18,8,0,825.0,81.0,0.6,17.3,534.0,818.85,616.92
2018,7,18,8,15,843.0,83.5,0.65,17.95,582.5,851.15,635.09
2018,7,18,8,30,861.0,86.0,0.7,18.6,631.0,889.1,656.94
2018,7,18,8,45,875.0,88.0,0.75,19.2,676.0,920.9,674.58
2018,7,18,9,0,889.0,90.0,0.8,19.8,721.0,950.47,690.74
2018,7,18,9,15,897.0,93.0,0.8,20.45,760.5,972.98,701.24
2018,7,18,9,30,905.0,96.0,0.8,21.1,800.0,992.67,710.03
2018,7,18,9,45,909.5,99.0,0.85,21.75,833.5,1005.98,715.98
2018,7,18,10,0,914.0,102.0,0.9,22.4,867.0,1016.2,720.18
2018,7,18,10,15,920.0,103.0,0.95,22.9,895.5,1022.59,722.59
2018,7,18,10,30,926.0,104.0,1.0,23.4,924.0,1025.82,723.22
2018,7,18,10,45,864.0,147.0,1.05,23.85,926.5,1002.0,707.56
2018,7,18,11,0,802.0,190.0,1.1,24.3,929.0,983.37,695.49
2018,7,18,11,15,673.0,281.0,1.15,24.55,908.0,941.85,668.65
2018,7,18,11,30,544.0,372.0,1.2,24.8,887.0,892.87,633.73
2018,7,18,11,45,532.0,383.0,1.25,25.1,890.0,875.82,622.66
2018,7,18,12,0,520.0,394.0,1.3,25.4,893.0,857.09,610.09
2018,7,18,12,15,539.5,376.5,1.35,25.35,894.0,838.45,599.51
2018,7,18,12,30,559.0,359.0,1.4,25.3,895.0,817.68,587.39
2018,7,18,12,45,671.0,285.0,1.45,25.25,923.0,817.69,591.18
2018,7,18,13,0,783.0,211.0,1.5,25.2,951.0,811.33,590.21
2018,7,18,13,15,860.5,157.5,1.5,25.1,958.5,791.2,577.93
2018,7,18,13,30,938.0,104.0,1.5,25.0,966.0,764.76,561.21
2018,7,18,13,45,933.5,103.0,1.5,24.85,943.5,722.22,532.87
2018,7,18,14,0,929.0,102.0,1.5,24.7,921.0,678.22,501.91
2018,7,18,14,15,922.5,100.5,1.45,24.5,891.5,631.31,467.84
2018,7,18,14,30,916.0,99.0,1.4,24.3,862.0,583.49,432.22
2018,7,18,14,45,907.5,98.0,1.4,24.1,827.0,534.36,394.91
2018,7,18,15,0,899.0,97.0,1.4,23.9,792.0,484.89,356.16
2018,7,18,15,15,888.0,95.0,1.4,23.9,751.0,433.47,314.57
2018,7,18,15,30,877.0,93.0,1.4,23.9,710.0,382.37,272.13
2018,7,18,15,45,862.5,91.0,1.45,23.3,665.0,330.76,229.17
2018,7,18,16,0,848.0,89.0,1.5,22.7,620.0,280.21,186.45
2018,7,18,16,15,828.5,86.5,1.5,22.15,571.0,222.57,138.72
2018,7,18,16,30,809.0,84.0,1.5,21.6,522.0,173.78,99.84
2018,7,18,16,45,784.0,80.5,1.5,21.05,471.0,125.96,66.42
2018,7,18,17,0,759.0,77.0,1.5,20.5,420.0,81.08,43.52
2018,7,18,17,15,725.0,73.0,1.45,19.7,368.0,50.92,38.83
2018,7,18,17,30,691.0,69.0,1.4,18.9,316.0,49.91,38.24
2018,7,18,17,45,642.5,64.0,1.35,18.05,265.0,43.58,32.91
2018,7,18,18,0,594.0,59.0,1.3,17.2,214.0,41.8,31.45
2018,7,18,18,15,522.0,52.0,1.15,16.45,166.5,38.2,28.24
2018,7,18,18,30,450.0,45.0,1.0,15.7,119.0,34.47,24.69
2018,7,18,18,45,338.5,35.5,0.9,14.95,80.5,28.19,18.59
2018,7,18,19,0,227.0,26.0,0.8,14.2,42.0,21.6,8.96
2018,7,18,19,15,120.0,14.0,0.75,13.9,22.0,13.34,0.0
2018,7,18,19,30,13.0,2.0,0.7,13.6,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,0.6,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,7,19,5,15,71.0,15.0,1.15,11.45,20.0,43.38,0.0
2018,7,19,5,30,134.0,28.0,1.1,12.0,38.0,118.22,78.0
2018,7,19,5,45,210.0,43.5,1.0,12.5,73.0,184.57,146.69
2018,7,19,6,0,286.0,59.0,0.9,13.0,108.0,253.26,206.95
2018,7,19,6,15,357.5,72.0,0.75,13.55,154.0,322.77,265.5
2018,7,19,6,30,429.0,85.0,0.6,14.1,200.0,398.2,325.9
2018,7,19,6,45,474.0,97.0,0.5,14.65,249.0,459.64,372.5
2018,7,19,7,0,519.0,109.0,0.4,15.2,298.0,523.74,418.77
2018,7,19,7,15,561.0,115.5,0.4,15.9,348.0,586.45,462.62
2018,7,19,7,30,603.0,122.0,0.4,16.6,398.0,646.41,502.87
2018,7,19,7,45,637.5,126.0,0.4,17.25,448.0,698.23,535.33
2018,7,19,8,0,672.0,130.0,0.4,17.9,498.0,750.14,566.98
2018,7,19,8,15,688.0,137.0,0.4,18.7,543.0,789.01,588.73
2018,7,19,8,30,704.0,144.0,0.4,19.5,588.0,826.43,609.23
2018,7,19,8,45,727.0,145.5,0.45,20.35,633.0,862.29,629.17
2018,7,19,9,0,750.0,147.0,0.5,21.2,678.0,896.56,647.85
2018,7,19,9,15,781.5,141.5,0.55,22.0,722.5,924.48,662.47
2018,7,19,9,30,813.0,136.0,0.6,22.8,767.0,955.75,679.15
2018,7,19,9,45,836.0,130.5,0.7,23.6,805.0,976.44,690.21
2018,7,19,10,0,859.0,125.0,0.8,24.4,843.0,986.24,694.75
2018,7,19,10,15,866.0,126.5,0.9,24.9,871.5,993.7,698.86
2018,7,19,10,30,873.0,128.0,1.0,25.4,900.0,998.16,701.22
2018,7,19,10,45,878.0,129.0,1.1,25.95,921.5,997.09,700.13
2018,7,19,11,0,883.0,130.0,1.2,26.5,943.0,992.96,697.26
2018,7,19,11,15,885.0,131.0,1.25,26.65,957.0,982.9,691.07
2018,7,19,11,30,887.0,132.0,1.3,26.8,971.0,969.88,683.19
2018,7,19,11,45,887.0,133.5,1.4,26.9,978.0,952.61,673.6
2018,7,19,12,0,887.0,135.0,1.5,27.0,985.0,932.61,662.25
2018,7,19,12,15,886.0,136.0,1.5,26.9,984.5,908.68,647.58
2018,7,19,12,30,885.0,137.0,1.5,26.8,984.0,882.34,631.4
2018,7,19,12,45,882.5,136.5,1.55,26.7,975.5,851.16,612.63
2018,7,19,13,0,880.0,136.0,1.6,26.6,967.0,817.95,592.39
2018,7,19,13,15,875.5,136.0,1.6,26.35,951.5,781.76,569.81
2018,7,19,13,30,871.0,136.0,1.6,26.1,936.0,743.91,545.75
2018,7,19,13,45,865.5,134.5,1.6,25.9,913.5,702.63,517.42
2018,7,19,14,0,860.0,133.0,1.6,25.7,891.0,660.11,487.57
2018,7,19,14,15,852.0,132.0,1.6,25.35,862.0,615.46,455.7
2018,7,19,14,30,844.0,131.0,1.6,25.0,833.0,570.14,422.42
2018,7,19,14,45,834.0,129.0,1.55,24.65,798.0,518.48,383.47
2018,7,19,15,0,824.0,127.0,1.5,24.3,763.0,470.19,345.77
2018,7,19,15,15,811.5,124.0,1.5,24.3,723.0,420.27,305.56
2018,7,19,15,30,799.0,121.0,1.5,24.3,683.0,371.0,264.85
2018,7,19,15,45,784.0,117.0,1.4,23.65,638.5,321.02,223.34
2018,7,19,16,0,769.0,113.0,1.3,23.0,594.0,272.34,182.45
2018,7,19,16,15,749.5,108.5,1.25,22.55,546.5,223.86,142.32
2018,7,19,16,30,730.0,104.0,1.2,22.1,499.0,171.96,101.41
2018,7,19,16,45,704.5,99.5,1.15,21.7,450.0,127.0,70.3
2018,7,19,17,0,679.0,95.0,1.1,21.3,401.0,85.04,48.97
2018,7,19,17,15,643.0,89.5,1.05,20.7,350.5,57.87,44.66
2018,7,19,17,30,607.0,84.0,1.0,20.1,300.0,56.55,43.82
2018,7,19,17,45,558.5,76.5,0.95,19.55,250.5,53.44,41.3
2018,7,19,18,0,510.0,69.0,0.9,19.0,201.0,50.12,38.49
2018,7,19,18,15,440.0,59.5,0.85,18.25,155.5,44.76,33.74
2018,7,19,18,30,370.0,50.0,0.8,17.5,110.0,39.1,28.5
2018,7,19,18,45,272.5,38.0,0.7,16.75,74.0,29.51,19.52
2018,7,19,19,0,175.0,26.0,0.6,16.0,38.0,20.59,7.68
2018,7,19,19,15,92.0,14.0,0.6,15.6,20.0,13.34,0.0
2018,7,19,19,30,9.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,0.6,14.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,0.7,11.55,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,7,20,5,15,72.5,15.0,0.7,12.35,20.0,43.89,0.0
2018,7,20,5,30,138.0,28.0,0.7,12.9,38.0,119.34,76.2
2018,7,20,5,45,227.0,42.0,0.7,13.5,73.5,190.92,150.72
2018,7,20,6,0,316.0,56.0,0.7,14.1,109.0,265.43,215.48
2018,7,20,6,15,386.0,66.5,0.75,14.75,153.5,332.06,271.84
2018,7,20,6,30,456.0,77.0,0.8,15.4,198.0,404.57,330.68
2018,7,20,6,45,509.5,84.0,0.8,16.05,246.5,472.05,382.7
2018,7,20,7,0,563.0,91.0,0.8,16.7,295.0,538.6,431.91
2018,7,20,7,15,600.5,97.0,0.8,17.4,344.5,594.44,470.91
2018,7,20,7,30,638.0,103.0,0.8,18.1,394.0,651.3,508.45
2018,7,20,7,45,667.5,107.0,0.85,18.85,442.5,699.85,539.39
2018,7,20,8,0,697.0,111.0,0.9,19.6,491.0,748.24,569.55
2018,7,20,8,15,718.0,115.0,0.9,20.3,537.5,788.68,593.06
2018,7,20,8,30,739.0,119.0,0.9,21.0,584.0,823.74,612.57
2018,7,20,8,45,755.0,122.0,0.95,21.75,627.0,855.89,630.59
2018,7,20,9,0,771.0,125.0,1.0,22.5,670.0,886.11,647.18
2018,7,20,9,15,788.5,125.0,1.05,23.05,710.0,912.24,661.53
2018,7,20,9,30,806.0,125.0,1.1,23.6,750.0,936.1,674.43
2018,7,20,9,45,822.0,123.5,1.1,24.2,785.5,945.92,677.52
2018,7,20,10,0,838.0,122.0,1.1,24.8,821.0,961.84,684.69
2018,7,20,10,15,844.5,123.5,1.2,25.1,848.5,968.83,688.76
2018,7,20,10,30,851.0,125.0,1.3,25.4,876.0,972.9,691.17
2018,7,20,10,45,855.5,126.0,1.35,25.75,897.0,971.51,689.38
2018,7,20,11,0,860.0,127.0,1.4,26.1,918.0,967.14,685.89
2018,7,20,11,15,863.0,128.0,1.45,26.15,932.5,958.36,680.57
2018,7,20,11,30,866.0,129.0,1.5,26.2,947.0,946.66,673.54
2018,7,20,11,45,867.5,129.0,1.55,26.3,954.0,929.78,663.18
2018,7,20,12,0,869.0,129.0,1.6,26.4,961.0,910.22,651.18
2018,7,20,12,15,871.5,127.5,1.65,26.3,961.5,887.58,637.72
2018,7,20,12,30,874.0,126.0,1.7,26.2,962.0,862.44,622.6
2018,7,20,12,45,876.0,123.0,1.7,26.05,955.0,833.16,604.3
2018,7,20,13,0,878.0,120.0,1.7,25.9,948.0,801.6,584.44
2018,7,20,13,15,875.5,119.0,1.7,25.7,933.5,766.25,562.04
2018,7,20,13,30,873.0,118.0,1.7,25.5,919.0,729.11,538.24
2018,7,20,13,45,869.0,116.5,1.75,25.3,897.5,688.88,510.97
2018,7,20,14,0,865.0,115.0,1.8,25.1,876.0,647.28,481.71
2018,7,20,14,15,859.0,112.5,1.75,24.75,847.5,602.45,449.06
2018,7,20,14,30,853.0,110.0,1.7,24.4,819.0,556.77,414.92
2018,7,20,14,45,844.5,108.0,1.7,24.1,785.0,509.6,378.84
2018,7,20,15,0,836.0,106.0,1.7,23.8,751.0,462.18,341.45
2018,7,20,15,15,824.0,104.0,1.7,23.8,711.5,413.32,301.56
2018,7,20,15,30,812.0,102.0,1.7,23.8,672.0,364.92,261.06
2018,7,20,15,45,797.5,99.0,1.6,23.1,628.5,309.24,214.91
2018,7,20,16,0,783.0,96.0,1.5,22.4,585.0,260.83,173.82
2018,7,20,16,15,763.5,93.0,1.45,22.0,538.0,212.86,133.64
2018,7,20,16,30,744.0,90.0,1.4,21.6,491.0,166.96,97.21
2018,7,20,16,45,718.0,86.0,1.35,21.2,442.0,121.96,66.15
2018,7,20,17,0,692.0,82.0,1.3,20.8,393.0,80.0,45.31
2018,7,20,17,15,657.0,77.5,1.25,20.3,343.5,49.17,37.23
2018,7,20,17,30,622.0,73.0,1.2,19.8,294.0,48.18,36.6
2018,7,20,17,45,574.0,67.0,1.15,19.3,245.5,45.89,34.75
2018,7,20,18,0,526.0,61.0,1.1,18.8,197.0,43.45,32.68
2018,7,20,18,15,456.5,53.5,1.05,18.25,152.5,39.55,29.18
2018,7,20,18,30,387.0,46.0,1.0,17.7,108.0,35.49,25.31
2018,7,20,18,45,287.0,35.5,0.95,17.2,72.5,28.34,18.43
2018,7,20,19,0,187.0,25.0,0.9,16.7,37.0,19.8,6.55
2018,7,20,19,15,98.5,13.5,0.9,16.45,19.5,12.87,0.0
2018,7,20,19,30,10.0,2.0,0.9,16.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,0.85,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,7,21,5,15,89.5,14.0,0.55,13.6,20.0,49.74,0.0
2018,7,21,5,30,170.0,26.0,0.6,14.1,38.0,130.01,80.08
2018,7,21,5,45,260.5,38.0,0.65,14.55,73.0,201.65,158.3
2018,7,21,6,0,351.0,50.0,0.7,15.0,108.0,278.33,225.01
2018,7,21,6,15,291.0,69.0,0.7,15.6,128.5,278.75,227.45
2018,7,21,6,30,231.0,88.0,0.7,16.2,149.0,262.89,215.3
2018,7,21,6,45,315.5,100.0,0.75,16.75,202.5,355.03,289.7
2018,7,21,7,0,400.0,112.0,0.8,17.3,256.0,441.05,356.13
2018,7,21,7,15,502.5,108.5,0.8,17.95,318.0,527.0,420.25
2018,7,21,7,30,605.0,105.0,0.8,18.6,380.0,626.99,490.93
2018,7,21,7,45,661.0,102.5,0.85,19.2,435.0,688.36,530.98
2018,7,21,8,0,717.0,100.0,0.9,19.8,490.0,747.38,568.74
2018,7,21,8,15,720.0,109.5,0.9,20.4,531.5,779.14,586.46
2018,7,21,8,30,723.0,119.0,0.9,21.0,573.0,812.85,605.52
2018,7,21,8,45,725.0,129.0,0.95,21.6,612.5,839.9,620.64
2018,7,21,9,0,727.0,139.0,1.0,22.2,652.0,864.41,634.09
2018,7,21,9,15,619.0,198.0,1.05,22.6,652.5,835.68,613.34
2018,7,21,9,30,511.0,257.0,1.1,23.0,653.0,794.25,582.16
2018,7,21,9,45,660.5,196.0,1.15,23.45,731.5,880.66,640.46
2018,7,21,10,0,810.0,135.0,1.2,23.9,810.0,956.26,686.15
2018,7,21,10,15,818.5,136.5,1.25,24.15,838.5,964.82,689.72
2018,7,21,10,30,827.0,138.0,1.3,24.4,867.0,962.11,687.19
2018,7,21,10,45,833.5,138.0,1.35,24.7,888.5,961.58,686.16
2018,7,21,11,0,840.0,138.0,1.4,25.0,910.0,958.15,683.36
2018,7,21,11,15,844.5,138.5,1.45,25.05,925.0,950.36,678.62
2018,7,21,11,30,849.0,139.0,1.5,25.1,940.0,939.7,672.17
2018,7,21,11,45,852.5,138.0,1.55,25.2,947.5,923.86,662.39
2018,7,21,12,0,856.0,137.0,1.6,25.3,955.0,905.33,650.96
2018,7,21,12,15,863.0,132.5,1.6,25.25,957.0,884.07,637.59
2018,7,21,12,30,870.0,128.0,1.6,25.2,959.0,860.18,622.55
2018,7,21,12,45,878.0,121.5,1.65,25.15,954.5,832.73,605.69
2018,7,21,13,0,886.0,115.0,1.7,25.1,950.0,802.68,587.02
2018,7,21,13,15,884.0,113.5,1.65,24.95,935.5,766.99,563.76
2018,7,21,13,30,882.0,112.0,1.6,24.8,921.0,729.46,539.15
2018,7,21,13,45,879.0,110.5,1.6,24.7,900.0,689.55,511.7
2018,7,21,14,0,876.0,109.0,1.6,24.6,879.0,648.17,482.1
2018,7,21,14,15,870.5,107.0,1.6,24.4,851.0,603.57,449.67
2018,7,21,14,30,865.0,105.0,1.6,24.2,823.0,558.05,415.65
2018,7,21,14,45,857.5,103.0,1.55,24.0,789.0,510.81,379.14
2018,7,21,15,0,850.0,101.0,1.5,23.8,755.0,463.21,341.31
2018,7,21,15,15,838.5,99.0,1.5,23.8,715.5,413.85,301.1
2018,7,21,15,30,827.0,97.0,1.5,23.8,676.0,364.9,260.2
2018,7,21,15,45,813.5,94.0,1.45,23.25,632.5,315.19,218.43
2018,7,21,16,0,800.0,91.0,1.4,22.7,589.0,259.68,171.89
2018,7,21,16,15,783.5,87.0,1.35,22.25,542.5,210.6,130.8
2018,7,21,16,30,767.0,83.0,1.3,21.8,496.0,163.29,93.24
2018,7,21,16,45,743.5,79.5,1.3,21.4,447.0,117.71,61.95
2018,7,21,17,0,720.0,76.0,1.3,21.0,398.0,74.91,41.18
2018,7,21,17,15,687.0,71.5,1.25,20.4,348.0,49.8,37.76
2018,7,21,17,30,654.0,67.0,1.2,19.8,298.0,43.88,32.86
2018,7,21,17,45,607.5,61.5,1.15,19.25,249.0,41.76,31.16
2018,7,21,18,0,561.0,56.0,1.1,18.7,200.0,39.5,29.23
2018,7,21,18,15,491.0,49.5,1.05,18.1,155.0,36.25,26.3
2018,7,21,18,30,421.0,43.0,1.0,17.5,110.0,32.89,23.06
2018,7,21,18,45,316.0,33.0,0.95,16.9,73.5,26.09,16.49
2018,7,21,19,0,211.0,23.0,0.9,16.3,37.0,18.9,5.34
2018,7,21,19,15,111.5,12.5,0.85,15.95,19.5,11.91,0.0
2018,7,21,19,30,12.0,2.0,0.8,15.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,0.8,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.5,12.6,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.5,12.8,2.0,0.0,0.0
2018,7,22,5,15,125.5,13.5,0.5,13.2,21.5,63.73,0.0
2018,7,22,5,30,236.0,25.0,0.5,13.6,41.0,157.33,93.65
2018,7,22,5,45,341.0,34.0,0.5,14.0,78.5,238.44,186.84
2018,7,22,6,0,446.0,43.0,0.5,14.4,116.0,321.85,259.21
2018,7,22,6,15,513.5,49.5,0.55,14.95,162.0,389.11,315.87
2018,7,22,6,30,581.0,56.0,0.6,15.5,208.0,461.45,374.0
2018,7,22,6,45,626.5,61.0,0.6,16.05,257.0,521.58,419.75
2018,7,22,7,0,672.0,66.0,0.6,16.6,306.0,580.89,462.06
2018,7,22,7,15,704.0,69.5,0.65,17.15,356.0,633.6,497.84
2018,7,22,7,30,736.0,73.0,0.7,17.7,406.0,686.77,532.89
2018,7,22,7,45,759.5,76.5,0.7,18.3,455.5,733.13,561.43
2018,7,22,8,0,783.0,80.0,0.7,18.9,505.0,778.79,588.79
2018,7,22,8,15,801.0,83.0,0.75,19.45,552.0,818.02,612.14
2018,7,22,8,30,819.0,86.0,0.8,20.0,599.0,848.27,629.31
2018,7,22,8,45,833.0,88.5,0.8,20.55,643.0,879.84,646.43
2018,7,22,9,0,847.0,91.0,0.8,21.1,687.0,909.28,661.95
2018,7,22,9,15,856.0,93.0,0.85,21.6,725.5,931.03,673.53
2018,7,22,9,30,865.0,95.0,0.9,22.1,764.0,950.16,683.56
2018,7,22,9,45,871.0,98.0,0.95,22.6,797.5,964.69,690.79
2018,7,22,10,0,877.0,101.0,1.0,23.1,831.0,976.26,696.29
2018,7,22,10,15,883.5,102.0,1.05,23.5,859.0,983.13,699.26
2018,7,22,10,30,890.0,103.0,1.1,23.9,887.0,986.95,700.51
2018,7,22,10,45,894.5,104.0,1.1,24.3,908.5,985.72,697.89
2018,7,22,11,0,899.0,105.0,1.1,24.7,930.0,981.38,693.54
2018,7,22,11,15,902.5,105.5,1.15,24.95,945.0,972.48,687.8
2018,7,22,11,30,906.0,106.0,1.2,25.2,960.0,960.52,680.29
2018,7,22,11,45,908.0,106.0,1.25,25.45,967.5,943.71,669.83
2018,7,22,12,0,910.0,106.0,1.3,25.7,975.0,924.05,657.65
2018,7,22,12,15,912.0,104.0,1.35,25.75,975.0,899.76,643.06
2018,7,22,12,30,914.0,102.0,1.4,25.8,975.0,872.87,626.76
2018,7,22,12,45,914.5,101.0,1.45,25.9,968.0,843.16,608.42
2018,7,22,13,0,915.0,100.0,1.5,26.0,961.0,811.11,588.43
2018,7,22,13,15,912.0,99.5,1.55,25.9,946.0,774.65,565.78
2018,7,22,13,30,909.0,99.0,1.6,25.8,931.0,736.32,541.62
2018,7,22,13,45,904.5,98.0,1.6,25.75,909.0,694.83,513.52
2018,7,22,14,0,900.0,97.0,1.6,25.7,887.0,651.92,482.88
2018,7,22,14,15,894.0,95.5,1.65,25.5,858.5,606.46,450.23
2018,7,22,14,30,888.0,94.0,1.7,25.3,830.0,560.07,415.87
2018,7,22,14,45,879.5,92.5,1.7,25.05,795.5,511.72,378.84
2018,7,22,15,0,871.0,91.0,1.7,24.8,761.0,463.06,340.42
2018,7,22,15,15,860.0,89.0,1.7,24.8,721.0,412.91,299.47
2018,7,22,15,30,849.0,87.0,1.7,24.8,681.0,363.11,257.77
2018,7,22,15,45,835.0,85.0,1.7,24.15,637.0,312.98,215.7
2018,7,22,16,0,821.0,83.0,1.7,23.5,593.0,263.88,174.02
2018,7,22,16,15,802.5,80.0,1.65,23.0,545.5,214.38,132.69
2018,7,22,16,30,784.0,77.0,1.6,22.5,498.0,159.52,89.4
2018,7,22,16,45,760.0,74.5,1.6,21.95,449.0,113.8,58.36
2018,7,22,17,0,736.0,72.0,1.6,21.4,400.0,70.89,38.26
2018,7,22,17,15,703.5,67.5,1.6,20.75,349.5,46.77,35.09
