Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,17,30,671.0,63.0,1.6,20.1,299.0,45.17,33.94
2018,7,22,17,45,624.5,58.5,1.55,19.4,250.0,39.58,29.22
2018,7,22,18,0,578.0,54.0,1.5,18.7,201.0,38.01,27.91
2018,7,22,18,15,508.5,47.5,1.45,18.05,155.5,34.67,24.9
2018,7,22,18,30,439.0,41.0,1.4,17.4,110.0,31.21,21.58
2018,7,22,18,45,325.5,31.5,1.35,16.75,72.5,24.78,15.34
2018,7,22,19,0,212.0,22.0,1.3,16.1,35.0,18.01,4.06
2018,7,22,19,15,106.0,11.0,1.3,15.7,17.5,10.48,0.0
2018,7,22,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.0,11.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.0,11.6,2.0,0.0,0.0
2018,7,23,5,15,150.0,13.0,1.0,12.05,22.0,72.97,0.0
2018,7,23,5,30,280.0,23.0,1.0,12.5,42.0,174.24,99.27
2018,7,23,5,45,386.5,31.0,1.0,13.0,80.5,257.18,202.53
2018,7,23,6,0,493.0,39.0,1.0,13.5,119.0,341.84,277.31
2018,7,23,6,15,560.0,45.0,0.95,14.1,166.0,409.95,335.13
2018,7,23,6,30,627.0,51.0,0.9,14.7,213.0,479.75,391.42
2018,7,23,6,45,671.5,55.0,0.9,15.35,263.5,540.26,437.83
2018,7,23,7,0,716.0,59.0,0.9,16.0,314.0,602.84,482.14
2018,7,23,7,15,747.0,62.5,0.9,16.7,365.0,656.35,517.75
2018,7,23,7,30,778.0,66.0,0.9,17.4,416.0,710.22,552.38
2018,7,23,7,45,800.5,68.0,0.9,18.1,465.5,748.38,574.96
2018,7,23,8,0,823.0,70.0,0.9,18.8,515.0,792.49,601.2
2018,7,23,8,15,840.0,72.5,0.9,19.55,563.0,831.35,623.09
2018,7,23,8,30,857.0,75.0,0.9,20.3,611.0,868.58,643.51
2018,7,23,8,45,870.0,77.0,0.95,21.05,655.0,899.63,660.42
2018,7,23,9,0,883.0,79.0,1.0,21.8,699.0,928.42,675.8
2018,7,23,9,15,893.5,80.5,1.0,22.4,739.0,951.77,687.14
2018,7,23,9,30,904.0,82.0,1.0,23.0,779.0,972.43,696.8
2018,7,23,9,45,912.5,83.0,1.05,23.6,814.0,987.72,704.07
2018,7,23,10,0,921.0,84.0,1.1,24.2,849.0,1000.01,709.62
2018,7,23,10,15,925.5,85.5,1.15,24.6,877.0,1005.81,711.83
2018,7,23,10,30,930.0,87.0,1.2,25.0,905.0,1008.41,712.27
2018,7,23,10,45,932.0,89.5,1.25,25.4,926.5,1006.39,710.01
2018,7,23,11,0,934.0,92.0,1.3,25.8,948.0,1001.11,705.9
2018,7,23,11,15,936.0,93.0,1.35,25.85,962.5,991.08,699.95
2018,7,23,11,30,938.0,94.0,1.4,25.9,977.0,977.91,692.17
2018,7,23,11,45,938.0,95.0,1.45,26.0,984.0,959.83,681.25
2018,7,23,12,0,938.0,96.0,1.5,26.1,991.0,938.84,668.57
2018,7,23,12,15,936.0,97.5,1.5,26.1,990.5,913.79,652.92
2018,7,23,12,30,934.0,99.0,1.5,26.1,990.0,886.17,635.65
2018,7,23,12,45,929.5,100.5,1.55,26.1,981.0,854.07,616.03
2018,7,23,13,0,925.0,102.0,1.6,26.1,972.0,819.83,594.86
2018,7,23,13,15,922.5,102.0,1.65,26.05,957.5,783.77,572.38
2018,7,23,13,30,920.0,102.0,1.7,26.0,943.0,745.77,548.32
2018,7,23,13,45,916.0,100.5,1.75,25.95,921.0,703.66,520.09
2018,7,23,14,0,912.0,99.0,1.8,25.9,899.0,660.08,489.27
2018,7,23,14,15,905.5,98.0,1.8,25.7,870.0,614.15,455.9
2018,7,23,14,30,899.0,97.0,1.8,25.5,841.0,567.32,420.91
2018,7,23,14,45,868.0,108.0,1.8,25.3,801.0,517.75,382.81
2018,7,23,15,0,837.0,119.0,1.8,25.1,761.0,469.67,344.87
2018,7,23,15,15,832.5,112.5,1.8,25.1,722.5,414.37,300.45
2018,7,23,15,30,828.0,106.0,1.8,25.1,684.0,363.81,258.32
2018,7,23,15,45,809.5,104.0,1.75,24.35,638.0,312.89,215.98
2018,7,23,16,0,791.0,102.0,1.7,23.6,592.0,263.59,174.55
2018,7,23,16,15,783.0,94.0,1.7,23.0,546.5,213.24,132.49
2018,7,23,16,30,775.0,86.0,1.7,22.4,501.0,163.84,93.3
2018,7,23,16,45,735.0,84.0,1.65,21.8,446.0,117.65,62.76
2018,7,23,17,0,695.0,82.0,1.6,21.2,391.0,70.74,39.73
2018,7,23,17,15,646.0,79.0,1.6,20.55,338.0,50.47,38.33
2018,7,23,17,30,597.0,76.0,1.6,19.9,285.0,50.66,38.75
2018,7,23,17,45,568.5,67.5,1.55,19.2,240.0,46.54,35.34
2018,7,23,18,0,540.0,59.0,1.5,18.5,195.0,42.1,31.52
2018,7,23,18,15,463.5,51.5,1.45,17.85,149.5,38.12,27.93
2018,7,23,18,30,387.0,44.0,1.4,17.2,104.0,33.98,23.98
2018,7,23,18,45,286.5,33.0,1.35,16.55,68.5,26.28,16.55
2018,7,23,19,0,186.0,22.0,1.3,15.9,33.0,18.11,3.16
2018,7,23,19,15,93.0,11.0,1.25,15.55,16.5,10.48,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,0.9,11.95,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,7,24,5,15,128.0,14.0,0.9,12.45,21.0,64.85,0.0
2018,7,24,5,30,241.0,25.0,0.9,12.8,40.0,156.82,82.98
2018,7,24,5,45,351.0,33.0,0.9,13.2,77.5,241.38,189.33
2018,7,24,6,0,461.0,41.0,0.9,13.6,115.0,326.41,264.44
2018,7,24,6,15,532.5,48.0,0.9,14.15,162.5,397.1,324.53
2018,7,24,6,30,604.0,55.0,0.9,14.7,210.0,473.31,386.11
2018,7,24,6,45,653.0,58.5,0.9,15.3,260.0,531.31,430.93
2018,7,24,7,0,702.0,62.0,0.9,15.9,310.0,595.81,477.26
2018,7,24,7,15,736.5,65.0,0.95,16.6,362.0,650.83,514.62
2018,7,24,7,30,771.0,68.0,1.0,17.3,414.0,706.45,551.24
2018,7,24,7,45,797.5,70.0,1.0,18.0,465.0,754.52,580.87
2018,7,24,8,0,824.0,72.0,1.0,18.7,516.0,795.02,604.57
2018,7,24,8,15,842.0,74.0,1.05,19.35,564.0,834.14,627.73
2018,7,24,8,30,860.0,76.0,1.1,20.0,612.0,871.7,649.5
2018,7,24,8,45,874.0,77.0,1.15,20.65,656.5,902.54,666.6
2018,7,24,9,0,888.0,78.0,1.2,21.3,701.0,931.17,682.2
2018,7,24,9,15,895.5,81.5,1.25,21.8,740.5,954.08,694.46
2018,7,24,9,30,903.0,85.0,1.3,22.3,780.0,974.13,704.96
2018,7,24,9,45,907.5,88.0,1.35,22.8,814.0,987.71,711.44
2018,7,24,10,0,912.0,91.0,1.4,23.3,848.0,998.18,716.12
2018,7,24,10,15,918.5,92.5,1.45,23.6,877.0,1005.81,719.71
2018,7,24,10,30,925.0,94.0,1.5,23.9,906.0,1010.25,721.45
2018,7,24,10,45,929.5,94.5,1.5,24.15,928.0,1008.45,718.83
2018,7,24,11,0,934.0,95.0,1.5,24.4,950.0,1003.44,714.4
2018,7,24,11,15,937.0,95.0,1.55,24.5,964.5,993.28,708.08
2018,7,24,11,30,940.0,95.0,1.6,24.6,979.0,979.98,699.91
2018,7,24,11,45,941.5,95.0,1.65,24.65,986.5,962.22,689.14
2018,7,24,12,0,943.0,95.0,1.7,24.7,994.0,941.52,676.54
2018,7,24,12,15,941.5,96.5,1.7,24.65,993.5,916.77,661.02
2018,7,24,12,30,940.0,98.0,1.7,24.6,993.0,889.4,643.83
2018,7,24,12,45,937.0,99.0,1.75,24.55,985.0,857.87,624.41
2018,7,24,13,0,934.0,100.0,1.8,24.5,977.0,824.08,603.36
2018,7,24,13,15,932.0,98.5,1.8,24.4,962.0,786.71,579.38
2018,7,24,13,30,930.0,97.0,1.8,24.3,947.0,747.37,553.87
2018,7,24,13,45,926.5,96.5,1.8,24.2,925.5,706.06,525.75
2018,7,24,14,0,923.0,96.0,1.8,24.1,904.0,663.2,494.9
2018,7,24,14,15,918.0,94.0,1.8,23.95,875.0,616.78,460.86
2018,7,24,14,30,913.0,92.0,1.8,23.8,846.0,569.31,425.08
2018,7,24,14,45,906.0,90.5,1.8,23.6,812.0,520.43,387.25
2018,7,24,15,0,899.0,89.0,1.8,23.4,778.0,471.06,347.87
2018,7,24,15,15,888.5,87.0,1.8,23.4,737.5,419.64,305.57
2018,7,24,15,30,878.0,85.0,1.8,23.4,697.0,368.49,262.41
2018,7,24,15,45,865.5,82.5,1.8,22.85,652.5,316.85,218.64
2018,7,24,16,0,853.0,80.0,1.8,22.3,608.0,266.08,175.17
2018,7,24,16,15,837.5,77.0,1.75,21.85,560.0,215.45,132.56
2018,7,24,16,30,822.0,74.0,1.7,21.4,512.0,166.37,93.75
2018,7,24,16,45,799.0,71.0,1.7,20.95,461.5,111.11,55.65
2018,7,24,17,0,776.0,68.0,1.7,20.5,411.0,65.84,35.25
2018,7,24,17,15,744.5,64.0,1.65,19.85,359.5,44.35,33.14
2018,7,24,17,30,713.0,60.0,1.6,19.2,308.0,43.02,32.2
2018,7,24,17,45,668.0,55.5,1.55,18.55,257.5,41.17,30.72
2018,7,24,18,0,623.0,51.0,1.5,17.9,207.0,39.26,29.1
2018,7,24,18,15,553.5,45.0,1.4,17.3,160.0,32.83,23.34
2018,7,24,18,30,484.0,39.0,1.3,16.7,113.0,29.68,20.28
2018,7,24,18,45,364.0,30.0,1.2,16.1,74.0,23.63,14.29
2018,7,24,19,0,244.0,21.0,1.1,15.5,35.0,17.26,1.65
2018,7,24,19,15,122.0,10.5,1.05,15.2,17.5,10.01,0.0
2018,7,24,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,25,5,15,147.5,10.5,0.8,12.05,19.5,69.15,0.0
2018,7,25,5,30,295.0,21.0,0.8,12.6,39.0,176.51,85.91
2018,7,25,5,45,414.5,28.5,0.75,13.2,79.5,266.96,208.3
2018,7,25,6,0,534.0,36.0,0.7,13.8,120.0,354.34,285.35
2018,7,25,6,15,603.0,40.5,0.75,14.5,168.0,424.26,344.68
2018,7,25,6,30,672.0,45.0,0.8,15.2,216.0,499.01,404.84
2018,7,25,6,45,715.0,48.5,0.8,15.9,267.5,559.49,450.51
2018,7,25,7,0,758.0,52.0,0.8,16.6,319.0,621.96,493.99
2018,7,25,7,15,787.0,55.5,0.85,17.4,371.0,669.15,524.95
2018,7,25,7,30,816.0,59.0,0.9,18.2,423.0,722.71,559.51
2018,7,25,7,45,837.5,61.0,0.95,18.95,473.5,768.09,587.41
2018,7,25,8,0,859.0,63.0,1.0,19.7,524.0,812.6,614.13
2018,7,25,8,15,875.0,65.0,1.05,20.35,572.5,851.09,636.54
2018,7,25,8,30,891.0,67.0,1.1,21.0,621.0,887.81,657.5
2018,7,25,8,45,903.5,68.5,1.15,21.65,666.0,918.68,674.42
2018,7,25,9,0,916.0,70.0,1.2,22.3,711.0,947.18,689.73
2018,7,25,9,15,922.5,73.5,1.25,22.85,751.0,969.72,701.47
2018,7,25,9,30,929.0,77.0,1.3,23.4,791.0,989.28,711.4
2018,7,25,9,45,932.5,80.5,1.35,23.9,825.0,1002.83,717.77
2018,7,25,10,0,936.0,84.0,1.4,24.4,859.0,1013.14,722.28
2018,7,25,10,15,941.0,85.5,1.45,24.8,888.0,1019.46,724.72
2018,7,25,10,30,946.0,87.0,1.5,25.2,917.0,1022.51,725.3
2018,7,25,10,45,949.0,89.0,1.55,25.55,939.0,1020.83,723.24
2018,7,25,11,0,952.0,91.0,1.6,25.9,961.0,1015.84,719.3
2018,7,25,11,15,954.0,91.5,1.65,26.05,975.5,1005.07,712.46
2018,7,25,11,30,956.0,92.0,1.7,26.2,990.0,991.12,703.77
2018,7,25,11,45,956.5,93.0,1.7,26.3,997.5,973.16,692.14
2018,7,25,12,0,957.0,94.0,1.7,26.4,1005.0,952.2,678.72
2018,7,25,12,15,957.0,94.0,1.75,26.4,1004.5,926.98,663.52
2018,7,25,12,30,957.0,94.0,1.8,26.4,1004.0,899.05,646.54
2018,7,25,12,45,955.5,94.0,1.8,26.35,996.5,867.31,626.61
2018,7,25,13,0,954.0,94.0,1.8,26.3,989.0,833.2,605.06
2018,7,25,13,15,951.5,93.5,1.8,26.15,974.0,795.65,581.32
2018,7,25,13,30,949.0,93.0,1.8,26.0,959.0,756.1,556.03
2018,7,25,13,45,919.5,108.0,1.85,25.8,930.0,710.21,525.22
2018,7,25,14,0,890.0,123.0,1.9,25.6,901.0,664.42,492.68
2018,7,25,14,15,896.0,114.0,1.9,25.25,875.0,619.7,460.58
2018,7,25,14,30,902.0,105.0,1.9,24.9,849.0,573.05,426.02
2018,7,25,14,45,899.0,100.5,1.9,24.5,815.0,523.97,388.54
2018,7,25,15,0,896.0,96.0,1.9,24.1,781.0,474.08,349.18
2018,7,25,15,15,894.0,90.0,1.9,24.1,742.5,422.71,306.93
2018,7,25,15,30,892.0,84.0,1.9,24.1,704.0,370.83,263.13
2018,7,25,15,45,878.0,82.0,1.85,23.1,658.5,318.41,219.11
2018,7,25,16,0,864.0,80.0,1.8,22.1,613.0,267.0,175.44
2018,7,25,16,15,842.5,77.5,1.75,21.35,562.5,215.06,132.19
2018,7,25,16,30,821.0,75.0,1.7,20.6,512.0,165.29,93.29
2018,7,25,16,45,799.0,71.5,1.65,19.9,461.5,109.76,55.19
2018,7,25,17,0,777.0,68.0,1.6,19.2,411.0,64.12,35.01
2018,7,25,17,15,735.5,66.5,1.55,18.6,358.0,46.34,35.07
2018,7,25,17,30,694.0,65.0,1.5,18.0,305.0,47.15,36.0
2018,7,25,17,45,631.0,60.5,1.45,17.4,251.0,41.39,31.08
2018,7,25,18,0,568.0,56.0,1.4,16.8,197.0,39.89,29.8
2018,7,25,18,15,489.0,49.5,1.3,16.3,151.0,36.65,26.81
2018,7,25,18,30,410.0,43.0,1.2,15.8,105.0,33.33,23.53
2018,7,25,18,45,295.0,32.0,1.15,15.35,68.0,25.58,15.91
2018,7,25,19,0,180.0,21.0,1.1,14.9,31.0,17.35,0.3
2018,7,25,19,15,90.0,10.5,1.05,14.55,15.5,10.01,0.0
2018,7,25,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,5,15,104.5,11.5,0.85,12.1,17.5,52.72,0.0
2018,7,26,5,30,209.0,23.0,0.8,12.6,35.0,138.44,59.01
2018,7,26,5,45,325.5,32.5,0.8,13.1,73.0,227.27,177.07
2018,7,26,6,0,442.0,42.0,0.8,13.6,111.0,316.15,255.52
2018,7,26,6,15,514.5,49.5,0.8,14.3,158.0,387.16,315.73
2018,7,26,6,30,587.0,57.0,0.8,15.0,205.0,463.76,377.45
2018,7,26,6,45,635.5,62.0,0.8,15.65,255.5,526.06,425.29
2018,7,26,7,0,684.0,67.0,0.8,16.3,306.0,587.47,469.59
2018,7,26,7,15,718.0,71.5,0.8,16.9,358.0,643.39,507.28
2018,7,26,7,30,752.0,76.0,0.8,17.5,410.0,699.88,544.01
2018,7,26,7,45,778.0,79.0,0.8,18.1,461.0,748.22,573.85
2018,7,26,8,0,804.0,82.0,0.8,18.7,512.0,795.95,602.53
2018,7,26,8,15,824.0,84.0,0.8,19.35,561.0,836.3,625.45
2018,7,26,8,30,844.0,86.0,0.8,20.0,610.0,867.69,642.12
2018,7,26,8,45,859.0,88.5,0.8,20.65,655.5,900.75,659.73
2018,7,26,9,0,874.0,91.0,0.8,21.3,701.0,931.62,675.67
2018,7,26,9,15,884.5,93.5,0.85,21.95,742.0,955.81,688.22
2018,7,26,9,30,895.0,96.0,0.9,22.6,783.0,977.29,699.13
2018,7,26,9,45,903.0,98.5,0.95,23.2,818.5,993.46,706.93
2018,7,26,10,0,911.0,101.0,1.0,23.8,854.0,1006.59,712.98
2018,7,26,10,15,917.5,102.0,1.05,24.3,883.0,1013.5,715.6
2018,7,26,10,30,924.0,103.0,1.1,24.8,912.0,1017.23,716.47
2018,7,26,10,45,929.0,104.0,1.15,25.25,935.0,1016.27,714.74
2018,7,26,11,0,934.0,105.0,1.2,25.7,958.0,1012.06,711.2
2018,7,26,11,15,937.0,106.0,1.25,25.85,973.5,1002.7,705.46
2018,7,26,11,30,940.0,107.0,1.3,26.0,989.0,990.16,697.89
2018,7,26,11,45,942.0,107.0,1.35,26.1,996.5,972.61,687.44
2018,7,26,12,0,944.0,107.0,1.4,26.2,1004.0,952.09,675.19
2018,7,26,12,15,942.0,108.0,1.45,26.1,1003.0,926.15,660.04
2018,7,26,12,30,940.0,109.0,1.5,26.0,1002.0,897.64,643.19
2018,7,26,12,45,936.5,110.0,1.55,25.9,993.5,865.46,623.86
2018,7,26,13,0,933.0,111.0,1.6,25.8,985.0,831.07,602.9
2018,7,26,13,15,929.5,110.5,1.65,25.5,969.5,793.29,579.91
2018,7,26,13,30,926.0,110.0,1.7,25.2,954.0,753.64,555.34
2018,7,26,13,45,921.0,109.0,1.7,24.95,931.0,710.83,526.25
2018,7,26,14,0,916.0,108.0,1.7,24.7,908.0,666.61,494.98
2018,7,26,14,15,909.0,107.0,1.7,24.25,878.5,619.98,461.51
2018,7,26,14,30,902.0,106.0,1.7,23.8,849.0,572.48,426.35
2018,7,26,14,45,893.0,104.5,1.7,23.35,813.5,522.91,388.55
2018,7,26,15,0,884.0,103.0,1.7,22.9,778.0,473.07,349.28
2018,7,26,15,15,872.0,101.5,1.7,22.9,737.0,421.99,307.33
2018,7,26,15,30,860.0,100.0,1.7,22.9,696.0,371.33,264.67
2018,7,26,15,45,846.0,96.5,1.7,21.85,650.5,319.15,221.13
2018,7,26,16,0,832.0,93.0,1.7,20.8,605.0,261.25,172.69
2018,7,26,16,15,813.5,89.5,1.65,20.15,556.0,210.38,130.15
2018,7,26,16,30,795.0,86.0,1.6,19.5,507.0,161.5,91.81
2018,7,26,16,45,770.5,81.5,1.55,18.8,455.5,113.54,60.0
2018,7,26,17,0,746.0,77.0,1.5,18.1,404.0,68.52,40.37
2018,7,26,17,15,712.0,72.5,1.45,17.4,352.5,51.13,39.45
2018,7,26,17,30,678.0,68.0,1.4,16.7,301.0,45.13,34.42
2018,7,26,17,45,631.0,62.0,1.35,16.0,250.5,42.66,32.4
2018,7,26,18,0,584.0,56.0,1.3,15.3,200.0,40.03,30.12
2018,7,26,18,15,512.0,48.5,1.25,14.8,153.0,35.93,26.34
2018,7,26,18,30,440.0,41.0,1.2,14.3,106.0,31.66,22.19
2018,7,26,18,45,324.0,31.0,1.15,13.85,69.0,24.78,15.25
2018,7,26,19,0,208.0,21.0,1.1,13.4,32.0,17.5,0.0
2018,7,26,19,15,104.0,10.5,1.05,13.15,16.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,5,15,113.0,11.0,1.1,11.2,17.5,55.48,0.0
2018,7,27,5,30,226.0,22.0,1.1,11.6,35.0,143.99,52.33
2018,7,27,5,45,342.0,31.5,1.15,12.0,73.0,233.86,182.64
2018,7,27,6,0,458.0,41.0,1.2,12.4,111.0,322.98,262.8
2018,7,27,6,15,502.5,50.5,1.2,12.95,154.0,380.75,313.45
2018,7,27,6,30,547.0,60.0,1.2,13.5,197.0,441.72,364.11
2018,7,27,6,45,615.5,64.5,1.2,14.05,252.0,515.17,422.18
2018,7,27,7,0,684.0,69.0,1.2,14.6,307.0,592.8,480.14
2018,7,27,7,15,716.5,73.5,1.2,15.1,358.5,643.85,515.02
2018,7,27,7,30,749.0,78.0,1.2,15.6,410.0,699.13,551.97
2018,7,27,7,45,772.0,82.5,1.2,16.1,460.5,746.78,582.3
2018,7,27,8,0,795.0,87.0,1.2,16.6,511.0,793.62,611.37
2018,7,27,8,15,813.5,90.0,1.2,17.1,559.5,833.63,635.08
2018,7,27,8,30,832.0,93.0,1.2,17.6,608.0,872.06,657.37
2018,7,27,8,45,845.5,97.0,1.25,18.1,653.5,897.46,671.44
2018,7,27,9,0,859.0,101.0,1.3,18.6,699.0,928.27,689.16
2018,7,27,9,15,875.0,101.0,1.35,19.1,741.0,954.48,703.71
2018,7,27,9,30,891.0,101.0,1.4,19.6,783.0,978.22,716.68
2018,7,27,9,45,904.0,100.5,1.45,20.1,820.0,995.82,725.73
2018,7,27,10,0,917.0,100.0,1.5,20.6,857.0,1010.52,733.08
2018,7,27,10,15,923.5,101.0,1.5,20.9,886.0,1017.45,735.39
2018,7,27,10,30,930.0,102.0,1.5,21.2,915.0,1021.17,735.89
2018,7,27,10,45,935.0,103.0,1.5,21.5,938.0,1020.18,733.61
2018,7,27,11,0,940.0,104.0,1.5,21.8,961.0,1015.92,729.46
2018,7,27,11,15,943.5,104.5,1.55,21.9,976.5,1006.45,723.53
2018,7,27,11,30,947.0,105.0,1.6,22.0,992.0,993.78,715.71
2018,7,27,11,45,948.0,105.5,1.6,22.1,999.5,975.68,703.83
2018,7,27,12,0,949.0,106.0,1.6,22.2,1007.0,954.61,690.18
2018,7,27,12,15,951.0,105.0,1.65,22.15,1007.5,930.12,675.44
2018,7,27,12,30,953.0,104.0,1.7,22.1,1008.0,902.88,658.84
2018,7,27,12,45,954.0,102.0,1.7,22.05,1001.0,871.23,638.72
2018,7,27,13,0,955.0,100.0,1.7,22.0,994.0,837.11,616.88
2018,7,27,13,15,953.0,99.0,1.75,21.85,978.5,799.28,593.12
2018,7,27,13,30,951.0,98.0,1.8,21.7,963.0,759.41,567.68
2018,7,27,13,45,948.0,96.5,1.8,21.55,941.0,716.55,538.24
2018,7,27,14,0,945.0,95.0,1.8,21.4,919.0,672.05,506.07
2018,7,27,14,15,940.5,93.0,1.8,21.2,890.0,624.79,471.15
2018,7,27,14,30,936.0,91.0,1.8,21.0,861.0,576.39,434.35
2018,7,27,14,45,930.5,88.5,1.8,20.8,826.0,526.14,395.04
2018,7,27,15,0,925.0,86.0,1.8,20.6,791.0,475.25,353.97
2018,7,27,15,15,914.5,85.0,1.8,20.6,750.0,423.23,310.58
2018,7,27,15,30,904.0,84.0,1.8,20.6,709.0,371.44,266.28
2018,7,27,15,45,892.0,81.0,1.75,20.05,663.5,318.07,220.45
2018,7,27,16,0,880.0,78.0,1.7,19.5,618.0,265.54,175.01
2018,7,27,16,15,862.5,75.5,1.65,18.95,568.5,213.44,131.05
2018,7,27,16,30,845.0,73.0,1.6,18.4,519.0,163.11,91.46
2018,7,27,16,45,820.5,70.0,1.6,17.9,467.0,106.49,53.11
2018,7,27,17,0,796.0,67.0,1.6,17.4,415.0,60.06,33.92
2018,7,27,17,15,761.5,64.0,1.55,16.7,362.0,44.65,33.88
2018,7,27,17,30,727.0,61.0,1.5,16.0,309.0,44.13,33.65
2018,7,27,17,45,668.0,57.0,1.5,15.3,255.5,42.73,32.55
2018,7,27,18,0,609.0,53.0,1.5,14.6,202.0,37.73,28.15
2018,7,27,18,15,540.0,46.5,1.5,14.05,155.5,34.37,25.02
2018,7,27,18,30,471.0,40.0,1.5,13.5,109.0,30.91,21.58
2018,7,27,18,45,342.5,30.5,1.45,12.95,70.5,24.44,14.92
2018,7,27,19,0,214.0,21.0,1.4,12.4,32.0,17.65,0.0
2018,7,27,19,15,107.0,10.5,1.4,12.1,16.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,28,5,15,70.5,10.5,1.0,10.65,14.5,37.98,0.0
2018,7,28,5,30,141.0,21.0,1.0,11.1,29.0,104.29,28.2
2018,7,28,5,45,237.5,36.0,1.05,11.55,65.0,187.19,145.47
2018,7,28,6,0,334.0,51.0,1.1,12.0,101.0,266.37,217.05
2018,7,28,6,15,405.5,62.5,1.05,12.45,147.0,335.15,276.62
2018,7,28,6,30,477.0,74.0,1.0,12.9,193.0,413.27,341.02
2018,7,28,6,45,503.5,86.0,0.95,13.4,237.0,465.1,381.6
2018,7,28,7,0,530.0,98.0,0.9,13.9,281.0,517.83,421.01
2018,7,28,7,15,593.0,102.5,0.9,14.45,338.5,589.94,474.03
2018,7,28,7,30,656.0,107.0,0.9,15.0,396.0,664.74,525.84
2018,7,28,7,45,686.0,112.5,0.85,15.55,447.5,716.13,558.06
2018,7,28,8,0,716.0,118.0,0.8,16.1,499.0,767.3,589.3
2018,7,28,8,15,738.0,123.0,0.85,16.8,548.0,810.36,615.29
2018,7,28,8,30,760.0,128.0,0.9,17.5,597.0,852.16,640.07
2018,7,28,8,45,776.0,132.5,0.9,18.15,642.0,881.44,655.49
2018,7,28,9,0,792.0,137.0,0.9,18.8,687.0,913.72,672.83
2018,7,28,9,15,790.0,147.5,0.9,19.4,723.5,933.14,681.78
2018,7,28,9,30,788.0,158.0,0.9,20.0,760.0,949.49,688.96
2018,7,28,9,45,778.5,172.0,0.9,20.55,790.0,959.13,692.11
2018,7,28,10,0,769.0,186.0,0.9,21.1,820.0,971.81,697.34
2018,7,28,10,15,777.5,189.5,0.95,21.55,849.5,981.64,702.07
2018,7,28,10,30,786.0,193.0,1.0,22.0,879.0,982.63,701.42
2018,7,28,10,45,791.5,195.0,1.05,22.4,901.0,982.36,700.35
2018,7,28,11,0,797.0,197.0,1.1,22.8,923.0,979.1,697.54
2018,7,28,11,15,800.5,199.0,1.15,23.0,938.0,970.97,692.35
2018,7,28,11,30,804.0,201.0,1.2,23.2,953.0,959.95,685.49
2018,7,28,11,45,805.5,202.0,1.2,23.4,960.5,943.31,674.39
2018,7,28,12,0,807.0,203.0,1.2,23.6,968.0,924.05,661.77
2018,7,28,12,15,825.0,191.5,1.25,23.65,973.5,905.03,650.5
2018,7,28,12,30,843.0,180.0,1.3,23.7,979.0,882.95,637.24
2018,7,28,12,45,865.5,165.0,1.35,23.75,979.5,858.24,622.23
2018,7,28,13,0,888.0,150.0,1.4,23.8,980.0,828.08,603.58
2018,7,28,13,15,884.5,149.0,1.4,23.7,964.0,790.95,580.0
2018,7,28,13,30,881.0,148.0,1.4,23.6,948.0,752.08,554.18
2018,7,28,13,45,875.5,146.5,1.45,23.5,925.0,709.87,525.34
2018,7,28,14,0,870.0,145.0,1.5,23.4,902.0,666.39,494.82
2018,7,28,14,15,863.0,143.0,1.5,23.1,872.5,618.17,460.17
2018,7,28,14,30,856.0,141.0,1.5,22.8,843.0,570.81,425.05
2018,7,28,14,45,843.0,139.5,1.55,22.5,806.0,520.48,386.93
2018,7,28,15,0,830.0,138.0,1.6,22.2,769.0,470.41,347.75
2018,7,28,15,15,820.0,133.5,1.6,22.2,728.5,419.49,306.18
2018,7,28,15,30,810.0,129.0,1.6,22.2,688.0,368.99,263.91
2018,7,28,15,45,796.0,124.5,1.55,21.45,643.0,317.99,221.24
2018,7,28,16,0,782.0,120.0,1.5,20.7,598.0,268.22,179.24
2018,7,28,16,15,730.0,119.0,1.5,20.15,536.5,210.01,132.94
2018,7,28,16,30,678.0,118.0,1.5,19.6,475.0,162.83,97.95
2018,7,28,16,45,657.5,109.0,1.45,19.1,426.0,117.42,67.97
2018,7,28,17,0,637.0,100.0,1.4,18.6,377.0,74.57,49.02
2018,7,28,17,15,605.0,91.0,1.35,17.85,327.0,59.94,47.08
2018,7,28,17,30,573.0,82.0,1.3,17.1,277.0,55.93,43.86
2018,7,28,17,45,526.0,73.0,1.25,16.4,228.5,51.54,40.19
2018,7,28,18,0,479.0,64.0,1.2,15.7,180.0,46.84,36.09
2018,7,28,18,15,410.0,54.5,1.2,15.15,137.0,41.35,31.06
2018,7,28,18,30,341.0,45.0,1.2,14.6,94.0,35.57,25.52
2018,7,28,18,45,236.0,32.0,1.15,14.0,59.5,25.01,15.18
2018,7,28,19,0,131.0,19.0,1.1,13.4,25.0,15.09,0.0
2018,7,28,19,15,65.5,9.5,1.1,13.1,12.5,9.05,0.0
2018,7,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,29,5,15,98.0,10.5,0.9,11.35,15.5,48.75,0.0
2018,7,29,5,30,196.0,21.0,0.9,11.7,31.0,127.39,22.85
2018,7,29,5,45,324.0,30.5,0.9,12.05,69.0,223.03,172.28
2018,7,29,6,0,452.0,40.0,0.9,12.4,107.0,317.33,257.02
2018,7,29,6,15,401.5,57.5,0.9,12.9,134.5,328.76,270.14
2018,7,29,6,30,351.0,75.0,0.9,13.4,162.0,332.1,274.55
2018,7,29,6,45,400.5,87.5,0.85,13.85,208.5,393.58,324.37
2018,7,29,7,0,450.0,100.0,0.8,14.3,255.0,458.28,374.1
2018,7,29,7,15,478.5,112.5,0.85,14.9,301.5,510.08,412.24
2018,7,29,7,30,507.0,125.0,0.9,15.5,348.0,562.66,449.82
2018,7,29,7,45,395.5,170.0,0.9,16.1,357.0,540.38,427.75
2018,7,29,8,0,284.0,215.0,0.9,16.7,366.0,495.07,389.47
2018,7,29,8,15,336.0,225.5,0.9,17.25,420.5,557.18,434.45
2018,7,29,8,30,388.0,236.0,0.9,17.8,475.0,620.98,478.33
2018,7,29,8,45,511.0,210.5,0.9,18.4,550.0,724.95,550.53
2018,7,29,9,0,634.0,185.0,0.9,19.0,625.0,824.3,615.74
2018,7,29,9,15,749.5,147.5,0.95,19.55,697.5,893.88,658.22
2018,7,29,9,30,865.0,110.0,1.0,20.1,770.0,961.53,698.84
2018,7,29,9,45,762.5,169.5,1.0,20.6,771.0,945.94,685.36
2018,7,29,10,0,660.0,229.0,1.0,21.1,772.0,910.62,660.63
2018,7,29,10,15,568.5,282.0,1.05,21.5,761.5,870.28,631.49
2018,7,29,10,30,477.0,335.0,1.1,21.9,751.0,830.58,602.29
2018,7,29,10,45,632.0,265.5,1.1,22.3,831.0,904.71,653.39
2018,7,29,11,0,787.0,196.0,1.1,22.7,911.0,967.68,691.77
2018,7,29,11,15,840.0,165.0,1.15,22.8,939.5,973.95,694.95
2018,7,29,11,30,893.0,134.0,1.2,22.9,968.0,969.75,692.43
2018,7,29,11,45,727.5,238.0,1.25,22.95,921.0,910.39,655.35
2018,7,29,12,0,562.0,342.0,1.3,23.0,874.0,840.58,606.85
2018,7,29,12,15,511.5,359.5,1.35,22.75,843.5,792.86,576.1
2018,7,29,12,30,461.0,377.0,1.4,22.5,813.0,745.7,544.9
2018,7,29,12,45,404.5,401.0,1.4,22.2,781.5,700.58,513.97
2018,7,29,13,0,348.0,425.0,1.4,21.9,750.0,658.83,484.93
2018,7,29,13,15,339.5,423.5,1.45,21.55,736.0,632.73,467.99
2018,7,29,13,30,331.0,422.0,1.5,21.2,722.0,606.6,450.6
2018,7,29,13,45,404.5,385.0,1.5,20.85,742.5,604.77,451.12
2018,7,29,14,0,478.0,348.0,1.5,20.5,763.0,593.09,444.03
2018,7,29,14,15,521.0,316.5,1.5,20.35,755.0,565.44,424.33
2018,7,29,14,30,564.0,285.0,1.5,20.2,747.0,533.75,401.02
2018,7,29,14,45,602.0,252.0,1.5,20.05,725.5,493.14,370.26
2018,7,29,15,0,640.0,219.0,1.5,19.9,704.0,449.44,335.98
2018,7,29,15,15,672.0,189.0,1.5,19.9,674.0,402.08,297.37
2018,7,29,15,30,704.0,159.0,1.5,19.9,644.0,351.54,254.92
2018,7,29,15,45,719.0,140.5,1.5,19.5,607.0,302.33,212.9
2018,7,29,16,0,734.0,122.0,1.5,19.1,570.0,251.69,169.12
2018,7,29,16,15,727.5,111.0,1.5,18.55,524.0,201.74,127.29
2018,7,29,16,30,721.0,100.0,1.5,18.0,478.0,152.7,88.7
2018,7,29,16,45,653.5,102.5,1.5,17.5,418.5,110.53,63.4
2018,7,29,17,0,586.0,105.0,1.5,17.0,359.0,75.87,52.13
2018,7,29,17,15,580.0,91.5,1.5,16.4,315.5,60.4,47.77
2018,7,29,17,30,574.0,78.0,1.5,15.8,272.0,52.88,41.41
2018,7,29,17,45,528.5,69.5,1.45,15.25,224.5,48.78,37.93
2018,7,29,18,0,483.0,61.0,1.4,14.7,177.0,44.4,34.05
2018,7,29,18,15,423.5,52.0,1.35,14.3,135.5,39.26,29.3
2018,7,29,18,30,364.0,43.0,1.3,13.9,94.0,33.86,24.06
2018,7,29,18,45,233.0,29.5,1.25,13.45,57.5,23.67,13.95
2018,7,29,19,0,102.0,16.0,1.2,13.0,21.0,12.63,0.0
2018,7,29,19,15,51.0,8.0,1.2,12.85,10.5,7.63,0.0
2018,7,29,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,30,5,15,106.0,10.0,0.9,10.8,15.5,51.29,0.0
2018,7,30,5,30,212.0,20.0,0.9,11.4,31.0,132.46,8.01
2018,7,30,5,45,335.0,29.5,0.95,11.95,68.5,226.88,174.35
2018,7,30,6,0,458.0,39.0,1.0,12.5,106.0,318.71,257.94
2018,7,30,6,15,531.0,45.5,0.95,13.05,153.0,388.96,318.61
2018,7,30,6,30,604.0,52.0,0.9,13.6,200.0,464.87,380.69
2018,7,30,6,45,652.0,57.5,0.9,14.15,251.0,524.44,427.4
2018,7,30,7,0,700.0,63.0,0.9,14.7,302.0,590.52,475.8
2018,7,30,7,15,733.0,66.5,0.85,15.1,353.5,644.96,512.62
2018,7,30,7,30,766.0,70.0,0.8,15.5,405.0,699.89,548.38
2018,7,30,7,45,782.0,75.5,0.8,15.9,454.0,743.67,575.74
2018,7,30,8,0,798.0,81.0,0.8,16.3,503.0,786.2,601.68
2018,7,30,8,15,825.0,81.5,0.8,16.75,554.0,823.33,623.3
2018,7,30,8,30,852.0,82.0,0.8,17.2,605.0,866.6,648.7
2018,7,30,8,45,867.0,84.5,0.8,17.7,651.0,899.89,666.88
2018,7,30,9,0,882.0,87.0,0.8,18.2,697.0,930.97,683.53
2018,7,30,9,15,894.5,87.5,0.85,18.95,738.0,954.94,695.84
2018,7,30,9,30,907.0,88.0,0.9,19.7,779.0,976.27,706.54
2018,7,30,9,45,916.5,89.0,0.95,20.45,814.5,992.43,714.03
2018,7,30,10,0,926.0,90.0,1.0,21.2,850.0,1005.57,719.75
2018,7,30,10,15,933.0,90.5,1.0,21.9,879.5,1012.57,720.95
2018,7,30,10,30,940.0,91.0,1.0,22.6,909.0,1016.36,720.35
2018,7,30,10,45,946.0,91.0,1.05,23.3,932.0,1015.36,717.95
2018,7,30,11,0,952.0,91.0,1.1,24.0,955.0,1011.06,713.7
2018,7,30,11,15,954.5,92.0,1.15,24.35,970.5,1001.16,707.1
2018,7,30,11,30,957.0,93.0,1.2,24.7,986.0,988.02,698.65
2018,7,30,11,45,958.5,93.0,1.25,25.05,993.5,969.8,687.14
2018,7,30,12,0,960.0,93.0,1.3,25.4,1001.0,948.56,673.81
2018,7,30,12,15,956.5,95.0,1.35,25.5,999.5,921.96,657.76
2018,7,30,12,30,953.0,97.0,1.4,25.6,998.0,892.75,640.01
2018,7,30,12,45,946.5,100.0,1.45,25.7,988.5,859.59,619.59
2018,7,30,13,0,940.0,103.0,1.5,25.8,979.0,824.29,597.62
2018,7,30,13,15,936.5,103.0,1.5,25.65,963.5,786.59,573.9
2018,7,30,13,30,933.0,103.0,1.5,25.5,948.0,746.97,548.68
2018,7,30,13,45,928.0,102.0,1.55,25.4,925.0,703.73,519.42
2018,7,30,14,0,923.0,101.0,1.6,25.3,902.0,659.04,487.94
2018,7,30,14,15,916.0,100.5,1.6,25.0,872.5,612.38,454.14
2018,7,30,14,30,909.0,100.0,1.6,24.7,843.0,564.81,418.66
2018,7,30,14,45,900.0,98.5,1.65,24.4,807.0,514.75,380.48
2018,7,30,15,0,891.0,97.0,1.7,24.1,771.0,464.41,340.76
2018,7,30,15,15,879.0,95.0,1.7,24.1,729.5,412.44,298.09
2018,7,30,15,30,867.0,93.0,1.7,24.1,688.0,360.91,254.74
2018,7,30,15,45,851.0,90.5,1.65,23.3,642.0,308.51,210.77
2018,7,30,16,0,835.0,88.0,1.6,22.5,596.0,257.36,167.57
2018,7,30,16,15,796.5,90.5,1.6,21.9,542.5,200.72,121.95
2018,7,30,16,30,758.0,93.0,1.6,21.3,489.0,155.07,88.04
2018,7,30,16,45,716.0,91.5,1.55,20.75,434.5,104.73,56.27
2018,7,30,17,0,674.0,90.0,1.5,20.2,380.0,64.15,42.24
2018,7,30,17,15,635.0,83.5,1.45,19.35,328.5,54.59,42.16
2018,7,30,17,30,596.0,77.0,1.4,18.5,277.0,52.3,40.44
2018,7,30,17,45,545.0,69.5,1.4,17.6,228.0,48.97,37.73
2018,7,30,18,0,494.0,62.0,1.4,16.7,179.0,45.44,34.68
2018,7,30,18,15,390.0,53.0,1.3,16.0,131.5,40.27,29.95
2018,7,30,18,30,286.0,44.0,1.2,15.3,84.0,33.79,23.81
2018,7,30,18,45,182.5,30.0,1.15,14.55,51.5,23.44,13.5
2018,7,30,19,0,79.0,16.0,1.1,13.8,19.0,15.25,0.0
2018,7,30,19,15,39.5,8.0,1.05,13.5,9.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,5,15,82.0,9.5,0.7,10.6,13.5,41.25,0.0
2018,7,31,5,30,164.0,19.0,0.7,11.2,27.0,109.42,0.0
2018,7,31,5,45,275.0,31.0,0.7,11.8,63.0,198.74,151.5
2018,7,31,6,0,386.0,43.0,0.7,12.4,99.0,284.23,229.57
2018,7,31,6,15,461.0,51.5,0.7,13.0,144.5,355.25,290.68
2018,7,31,6,30,536.0,60.0,0.7,13.6,190.0,432.04,353.58
2018,7,31,6,45,587.0,67.0,0.7,14.2,240.5,496.36,403.8
2018,7,31,7,0,638.0,74.0,0.7,14.8,291.0,563.53,453.79
2018,7,31,7,15,674.0,79.5,0.7,15.4,342.5,620.08,492.63
2018,7,31,7,30,710.0,85.0,0.7,16.0,394.0,677.51,530.54
2018,7,31,7,45,737.0,89.5,0.7,16.55,445.0,723.26,559.06
2018,7,31,8,0,764.0,94.0,0.7,17.1,496.0,772.42,589.28
2018,7,31,8,15,784.0,98.0,0.75,17.75,545.0,814.09,614.22
2018,7,31,8,30,804.0,102.0,0.8,18.4,594.0,854.28,637.85
2018,7,31,8,45,819.0,105.0,0.8,19.1,639.0,887.0,655.23
2018,7,31,9,0,834.0,108.0,0.8,19.8,684.0,917.55,671.06
2018,7,31,9,15,841.5,113.0,0.8,20.4,723.5,940.94,682.43
2018,7,31,9,30,849.0,118.0,0.8,21.0,763.0,953.23,686.85
2018,7,31,9,45,726.0,182.0,0.85,21.65,751.5,922.87,665.49
2018,7,31,10,0,603.0,246.0,0.9,22.3,740.0,871.33,630.11
2018,7,31,10,15,553.5,291.0,0.9,22.75,757.0,863.93,622.13
2018,7,31,10,30,504.0,336.0,0.9,23.2,774.0,856.79,613.79
2018,7,31,10,45,648.0,261.0,0.95,23.65,839.0,914.28,653.71
2018,7,31,11,0,792.0,186.0,1.0,24.1,904.0,960.8,681.97
2018,7,31,11,15,839.5,161.5,1.05,24.35,933.5,968.03,685.56
2018,7,31,11,30,887.0,137.0,1.1,24.6,963.0,964.98,683.41
2018,7,31,11,45,888.5,137.5,1.15,24.85,970.5,947.79,672.67
2018,7,31,12,0,890.0,138.0,1.2,25.1,978.0,927.79,660.35
2018,7,31,12,15,891.5,136.5,1.25,25.1,978.0,903.26,645.81
2018,7,31,12,30,893.0,135.0,1.3,25.1,978.0,876.19,629.6
2018,7,31,12,45,893.5,133.0,1.35,25.15,970.5,845.41,610.77
2018,7,31,13,0,894.0,131.0,1.4,25.2,963.0,812.35,590.3
2018,7,31,13,15,890.5,130.0,1.4,25.05,947.0,775.05,566.75
2018,7,31,13,30,887.0,129.0,1.4,24.9,931.0,735.98,541.23
2018,7,31,13,45,881.5,128.0,1.45,24.8,908.0,693.96,512.42
2018,7,31,14,0,876.0,127.0,1.5,24.7,885.0,650.64,481.91
2018,7,31,14,15,869.0,125.0,1.5,24.4,855.5,604.51,448.56
2018,7,31,14,30,862.0,123.0,1.5,24.1,826.0,557.59,413.63
2018,7,31,14,45,853.0,120.5,1.5,23.8,790.5,508.69,376.2
2018,7,31,15,0,844.0,118.0,1.5,23.5,755.0,454.61,333.88
2018,7,31,15,15,831.0,115.5,1.5,23.5,714.0,403.49,292.11
2018,7,31,15,30,818.0,113.0,1.5,23.5,673.0,353.05,249.86
2018,7,31,15,45,804.0,108.5,1.5,22.65,628.0,301.59,206.94
2018,7,31,16,0,790.0,104.0,1.5,21.8,583.0,251.33,164.7
2018,7,31,16,15,771.0,99.5,1.5,21.1,534.5,201.62,123.96
2018,7,31,16,30,752.0,95.0,1.5,20.4,486.0,154.0,87.88
2018,7,31,16,45,712.5,93.0,1.5,19.75,432.5,103.63,56.32
2018,7,31,17,0,673.0,91.0,1.5,19.1,379.0,62.96,49.27
2018,7,31,17,15,618.5,86.5,1.45,18.25,324.5,56.97,44.44
2018,7,31,17,30,564.0,82.0,1.4,17.4,270.0,56.37,44.21
2018,7,31,17,45,506.0,73.5,1.35,16.6,220.0,52.38,40.9
2018,7,31,18,0,448.0,65.0,1.3,15.8,170.0,48.15,37.2
2018,7,31,18,15,364.0,54.5,1.25,15.15,126.0,41.02,30.7
2018,7,31,18,30,280.0,44.0,1.2,14.5,82.0,33.85,23.9
2018,7,31,18,45,174.0,29.0,1.15,13.9,49.5,22.67,12.71
2018,7,31,19,0,68.0,14.0,1.1,13.3,17.0,13.34,0.0
2018,7,31,19,15,34.0,7.0,1.05,13.05,8.5,6.67,0.0
2018,7,31,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,5,15,92.0,9.0,0.7,10.75,13.0,44.57,0.0
2018,8,1,5,30,184.0,18.0,0.7,11.3,26.0,116.22,0.0
2018,8,1,5,45,314.0,27.5,0.7,11.8,63.0,213.62,161.7
2018,8,1,6,0,444.0,37.0,0.7,12.3,100.0,307.59,247.93
2018,8,1,6,15,519.5,43.5,0.75,12.95,146.5,378.31,309.18
2018,8,1,6,30,595.0,50.0,0.8,13.6,193.0,455.05,372.36
2018,8,1,6,45,644.5,55.5,0.8,14.25,244.0,515.3,419.55
2018,8,1,7,0,694.0,61.0,0.8,14.9,295.0,582.04,468.39
2018,8,1,7,15,729.0,64.5,0.8,15.55,347.0,637.67,506.14
2018,8,1,7,30,764.0,68.0,0.8,16.2,399.0,693.96,543.0
2018,8,1,7,45,789.0,71.5,0.75,16.8,450.5,742.48,572.52
2018,8,1,8,0,814.0,75.0,0.7,17.4,502.0,790.32,600.66
2018,8,1,8,15,833.0,77.5,0.75,18.15,551.0,823.55,619.48
2018,8,1,8,30,852.0,80.0,0.8,18.9,600.0,862.31,641.9
2018,8,1,8,45,866.5,82.0,0.8,19.65,645.5,894.58,658.76
2018,8,1,9,0,881.0,84.0,0.8,20.4,691.0,924.62,674.03
2018,8,1,9,15,893.5,85.0,0.85,21.05,732.0,949.18,686.9
2018,8,1,9,30,906.0,86.0,0.9,21.7,773.0,971.08,698.14
2018,8,1,9,45,915.0,87.5,0.95,22.4,809.0,987.31,705.74
2018,8,1,10,0,924.0,89.0,1.0,23.1,845.0,1000.5,711.58
2018,8,1,10,15,930.5,90.0,1.1,23.4,874.5,1007.54,715.78
2018,8,1,10,30,937.0,91.0,1.2,23.7,904.0,1011.34,718.12
2018,8,1,10,45,941.0,92.5,1.25,24.0,926.5,1009.95,716.49
2018,8,1,11,0,945.0,94.0,1.3,24.3,949.0,1005.25,712.98
2018,8,1,11,15,947.5,94.5,1.35,24.35,964.0,994.81,706.73
2018,8,1,11,30,950.0,95.0,1.4,24.4,979.0,981.16,698.61
2018,8,1,11,45,951.5,96.5,1.45,24.4,987.5,964.44,688.77
2018,8,1,12,0,953.0,98.0,1.5,24.4,996.0,944.65,677.02
2018,8,1,12,15,953.0,97.5,1.55,24.3,995.5,918.71,661.61
2018,8,1,12,30,953.0,97.0,1.6,24.2,995.0,890.05,644.39
2018,8,1,12,45,951.0,97.5,1.65,24.05,987.0,858.11,625.04
2018,8,1,13,0,949.0,98.0,1.7,23.9,979.0,823.81,603.93
2018,8,1,13,15,946.5,97.0,1.75,23.7,963.5,785.56,580.06
