Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,13,30,944.0,96.0,1.8,23.5,948.0,745.31,554.52
2018,8,1,13,45,940.0,95.0,1.8,23.3,925.5,702.23,524.68
2018,8,1,14,0,936.0,94.0,1.8,23.1,903.0,657.59,492.5
2018,8,1,14,15,931.0,92.5,1.8,22.85,874.0,610.57,457.82
2018,8,1,14,30,926.0,91.0,1.8,22.6,845.0,562.46,421.27
2018,8,1,14,45,918.5,89.0,1.8,22.3,809.0,511.85,381.82
2018,8,1,15,0,911.0,87.0,1.8,22.0,773.0,460.8,340.75
2018,8,1,15,15,899.5,86.0,1.8,22.0,732.0,408.83,297.41
2018,8,1,15,30,888.0,85.0,1.8,22.0,691.0,357.22,253.32
2018,8,1,15,45,851.5,89.5,1.75,21.15,638.5,303.76,208.53
2018,8,1,16,0,815.0,94.0,1.7,20.3,586.0,246.72,161.15
2018,8,1,16,15,797.5,89.5,1.7,19.7,537.5,195.97,119.1
2018,8,1,16,30,780.0,85.0,1.7,19.1,489.0,147.13,81.87
2018,8,1,16,45,779.5,75.5,1.7,18.55,443.5,97.49,50.1
2018,8,1,17,0,779.0,66.0,1.7,18.0,398.0,48.41,36.84
2018,8,1,17,15,744.0,62.5,1.65,17.2,345.5,43.88,33.17
2018,8,1,17,30,709.0,59.0,1.6,16.4,293.0,42.93,32.55
2018,8,1,17,45,658.0,54.0,1.55,15.65,241.5,40.64,30.65
2018,8,1,18,0,607.0,49.0,1.5,14.9,190.0,38.29,28.58
2018,8,1,18,15,526.0,42.5,1.45,14.3,142.5,31.49,22.35
2018,8,1,18,30,445.0,36.0,1.4,13.7,95.0,27.88,18.74
2018,8,1,18,45,309.0,26.5,1.4,13.1,59.0,21.28,11.38
2018,8,1,19,0,173.0,17.0,1.4,12.5,23.0,16.2,0.0
2018,8,1,19,15,86.5,8.5,1.35,12.25,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,2,5,15,98.5,9.0,1.0,10.15,13.0,46.98,0.0
2018,8,2,5,30,197.0,18.0,1.0,10.6,26.0,102.79,0.0
2018,8,2,5,45,335.5,27.0,1.05,11.0,64.0,223.05,168.3
2018,8,2,6,0,474.0,36.0,1.1,11.4,102.0,321.63,260.52
2018,8,2,6,15,551.5,42.0,1.1,11.9,150.0,389.6,320.62
2018,8,2,6,30,629.0,48.0,1.1,12.4,198.0,468.96,386.64
2018,8,2,6,45,679.0,52.5,1.05,12.95,250.0,533.55,437.48
2018,8,2,7,0,729.0,57.0,1.0,13.5,302.0,600.66,486.45
2018,8,2,7,15,763.0,60.0,1.05,14.1,354.5,656.16,524.91
2018,8,2,7,30,797.0,63.0,1.1,14.7,407.0,712.2,562.53
2018,8,2,7,45,822.5,66.0,1.15,15.25,459.5,754.79,589.6
2018,8,2,8,0,848.0,69.0,1.2,15.8,512.0,803.34,620.37
2018,8,2,8,15,866.0,71.0,1.25,16.4,561.5,843.18,644.34
2018,8,2,8,30,884.0,73.0,1.3,17.0,611.0,881.36,666.92
2018,8,2,8,45,897.5,75.0,1.35,17.55,657.0,913.5,685.32
2018,8,2,9,0,911.0,77.0,1.4,18.1,703.0,943.29,702.09
2018,8,2,9,15,917.5,80.5,1.4,18.5,743.0,965.64,713.57
2018,8,2,9,30,924.0,84.0,1.4,18.9,783.0,984.99,723.21
2018,8,2,9,45,927.5,88.5,1.45,19.3,818.0,999.46,730.57
2018,8,2,10,0,931.0,93.0,1.5,19.7,853.0,1010.65,735.99
2018,8,2,10,15,938.0,94.0,1.5,19.95,883.0,1018.09,738.81
2018,8,2,10,30,945.0,95.0,1.5,20.2,913.0,1022.26,739.73
2018,8,2,10,45,949.5,95.5,1.5,20.45,935.5,1020.16,736.85
2018,8,2,11,0,954.0,96.0,1.5,20.7,958.0,1014.74,732.1
2018,8,2,11,15,958.0,96.0,1.55,20.85,973.5,1005.03,725.85
2018,8,2,11,30,962.0,96.0,1.6,21.0,989.0,992.04,717.66
2018,8,2,11,45,963.5,96.0,1.6,21.15,996.5,973.56,705.35
2018,8,2,12,0,965.0,96.0,1.6,21.3,1004.0,952.02,691.21
2018,8,2,12,15,963.5,97.0,1.65,21.3,1003.5,925.89,675.2
2018,8,2,12,30,962.0,98.0,1.7,21.3,1003.0,897.04,657.37
2018,8,2,12,45,959.0,99.5,1.7,21.3,995.0,864.88,636.69
2018,8,2,13,0,956.0,101.0,1.7,21.3,987.0,830.35,614.36
2018,8,2,13,15,954.0,99.5,1.75,21.15,971.5,791.68,589.9
2018,8,2,13,30,952.0,98.0,1.8,21.0,956.0,750.95,563.73
2018,8,2,13,45,949.0,96.5,1.8,20.9,933.5,707.67,533.19
2018,8,2,14,0,946.0,95.0,1.8,20.8,911.0,662.74,500.34
2018,8,2,14,15,941.5,93.0,1.8,20.55,881.5,615.05,464.88
2018,8,2,14,30,937.0,91.0,1.8,20.3,852.0,566.22,427.49
2018,8,2,14,45,931.0,88.5,1.8,20.05,816.5,515.31,387.36
2018,8,2,15,0,925.0,86.0,1.8,19.8,781.0,463.8,345.46
2018,8,2,15,15,914.0,84.0,1.8,19.8,739.0,410.45,300.64
2018,8,2,15,30,903.0,82.0,1.8,19.8,697.0,357.42,254.99
2018,8,2,15,45,892.0,79.0,1.75,19.15,651.5,304.1,208.92
2018,8,2,16,0,881.0,76.0,1.7,18.5,606.0,251.52,163.36
2018,8,2,16,15,867.0,72.0,1.7,18.05,557.0,198.61,118.95
2018,8,2,16,30,853.0,68.0,1.7,17.6,508.0,147.15,79.53
2018,8,2,16,45,831.0,64.5,1.7,17.15,456.0,97.23,49.34
2018,8,2,17,0,809.0,61.0,1.7,16.7,404.0,49.87,38.33
2018,8,2,17,15,746.5,61.5,1.65,16.1,345.0,43.2,32.73
2018,8,2,17,30,684.0,62.0,1.6,15.5,286.0,45.48,34.93
2018,8,2,17,45,603.5,58.0,1.6,14.85,230.0,40.21,30.37
2018,8,2,18,0,523.0,54.0,1.6,14.2,174.0,39.09,29.36
2018,8,2,18,15,411.0,47.0,1.5,13.65,126.5,35.37,25.84
2018,8,2,18,30,299.0,40.0,1.4,13.1,79.0,31.61,21.99
2018,8,2,18,45,198.5,27.0,1.3,12.5,48.0,21.16,11.02
2018,8,2,19,0,98.0,14.0,1.2,11.9,17.0,13.34,0.0
2018,8,2,19,15,49.0,7.0,1.15,11.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.4,11.0,8.1,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.1,22.0,69.91,0.0
2018,8,3,5,45,231.5,31.5,0.95,10.8,57.0,177.76,132.45
2018,8,3,6,0,339.0,46.0,1.0,11.5,92.0,260.22,210.71
2018,8,3,6,15,409.5,58.0,0.95,12.05,137.5,330.65,272.14
2018,8,3,6,30,480.0,70.0,0.9,12.6,183.0,406.58,335.18
2018,8,3,6,45,523.5,81.5,0.9,13.15,232.5,469.13,384.88
2018,8,3,7,0,567.0,93.0,0.9,13.7,282.0,533.95,434.04
2018,8,3,7,15,600.0,102.0,0.85,14.3,332.5,590.06,473.97
2018,8,3,7,30,633.0,111.0,0.8,14.9,383.0,646.84,512.39
2018,8,3,7,45,654.5,121.0,0.8,15.5,433.0,695.83,543.84
2018,8,3,8,0,676.0,131.0,0.8,16.1,483.0,744.11,573.98
2018,8,3,8,15,693.0,139.0,0.8,16.8,530.5,785.21,598.19
2018,8,3,8,30,710.0,147.0,0.8,17.5,578.0,824.83,620.96
2018,8,3,8,45,720.0,156.5,0.8,18.2,622.0,858.05,639.06
2018,8,3,9,0,730.0,166.0,0.8,18.9,666.0,889.03,655.5
2018,8,3,9,15,764.0,160.5,0.85,19.6,712.0,923.43,674.88
2018,8,3,9,30,798.0,155.0,0.9,20.3,758.0,950.73,689.5
2018,8,3,9,45,834.0,145.0,0.9,21.0,801.0,978.84,703.67
2018,8,3,10,0,870.0,135.0,0.9,21.7,844.0,1004.31,716.05
2018,8,3,10,15,875.5,137.0,0.95,22.25,872.5,1001.98,712.69
2018,8,3,10,30,881.0,139.0,1.0,22.8,901.0,1005.12,713.24
2018,8,3,10,45,884.5,141.0,1.05,23.3,922.5,1003.17,710.81
2018,8,3,11,0,888.0,143.0,1.1,23.8,944.0,998.08,706.62
2018,8,3,11,15,889.5,145.0,1.15,24.15,958.5,987.96,699.87
2018,8,3,11,30,891.0,147.0,1.2,24.5,973.0,974.79,691.36
2018,8,3,11,45,891.0,148.5,1.25,24.9,980.0,956.83,679.81
2018,8,3,12,0,891.0,150.0,1.3,25.3,987.0,936.07,666.58
2018,8,3,12,15,890.5,149.5,1.35,25.5,986.0,910.39,650.77
2018,8,3,12,30,890.0,149.0,1.4,25.7,985.0,882.24,633.36
2018,8,3,12,45,887.5,148.5,1.45,25.9,976.0,850.14,613.3
2018,8,3,13,0,885.0,148.0,1.5,26.1,967.0,815.93,591.74
2018,8,3,13,15,878.5,148.5,1.5,26.2,950.0,777.68,567.05
2018,8,3,13,30,872.0,149.0,1.5,26.3,933.0,737.88,539.74
2018,8,3,13,45,863.5,149.0,1.55,26.4,909.0,694.27,509.51
2018,8,3,14,0,855.0,149.0,1.6,26.5,885.0,649.56,477.76
2018,8,3,14,15,844.0,148.5,1.6,26.4,854.0,602.24,443.38
2018,8,3,14,30,833.0,148.0,1.6,26.3,823.0,554.59,407.84
2018,8,3,14,45,819.0,146.5,1.6,26.2,785.5,504.6,369.63
2018,8,3,15,0,805.0,145.0,1.6,26.1,748.0,455.03,330.66
2018,8,3,15,15,790.5,141.5,1.6,26.1,706.5,404.24,289.68
2018,8,3,15,30,776.0,138.0,1.6,26.1,665.0,354.38,248.53
2018,8,3,15,45,755.0,134.5,1.6,25.5,618.0,298.14,202.81
2018,8,3,16,0,734.0,131.0,1.6,24.9,571.0,249.15,162.54
2018,8,3,16,15,708.0,126.0,1.6,24.35,521.0,200.39,123.84
2018,8,3,16,30,682.0,121.0,1.6,23.8,471.0,154.52,90.56
2018,8,3,16,45,651.0,114.5,1.6,23.2,420.0,110.25,64.74
2018,8,3,17,0,620.0,108.0,1.6,22.6,369.0,70.8,55.26
2018,8,3,17,15,581.5,99.5,1.55,21.7,318.0,67.74,53.08
2018,8,3,17,30,543.0,91.0,1.5,20.8,267.0,64.42,50.55
2018,8,3,17,45,490.5,80.0,1.45,19.85,217.5,58.59,45.73
2018,8,3,18,0,438.0,69.0,1.4,18.9,168.0,52.37,40.35
2018,8,3,18,15,364.0,56.0,1.35,18.0,124.0,42.43,31.45
2018,8,3,18,30,290.0,43.0,1.3,17.1,80.0,33.27,22.96
2018,8,3,18,45,187.5,28.0,1.25,16.25,48.0,22.03,11.06
2018,8,3,19,0,85.0,13.0,1.2,15.4,16.0,12.39,0.0
2018,8,3,19,15,42.5,6.5,1.1,14.95,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,4,5,15,38.0,7.0,0.6,10.8,8.5,0.0,0.0
2018,8,4,5,30,76.0,14.0,0.5,11.3,17.0,46.14,0.0
2018,8,4,5,45,160.0,30.5,0.45,11.8,48.5,141.39,102.86
2018,8,4,6,0,244.0,47.0,0.4,12.3,80.0,211.74,169.81
2018,8,4,6,15,314.0,62.0,0.4,12.9,123.5,279.37,228.17
2018,8,4,6,30,384.0,77.0,0.4,13.5,167.0,353.03,289.02
2018,8,4,6,45,439.0,89.0,0.45,14.1,216.0,418.35,341.01
2018,8,4,7,0,494.0,101.0,0.5,14.7,265.0,487.36,393.67
2018,8,4,7,15,536.5,110.0,0.55,15.65,315.5,546.56,436.34
2018,8,4,7,30,579.0,119.0,0.6,16.6,366.0,613.31,482.75
2018,8,4,7,45,613.5,125.5,0.65,17.55,417.0,667.08,517.99
2018,8,4,8,0,648.0,132.0,0.7,18.5,468.0,720.99,551.94
2018,8,4,8,15,675.5,137.0,0.75,19.4,517.5,766.95,579.65
2018,8,4,8,30,703.0,142.0,0.8,20.3,567.0,812.01,606.24
2018,8,4,8,45,726.0,144.0,0.9,21.25,612.5,848.33,627.25
2018,8,4,9,0,749.0,146.0,1.0,22.2,658.0,883.01,647.02
2018,8,4,9,15,785.0,139.0,1.05,22.8,704.5,913.07,663.7
2018,8,4,9,30,821.0,132.0,1.1,23.4,751.0,946.64,682.54
2018,8,4,9,45,860.5,119.0,1.15,24.0,794.5,966.44,692.53
2018,8,4,10,0,900.0,106.0,1.2,24.6,838.0,992.64,706.69
2018,8,4,10,15,908.5,106.0,1.3,25.0,867.5,1000.15,710.56
2018,8,4,10,30,917.0,106.0,1.4,25.4,897.0,1004.51,712.78
2018,8,4,10,45,924.5,105.5,1.45,25.8,920.5,1004.16,711.41
2018,8,4,11,0,932.0,105.0,1.5,26.2,944.0,1000.55,708.19
2018,8,4,11,15,936.0,105.0,1.55,26.45,959.5,990.87,701.75
2018,8,4,11,30,940.0,105.0,1.6,26.7,975.0,977.99,693.46
2018,8,4,11,45,943.0,104.5,1.65,26.95,983.0,960.55,682.41
2018,8,4,12,0,946.0,104.0,1.7,27.2,991.0,940.07,669.52
2018,8,4,12,15,949.5,102.0,1.75,27.15,992.0,915.64,654.92
2018,8,4,12,30,953.0,100.0,1.8,27.1,993.0,888.36,638.45
2018,8,4,12,45,956.0,97.0,1.85,27.0,986.5,856.97,619.34
2018,8,4,13,0,959.0,94.0,1.9,26.9,980.0,822.96,598.36
2018,8,4,13,15,957.5,93.5,1.95,26.7,965.5,785.38,575.02
2018,8,4,13,30,956.0,93.0,2.0,26.5,951.0,745.68,549.96
2018,8,4,13,45,953.5,91.5,2.0,26.25,929.0,702.47,520.14
2018,8,4,14,0,951.0,90.0,2.0,26.0,907.0,657.55,488.0
2018,8,4,14,15,945.0,90.0,2.05,25.65,878.0,610.43,453.74
2018,8,4,14,30,939.0,90.0,2.1,25.3,849.0,562.25,417.55
2018,8,4,14,45,931.0,88.5,2.1,24.9,813.0,511.03,377.83
2018,8,4,15,0,923.0,87.0,2.1,24.5,777.0,459.38,336.48
2018,8,4,15,15,912.5,85.5,2.1,24.5,735.5,406.61,292.56
2018,8,4,15,30,902.0,84.0,2.1,24.5,694.0,354.09,247.83
2018,8,4,15,45,887.5,82.5,2.05,23.55,648.0,300.98,202.91
2018,8,4,16,0,873.0,81.0,2.0,22.6,602.0,248.93,158.82
2018,8,4,16,15,854.0,78.5,1.95,22.05,552.0,196.67,116.07
2018,8,4,16,30,835.0,76.0,1.9,21.5,502.0,139.08,73.12
2018,8,4,16,45,810.0,72.5,1.85,20.95,449.5,89.8,44.95
2018,8,4,17,0,785.0,69.0,1.8,20.4,397.0,47.41,35.63
2018,8,4,17,15,748.0,65.0,1.75,19.65,343.5,46.21,34.87
2018,8,4,17,30,711.0,61.0,1.7,18.9,290.0,44.97,33.98
2018,8,4,17,45,655.0,56.0,1.6,18.15,237.5,42.77,32.19
2018,8,4,18,0,599.0,51.0,1.5,17.4,185.0,37.0,27.1
2018,8,4,18,15,510.5,44.0,1.4,16.65,137.0,33.17,23.53
2018,8,4,18,30,422.0,37.0,1.3,15.9,89.0,29.26,19.58
2018,8,4,18,45,274.5,25.5,1.15,15.1,53.5,20.76,9.69
2018,8,4,19,0,127.0,14.0,1.0,14.3,18.0,13.34,0.0
2018,8,4,19,15,63.5,7.0,0.95,13.95,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,5,15,84.5,8.5,0.75,10.1,11.5,0.0,0.0
2018,8,5,5,30,169.0,17.0,0.8,10.8,23.0,88.86,0.0
2018,8,5,5,45,310.5,26.5,0.8,11.45,59.5,207.52,150.32
2018,8,5,6,0,452.0,36.0,0.8,12.1,96.0,308.13,247.25
2018,8,5,6,15,535.5,43.0,0.8,12.7,144.5,384.05,313.25
2018,8,5,6,30,619.0,50.0,0.8,13.3,193.0,462.4,378.04
2018,8,5,6,45,672.0,54.5,0.85,13.85,245.5,528.6,430.54
2018,8,5,7,0,725.0,59.0,0.9,14.4,298.0,597.48,481.74
2018,8,5,7,15,761.0,63.0,0.9,15.0,352.0,655.56,521.41
2018,8,5,7,30,797.0,67.0,0.9,15.6,406.0,714.31,560.07
2018,8,5,7,45,823.0,70.0,0.9,16.15,459.0,764.04,591.16
2018,8,5,8,0,849.0,73.0,0.9,16.7,512.0,806.07,616.17
2018,8,5,8,15,868.0,75.5,0.95,17.35,562.5,847.3,640.72
2018,8,5,8,30,887.0,78.0,1.0,18.0,613.0,886.91,663.78
2018,8,5,8,45,900.5,80.5,1.0,18.65,659.5,919.6,681.13
2018,8,5,9,0,914.0,83.0,1.0,19.3,706.0,949.89,696.79
2018,8,5,9,15,920.5,87.0,1.05,19.85,747.0,972.71,708.75
2018,8,5,9,30,927.0,91.0,1.1,20.4,788.0,992.5,718.89
2018,8,5,9,45,931.0,95.5,1.1,20.9,823.5,1007.28,725.17
2018,8,5,10,0,935.0,100.0,1.1,21.4,859.0,1018.77,729.53
2018,8,5,10,15,940.0,102.0,1.15,21.8,888.5,1025.15,732.09
2018,8,5,10,30,945.0,104.0,1.2,22.2,918.0,1028.21,732.77
2018,8,5,10,45,948.5,106.0,1.3,22.6,941.0,1026.46,731.52
2018,8,5,11,0,952.0,108.0,1.4,23.0,964.0,1021.34,728.27
2018,8,5,11,15,954.0,109.5,1.45,23.3,979.0,1010.95,721.3
2018,8,5,11,30,956.0,111.0,1.5,23.6,994.0,997.3,712.44
2018,8,5,11,45,955.5,112.5,1.55,23.9,1001.0,978.19,700.23
2018,8,5,12,0,955.0,114.0,1.6,24.2,1008.0,956.07,686.19
2018,8,5,12,15,960.5,110.5,1.65,24.35,1009.5,931.52,671.01
2018,8,5,12,30,966.0,107.0,1.7,24.5,1011.0,904.01,653.89
2018,8,5,12,45,972.0,102.0,1.7,24.7,1005.0,872.63,633.51
2018,8,5,13,0,978.0,97.0,1.7,24.9,999.0,838.42,611.25
2018,8,5,13,15,975.0,96.5,1.7,24.95,983.0,798.96,585.77
2018,8,5,13,30,972.0,96.0,1.7,25.0,967.0,757.44,558.72
2018,8,5,13,45,967.0,95.5,1.7,25.1,943.0,712.73,527.13
2018,8,5,14,0,962.0,95.0,1.7,25.2,919.0,666.48,493.52
2018,8,5,14,15,956.0,93.5,1.7,25.1,888.5,617.45,457.47
2018,8,5,14,30,950.0,92.0,1.7,25.0,858.0,567.38,419.58
2018,8,5,14,45,941.5,90.5,1.75,24.9,821.0,515.32,379.27
2018,8,5,15,0,933.0,89.0,1.8,24.8,784.0,462.86,337.32
2018,8,5,15,15,921.5,87.5,1.8,24.8,741.5,409.14,292.92
2018,8,5,15,30,910.0,86.0,1.8,24.8,699.0,355.77,247.76
2018,8,5,15,45,895.5,83.0,1.8,24.3,651.5,300.98,201.47
2018,8,5,16,0,881.0,80.0,1.8,23.8,604.0,247.3,156.13
2018,8,5,16,15,861.5,77.5,1.75,23.3,553.5,194.52,113.37
2018,8,5,16,30,842.0,75.0,1.7,22.8,503.0,136.47,70.65
2018,8,5,16,45,815.5,72.0,1.7,22.35,450.0,87.15,43.36
2018,8,5,17,0,789.0,69.0,1.7,21.9,397.0,47.55,35.52
2018,8,5,17,15,750.5,65.0,1.6,21.1,342.5,46.35,34.77
2018,8,5,17,30,712.0,61.0,1.5,20.3,288.0,45.1,33.9
2018,8,5,17,45,656.0,55.5,1.45,19.45,235.0,42.47,31.74
2018,8,5,18,0,600.0,50.0,1.4,18.6,182.0,36.31,26.33
2018,8,5,18,15,508.5,43.0,1.3,17.65,134.5,32.44,22.75
2018,8,5,18,30,417.0,36.0,1.2,16.7,87.0,28.48,18.78
2018,8,5,18,45,269.0,25.0,1.05,15.75,52.0,20.44,8.82
2018,8,5,19,0,121.0,14.0,0.9,14.8,17.0,13.34,0.0
2018,8,5,19,15,60.5,7.0,0.9,14.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,8,6,5,15,17.0,4.5,0.6,9.45,5.0,0.0,0.0
2018,8,6,5,30,34.0,9.0,0.6,10.0,10.0,23.14,0.0
2018,8,6,5,45,79.5,25.0,0.55,10.55,33.5,81.18,55.63
2018,8,6,6,0,125.0,41.0,0.5,11.1,57.0,128.96,102.84
2018,8,6,6,15,167.5,63.5,0.45,11.55,95.5,186.59,153.24
2018,8,6,6,30,210.0,86.0,0.4,12.0,134.0,246.36,203.85
2018,8,6,6,45,243.0,108.5,0.4,12.5,177.5,302.41,249.58
2018,8,6,7,0,276.0,131.0,0.4,13.0,221.0,360.17,294.89
2018,8,6,7,15,306.0,152.0,0.4,13.75,268.0,415.33,336.16
2018,8,6,7,30,336.0,173.0,0.4,14.5,315.0,471.69,376.78
2018,8,6,7,45,359.0,192.0,0.45,15.3,361.5,520.86,410.99
2018,8,6,8,0,382.0,211.0,0.5,16.1,408.0,570.28,444.5
2018,8,6,8,15,404.0,227.5,0.55,17.05,454.0,615.84,474.17
2018,8,6,8,30,426.0,244.0,0.6,18.0,500.0,674.07,511.62
2018,8,6,8,45,444.0,257.5,0.65,18.95,542.5,711.94,534.39
2018,8,6,9,0,462.0,271.0,0.7,19.9,585.0,748.71,556.24
2018,8,6,9,15,497.0,273.0,0.75,20.75,629.5,787.74,580.06
2018,8,6,9,30,532.0,275.0,0.8,21.6,674.0,825.73,602.77
2018,8,6,9,45,570.0,270.0,0.9,22.45,716.0,857.72,622.33
2018,8,6,10,0,608.0,265.0,1.0,23.3,758.0,890.79,642.37
2018,8,6,10,15,615.5,271.5,1.05,23.9,786.0,901.66,647.21
2018,8,6,10,30,623.0,278.0,1.1,24.5,814.0,909.91,650.72
2018,8,6,10,45,627.5,283.5,1.15,25.1,835.0,911.63,650.18
2018,8,6,11,0,632.0,289.0,1.2,25.7,856.0,910.69,648.1
2018,8,6,11,15,637.5,291.0,1.3,26.1,871.0,904.7,644.24
2018,8,6,11,30,643.0,293.0,1.4,26.5,886.0,896.13,638.77
2018,8,6,11,45,646.5,293.5,1.45,26.9,894.0,881.81,629.01
2018,8,6,12,0,650.0,294.0,1.5,27.3,902.0,865.17,617.79
2018,8,6,12,15,688.5,270.0,1.55,27.5,913.5,853.74,611.41
2018,8,6,12,30,727.0,246.0,1.6,27.7,925.0,838.61,602.45
2018,8,6,12,45,777.0,213.5,1.65,27.9,933.5,821.04,592.07
2018,8,6,13,0,827.0,181.0,1.7,28.1,942.0,798.57,578.19
2018,8,6,13,15,827.5,177.0,1.75,28.1,927.5,762.07,553.98
2018,8,6,13,30,828.0,173.0,1.8,28.1,913.0,723.75,528.12
2018,8,6,13,45,827.5,168.0,1.8,28.1,891.5,682.22,499.13
2018,8,6,14,0,827.0,163.0,1.8,28.1,870.0,639.22,468.44
2018,8,6,14,15,825.0,158.0,1.85,27.9,842.5,594.06,436.03
2018,8,6,14,30,823.0,153.0,1.9,27.7,815.0,547.86,401.82
2018,8,6,14,45,820.0,146.5,1.9,27.55,781.0,499.06,364.38
2018,8,6,15,0,817.0,140.0,1.9,27.4,747.0,449.66,325.35
2018,8,6,15,15,802.5,136.5,1.9,27.4,704.5,398.18,283.64
2018,8,6,15,30,788.0,133.0,1.9,27.4,662.0,347.62,241.8
2018,8,6,15,45,778.0,125.5,1.9,26.75,617.5,296.01,199.15
2018,8,6,16,0,768.0,118.0,1.9,26.1,573.0,245.25,157.19
2018,8,6,16,15,756.5,110.0,1.85,25.55,525.5,189.04,112.43
2018,8,6,16,30,745.0,102.0,1.8,25.0,478.0,139.87,76.91
2018,8,6,16,45,721.0,95.0,1.75,24.5,427.0,92.39,50.69
2018,8,6,17,0,697.0,88.0,1.7,24.0,376.0,56.4,42.75
2018,8,6,17,15,656.0,82.0,1.6,23.05,323.0,54.62,41.58
2018,8,6,17,30,615.0,76.0,1.5,22.1,270.0,52.7,40.2
2018,8,6,17,45,556.5,68.0,1.4,21.1,219.0,48.92,37.1
2018,8,6,18,0,498.0,60.0,1.3,20.1,168.0,44.93,33.64
2018,8,6,18,15,403.5,50.0,1.2,19.05,122.0,38.83,28.11
2018,8,6,18,30,309.0,40.0,1.1,18.0,76.0,32.45,21.96
2018,8,6,18,45,190.0,25.5,1.0,16.95,44.5,20.15,7.79
2018,8,6,19,0,71.0,11.0,0.9,15.9,13.0,10.48,0.0
2018,8,6,19,15,35.5,5.5,0.85,15.45,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,0.65,10.1,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,0.6,10.6,11.0,29.59,0.0
2018,8,7,5,45,117.0,27.0,0.6,11.1,39.5,112.66,77.07
2018,8,7,6,0,187.0,44.0,0.6,11.6,68.0,177.49,142.02
2018,8,7,6,15,249.5,62.5,0.6,12.1,110.0,242.68,199.06
2018,8,7,6,30,312.0,81.0,0.6,12.6,152.0,312.94,258.21
2018,8,7,6,45,362.0,97.0,0.6,13.1,199.5,376.59,309.71
2018,8,7,7,0,412.0,113.0,0.6,13.6,247.0,443.55,361.63
2018,8,7,7,15,452.5,126.0,0.65,14.25,297.0,502.76,405.68
2018,8,7,7,30,493.0,139.0,0.7,14.9,347.0,563.73,449.55
2018,8,7,7,45,525.5,150.0,0.75,15.6,397.0,617.25,486.42
2018,8,7,8,0,558.0,161.0,0.8,16.3,447.0,671.21,522.62
2018,8,7,8,15,584.5,169.5,0.8,16.9,495.5,717.16,551.83
2018,8,7,8,30,611.0,178.0,0.8,17.5,544.0,767.89,583.48
2018,8,7,8,45,633.0,185.0,0.85,18.15,590.0,807.02,607.04
2018,8,7,9,0,655.0,192.0,0.9,18.8,636.0,844.57,629.23
2018,8,7,9,15,662.5,201.5,0.9,19.35,674.0,869.35,642.2
2018,8,7,9,30,670.0,211.0,0.9,19.9,712.0,891.69,653.67
2018,8,7,9,45,671.5,222.0,0.95,20.45,744.5,907.27,661.65
2018,8,7,10,0,673.0,233.0,1.0,21.0,777.0,920.06,667.98
2018,8,7,10,15,680.0,238.5,1.05,21.3,805.0,929.7,673.06
2018,8,7,10,30,687.0,244.0,1.1,21.6,833.0,936.59,676.52
2018,8,7,10,45,690.5,248.5,1.15,21.9,854.0,936.29,675.55
2018,8,7,11,0,694.0,253.0,1.2,22.2,875.0,933.21,672.9
2018,8,7,11,15,697.0,256.5,1.25,22.25,889.5,925.9,668.31
2018,8,7,11,30,700.0,260.0,1.3,22.3,904.0,915.9,662.05
2018,8,7,11,45,700.0,262.5,1.35,22.3,911.0,899.6,651.88
2018,8,7,12,0,700.0,265.0,1.4,22.3,918.0,880.92,640.16
2018,8,7,12,15,715.5,255.0,1.4,22.3,922.5,861.61,627.85
2018,8,7,12,30,731.0,245.0,1.4,22.3,927.0,839.61,613.66
2018,8,7,12,45,749.0,232.0,1.45,22.3,925.5,814.21,597.72
2018,8,7,13,0,767.0,219.0,1.5,22.3,924.0,786.05,579.62
2018,8,7,13,15,763.0,217.0,1.5,22.2,908.0,748.99,554.41
2018,8,7,13,30,759.0,215.0,1.5,22.1,892.0,710.59,527.88
2018,8,7,13,45,753.5,212.5,1.5,22.05,870.0,669.63,498.91
2018,8,7,14,0,748.0,210.0,1.5,22.0,848.0,627.78,468.66
2018,8,7,14,15,739.5,206.0,1.5,21.8,818.0,582.3,435.36
2018,8,7,14,30,731.0,202.0,1.5,21.6,788.0,536.57,400.97
2018,8,7,14,45,720.0,197.5,1.5,21.4,753.0,489.23,364.44
2018,8,7,15,0,709.0,193.0,1.5,21.2,718.0,442.26,327.17
2018,8,7,15,15,689.5,188.5,1.5,21.2,675.0,392.81,287.02
2018,8,7,15,30,670.0,184.0,1.5,21.2,632.0,345.0,247.43
2018,8,7,15,45,637.0,179.0,1.5,20.6,581.0,295.19,206.96
2018,8,7,16,0,604.0,174.0,1.5,20.0,530.0,248.85,169.55
2018,8,7,16,15,571.0,165.5,1.45,19.55,478.5,203.37,134.14
2018,8,7,16,30,538.0,157.0,1.4,19.1,427.0,160.83,104.16
2018,8,7,16,45,509.0,143.0,1.4,18.6,376.5,118.24,79.38
2018,8,7,17,0,480.0,129.0,1.4,18.1,326.0,87.39,70.67
2018,8,7,17,15,448.0,114.0,1.3,17.45,277.5,79.16,63.99
2018,8,7,17,30,416.0,99.0,1.2,16.8,229.0,70.42,56.67
2018,8,7,17,45,371.0,84.0,1.15,16.1,184.0,61.14,48.67
2018,8,7,18,0,326.0,69.0,1.1,15.4,139.0,51.36,39.98
2018,8,7,18,15,248.0,54.0,1.05,14.7,99.0,41.02,30.54
2018,8,7,18,30,170.0,39.0,1.0,14.0,59.0,30.21,20.36
2018,8,7,18,45,100.0,23.5,0.9,13.3,34.0,19.51,6.58
2018,8,7,19,0,30.0,8.0,0.8,12.6,9.0,7.63,0.0
2018,8,7,19,15,15.0,4.0,0.8,12.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.5,0.65,9.8,7.5,0.0,0.0
2018,8,8,5,30,85.0,13.0,0.6,10.5,15.0,48.53,0.0
2018,8,8,5,45,196.5,27.5,0.55,11.15,47.5,150.31,101.37
2018,8,8,6,0,308.0,42.0,0.5,11.8,80.0,237.44,189.66
2018,8,8,6,15,390.5,53.5,0.5,12.45,125.5,311.84,254.34
2018,8,8,6,30,473.0,65.0,0.5,13.1,171.0,393.16,321.57
2018,8,8,6,45,532.0,73.5,0.45,13.7,222.0,461.85,375.49
2018,8,8,7,0,591.0,82.0,0.4,14.3,273.0,533.97,429.22
2018,8,8,7,15,633.5,89.0,0.4,14.95,326.0,595.28,472.69
2018,8,8,7,30,676.0,96.0,0.4,15.6,379.0,657.94,514.31
2018,8,8,7,45,709.5,100.0,0.4,16.25,431.5,710.69,547.42
2018,8,8,8,0,743.0,104.0,0.4,16.9,484.0,763.4,579.56
2018,8,8,8,15,767.0,108.0,0.4,17.7,534.5,803.37,601.91
2018,8,8,8,30,791.0,112.0,0.4,18.5,585.0,846.56,626.03
2018,8,8,8,45,810.0,115.0,0.45,19.3,632.0,882.5,645.87
2018,8,8,9,0,829.0,118.0,0.5,20.1,679.0,916.39,664.27
2018,8,8,9,15,827.0,128.0,0.55,20.8,716.5,936.19,673.9
2018,8,8,9,30,825.0,138.0,0.6,21.5,754.0,952.78,681.77
2018,8,8,9,45,815.5,151.5,0.65,22.15,784.5,962.7,685.74
2018,8,8,10,0,806.0,165.0,0.7,22.8,815.0,969.12,687.74
2018,8,8,10,15,816.5,165.5,0.75,23.3,844.5,977.94,691.78
2018,8,8,10,30,827.0,166.0,0.8,23.8,874.0,983.74,694.02
2018,8,8,10,45,836.0,166.0,0.9,24.25,897.5,984.48,694.43
2018,8,8,11,0,845.0,166.0,1.0,24.7,921.0,982.08,693.02
2018,8,8,11,15,850.5,165.5,1.0,25.0,936.5,972.76,686.0
2018,8,8,11,30,856.0,165.0,1.0,25.3,952.0,960.37,677.31
2018,8,8,11,45,860.0,164.5,1.05,25.55,960.5,943.61,667.04
2018,8,8,12,0,864.0,164.0,1.1,25.8,969.0,923.96,655.04
2018,8,8,12,15,866.0,162.5,1.15,25.95,969.0,898.84,639.87
2018,8,8,12,30,868.0,161.0,1.2,26.1,969.0,871.16,623.03
2018,8,8,12,45,868.5,159.0,1.2,26.25,961.5,839.36,602.82
2018,8,8,13,0,869.0,157.0,1.2,26.4,954.0,805.34,581.11
2018,8,8,13,15,867.0,155.0,1.25,26.4,938.5,767.4,557.15
2018,8,8,13,30,865.0,153.0,1.3,26.4,923.0,727.68,530.61
2018,8,8,13,45,861.5,150.0,1.3,26.45,900.0,684.49,500.49
2018,8,8,14,0,858.0,147.0,1.3,26.5,877.0,639.97,468.74
2018,8,8,14,15,851.5,144.0,1.3,26.3,847.0,592.62,434.6
2018,8,8,14,30,845.0,141.0,1.3,26.1,817.0,544.57,398.93
2018,8,8,14,45,836.0,137.0,1.3,25.95,780.5,494.02,360.3
2018,8,8,15,0,827.0,133.0,1.3,25.8,744.0,443.4,320.43
2018,8,8,15,15,812.5,130.5,1.3,25.8,702.0,392.21,278.91
2018,8,8,15,30,798.0,128.0,1.3,25.8,660.0,341.91,237.2
2018,8,8,15,45,780.5,123.5,1.3,25.1,613.5,290.32,194.77
2018,8,8,16,0,763.0,119.0,1.3,24.4,567.0,234.57,149.37
2018,8,8,16,15,740.5,113.5,1.3,23.8,517.0,184.52,110.1
2018,8,8,16,30,718.0,108.0,1.3,23.2,467.0,136.98,76.88
2018,8,8,16,45,686.5,102.5,1.25,22.6,415.0,91.77,53.51
2018,8,8,17,0,655.0,97.0,1.2,22.0,363.0,63.43,49.16
2018,8,8,17,15,605.0,90.0,1.15,21.0,309.0,61.17,47.63
2018,8,8,17,30,555.0,83.0,1.1,20.0,255.0,58.76,45.84
2018,8,8,17,45,494.5,73.0,1.1,19.05,204.5,53.53,41.45
2018,8,8,18,0,434.0,63.0,1.1,18.1,154.0,47.98,36.57
2018,8,8,18,15,329.0,50.5,1.0,17.25,108.5,38.46,27.94
2018,8,8,18,30,224.0,38.0,0.9,16.4,63.0,29.53,19.46
2018,8,8,18,45,132.5,23.0,0.8,15.5,36.0,18.17,4.45
2018,8,8,19,0,41.0,8.0,0.7,14.6,9.0,7.63,0.0
2018,8,8,19,15,20.5,4.0,0.7,14.2,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,5,15,36.5,6.0,0.6,10.0,7.0,0.0,0.0
2018,8,9,5,30,73.0,12.0,0.5,10.5,14.0,42.36,0.0
2018,8,9,5,45,175.0,27.0,0.45,10.95,45.0,138.48,90.15
2018,8,9,6,0,277.0,42.0,0.4,11.4,76.0,221.25,176.45
2018,8,9,6,15,357.5,55.0,0.4,12.1,120.5,292.94,239.0
2018,8,9,6,30,438.0,68.0,0.4,12.8,165.0,374.24,306.27
2018,8,9,6,45,497.0,78.0,0.35,13.45,215.5,443.29,360.56
2018,8,9,7,0,556.0,88.0,0.3,14.1,266.0,515.83,414.69
2018,8,9,7,15,599.5,95.5,0.35,15.05,318.5,577.25,458.49
2018,8,9,7,30,643.0,103.0,0.4,16.0,371.0,640.1,501.15
2018,8,9,7,45,676.5,108.0,0.45,17.0,422.5,693.03,534.67
2018,8,9,8,0,710.0,113.0,0.5,18.0,474.0,745.96,567.28
2018,8,9,8,15,735.0,117.5,0.5,18.85,524.0,790.67,592.94
2018,8,9,8,30,760.0,122.0,0.5,19.7,574.0,834.25,617.31
2018,8,9,8,45,780.5,125.0,0.55,20.55,621.0,866.05,634.45
2018,8,9,9,0,801.0,128.0,0.6,21.4,668.0,900.74,653.41
2018,8,9,9,15,810.5,133.0,0.65,22.15,708.5,925.16,665.89
2018,8,9,9,30,820.0,138.0,0.7,22.9,749.0,946.88,676.77
2018,8,9,9,45,825.0,144.5,0.75,23.65,784.0,963.06,684.25
2018,8,9,10,0,830.0,151.0,0.8,24.4,819.0,976.16,689.96
2018,8,9,10,15,840.0,152.0,0.85,24.9,849.0,985.11,693.9
2018,8,9,10,30,850.0,153.0,0.9,25.4,879.0,990.97,696.1
2018,8,9,10,45,858.0,153.0,0.95,25.95,902.5,990.71,694.58
2018,8,9,11,0,866.0,153.0,1.0,26.5,926.0,987.27,691.31
2018,8,9,11,15,872.0,153.0,1.0,26.8,942.0,971.37,680.33
2018,8,9,11,30,878.0,153.0,1.0,27.1,958.0,960.31,672.59
2018,8,9,11,45,882.0,152.5,1.05,27.45,966.5,943.94,662.36
2018,8,9,12,0,886.0,152.0,1.1,27.8,975.0,924.68,650.42
2018,8,9,12,15,877.5,157.5,1.15,27.95,972.5,897.4,634.0
2018,8,9,12,30,869.0,163.0,1.2,28.1,970.0,872.12,618.83
2018,8,9,12,45,855.5,169.5,1.2,28.25,958.0,836.95,596.6
2018,8,9,13,0,842.0,176.0,1.2,28.4,946.0,800.27,573.36
2018,8,9,13,15,838.5,174.5,1.25,28.35,930.0,762.41,548.97
2018,8,9,13,30,835.0,173.0,1.3,28.3,914.0,722.96,522.88
2018,8,9,13,45,830.0,170.5,1.3,28.3,891.0,680.23,493.39
2018,8,9,14,0,825.0,168.0,1.3,28.3,868.0,636.37,462.42
2018,8,9,14,15,817.5,164.5,1.3,28.1,837.5,589.33,428.8
2018,8,9,14,30,810.0,161.0,1.3,27.9,807.0,541.76,393.8
2018,8,9,14,45,798.5,157.5,1.3,27.7,770.0,492.03,356.22
2018,8,9,15,0,787.0,154.0,1.3,27.5,733.0,442.56,317.71
2018,8,9,15,15,771.5,150.0,1.3,27.5,690.5,386.42,273.2
2018,8,9,15,30,756.0,146.0,1.3,27.5,648.0,336.09,232.04
2018,8,9,15,45,738.0,140.5,1.25,26.8,602.0,285.24,190.65
2018,8,9,16,0,720.0,135.0,1.2,26.1,556.0,236.13,150.9
2018,8,9,16,15,696.5,129.0,1.2,25.55,506.5,187.78,113.63
2018,8,9,16,30,673.0,123.0,1.2,25.0,457.0,142.11,82.46
2018,8,9,16,45,641.5,115.5,1.15,24.45,405.5,97.81,60.02
2018,8,9,17,0,610.0,108.0,1.1,23.9,354.0,72.2,56.21
2018,8,9,17,15,567.0,98.5,1.05,22.95,302.0,68.3,53.33
2018,8,9,17,30,524.0,89.0,1.0,22.0,250.0,64.1,50.05
2018,8,9,17,45,465.5,78.0,0.95,21.1,200.5,57.07,44.14
2018,8,9,18,0,407.0,67.0,0.9,20.2,151.0,50.18,38.12
2018,8,9,18,15,325.0,52.5,0.8,19.15,107.5,40.13,29.11
2018,8,9,18,30,243.0,38.0,0.7,18.1,64.0,29.63,19.28
2018,8,9,18,45,145.0,22.5,0.65,17.0,36.0,17.82,2.65
2018,8,9,19,0,47.0,7.0,0.6,15.9,8.0,6.67,0.0
2018,8,9,19,15,23.5,3.5,0.6,15.55,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,15,49.0,6.5,0.5,11.4,7.5,0.0,0.0
2018,8,10,5,30,98.0,13.0,0.5,12.0,15.0,53.74,0.0
2018,8,10,5,45,220.5,25.5,0.45,12.55,47.0,156.3,97.45
2018,8,10,6,0,343.0,38.0,0.4,13.1,79.0,250.42,197.88
2018,8,10,6,15,424.5,48.5,0.4,13.8,124.5,324.35,262.14
2018,8,10,6,30,506.0,59.0,0.4,14.5,170.0,404.97,328.36
2018,8,10,6,45,559.0,66.5,0.45,15.2,219.5,469.53,379.39
2018,8,10,7,0,612.0,74.0,0.5,15.9,269.0,537.09,430.31
2018,8,10,7,15,652.0,80.0,0.5,16.95,321.0,595.92,470.91
2018,8,10,7,30,692.0,86.0,0.5,18.0,373.0,655.94,509.81
2018,8,10,7,45,721.5,90.5,0.55,19.0,424.5,706.5,541.34
2018,8,10,8,0,751.0,95.0,0.6,20.0,476.0,753.06,569.31
2018,8,10,8,15,774.0,98.5,0.65,20.75,525.5,796.23,594.9
2018,8,10,8,30,797.0,102.0,0.7,21.5,575.0,838.06,619.16
2018,8,10,8,45,815.0,104.5,0.75,22.3,621.0,872.6,638.16
2018,8,10,9,0,833.0,107.0,0.8,23.1,667.0,905.06,655.7
2018,8,10,9,15,841.5,112.0,0.85,23.7,707.5,929.23,668.35
2018,8,10,9,30,850.0,117.0,0.9,24.3,748.0,950.58,679.33
2018,8,10,9,45,854.5,121.5,0.95,24.9,782.0,956.47,680.73
2018,8,10,10,0,859.0,126.0,1.0,25.5,816.0,967.42,685.6
2018,8,10,10,15,866.5,128.0,1.05,25.85,845.5,975.5,689.39
2018,8,10,10,30,874.0,130.0,1.1,26.2,875.0,980.47,691.4
2018,8,10,10,45,879.5,131.0,1.2,26.55,897.5,979.35,690.65
2018,8,10,11,0,885.0,132.0,1.3,26.9,920.0,975.07,688.07
2018,8,10,11,15,888.0,133.0,1.3,27.1,935.0,965.31,681.03
2018,8,10,11,30,891.0,134.0,1.3,27.3,950.0,952.47,672.27
2018,8,10,11,45,891.5,135.5,1.35,27.55,957.0,934.85,661.27
2018,8,10,12,0,892.0,137.0,1.4,27.8,964.0,914.38,648.54
2018,8,10,12,15,891.0,137.0,1.45,27.9,963.0,888.52,632.79
2018,8,10,12,30,890.0,137.0,1.5,28.0,962.0,860.15,615.4
2018,8,10,12,45,886.0,138.0,1.55,28.1,953.0,827.94,595.43
2018,8,10,13,0,882.0,139.0,1.6,28.2,944.0,793.65,573.95
2018,8,10,13,15,876.5,139.5,1.6,28.1,927.5,755.93,549.86
2018,8,10,13,30,871.0,140.0,1.6,28.0,911.0,716.57,522.88
2018,8,10,13,45,863.0,139.5,1.6,27.9,887.0,673.3,492.66
2018,8,10,14,0,855.0,139.0,1.6,27.8,863.0,626.94,459.62
2018,8,10,14,15,844.5,138.0,1.6,27.55,831.5,579.21,424.99
2018,8,10,14,30,834.0,137.0,1.6,27.3,800.0,531.12,389.06
2018,8,10,14,45,820.5,135.5,1.6,27.05,763.0,481.1,350.68
2018,8,10,15,0,807.0,134.0,1.6,26.8,726.0,431.46,311.44
2018,8,10,15,15,792.0,131.5,1.6,26.8,684.5,381.05,270.35
2018,8,10,15,30,777.0,129.0,1.6,26.8,643.0,331.61,229.23
2018,8,10,15,45,755.5,126.0,1.6,26.0,596.5,275.78,183.84
2018,8,10,16,0,734.0,123.0,1.6,25.2,550.0,227.07,144.18
2018,8,10,16,15,706.5,119.0,1.55,24.6,500.0,179.02,107.06
2018,8,10,16,30,679.0,115.0,1.5,24.0,450.0,134.03,76.71
2018,8,10,16,45,645.0,108.5,1.45,23.4,398.5,90.15,55.25
2018,8,10,17,0,611.0,102.0,1.4,22.8,347.0,67.65,52.63
2018,8,10,17,15,568.5,93.5,1.35,21.95,296.0,64.39,50.22
2018,8,10,17,30,526.0,85.0,1.3,21.1,245.0,60.88,47.47
2018,8,10,17,45,466.5,75.0,1.25,20.25,196.5,55.75,43.15
2018,8,10,18,0,407.0,65.0,1.2,19.4,148.0,48.73,36.97
2018,8,10,18,15,323.0,51.5,1.1,18.6,105.5,39.43,28.52
2018,8,10,18,30,239.0,38.0,1.0,17.8,63.0,29.72,19.23
2018,8,10,18,45,141.5,23.0,0.9,17.05,35.5,18.3,0.72
2018,8,10,19,0,44.0,8.0,0.8,16.3,8.0,7.63,0.0
2018,8,10,19,15,22.0,4.0,0.8,15.9,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,11,5,15,29.0,5.5,0.6,11.8,6.0,0.0,0.0
2018,8,11,5,30,58.0,11.0,0.6,12.3,12.0,34.87,0.0
2018,8,11,5,45,152.5,27.0,0.65,12.8,42.0,126.2,73.96
2018,8,11,6,0,247.0,43.0,0.7,13.3,72.0,207.15,163.58
2018,8,11,6,15,325.0,57.0,0.7,13.95,115.0,276.87,224.91
2018,8,11,6,30,403.0,71.0,0.7,14.6,158.0,353.72,289.19
2018,8,11,6,45,458.5,82.0,0.65,15.2,206.5,418.31,340.79
2018,8,11,7,0,514.0,93.0,0.6,15.8,255.0,490.7,395.66
2018,8,11,7,15,554.0,102.0,0.65,16.55,305.5,549.79,438.62
2018,8,11,7,30,594.0,111.0,0.7,17.3,356.0,610.1,480.93
2018,8,11,7,45,622.5,119.0,0.75,18.05,406.0,660.98,514.53
2018,8,11,8,0,651.0,127.0,0.8,18.8,456.0,711.65,546.83
2018,8,11,8,15,674.0,134.0,0.85,19.45,504.5,755.92,574.16
2018,8,11,8,30,697.0,141.0,0.9,20.1,553.0,799.07,600.27
2018,8,11,8,45,713.5,147.0,0.95,20.75,598.0,833.81,620.36
2018,8,11,9,0,730.0,153.0,1.0,21.4,643.0,866.61,639.04
2018,8,11,9,15,742.5,159.0,1.05,21.85,683.5,893.53,654.25
2018,8,11,9,30,755.0,165.0,1.1,22.3,724.0,917.99,667.9
2018,8,11,9,45,747.0,177.5,1.15,22.8,753.0,927.46,671.86
2018,8,11,10,0,739.0,190.0,1.2,23.3,782.0,933.72,674.07
2018,8,11,10,15,763.0,185.5,1.25,23.65,816.5,949.3,682.73
2018,8,11,10,30,787.0,181.0,1.3,24.0,851.0,956.91,686.31
2018,8,11,10,45,792.0,183.5,1.35,24.3,872.5,956.32,685.06
2018,8,11,11,0,797.0,186.0,1.4,24.6,894.0,952.72,682.12
2018,8,11,11,15,800.5,187.0,1.45,24.7,908.5,943.23,676.12
2018,8,11,11,30,804.0,188.0,1.5,24.8,923.0,930.84,668.41
2018,8,11,11,45,805.0,190.0,1.55,24.9,930.5,914.33,658.15
2018,8,11,12,0,806.0,192.0,1.6,25.0,938.0,895.14,646.23
2018,8,11,12,15,810.0,189.0,1.65,24.85,938.5,871.27,631.91
2018,8,11,12,30,814.0,186.0,1.7,24.7,939.0,844.9,615.92
2018,8,11,12,45,818.0,181.5,1.7,24.6,932.5,814.78,596.73
2018,8,11,13,0,822.0,177.0,1.7,24.5,926.0,782.38,575.69
2018,8,11,13,15,792.0,189.5,1.75,24.25,900.5,738.63,546.05
