Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,13,30,762.0,202.0,1.8,24.0,875.0,694.0,515.28
2018,8,11,13,45,667.5,242.0,1.8,23.75,820.5,633.17,471.33
2018,8,11,14,0,573.0,282.0,1.8,23.5,766.0,579.57,431.98
2018,8,11,14,15,511.0,294.0,1.75,23.2,714.0,525.17,392.06
2018,8,11,14,30,449.0,306.0,1.7,22.9,662.0,475.46,355.08
2018,8,11,14,45,606.5,231.5,1.7,22.6,688.5,458.57,341.39
2018,8,11,15,0,764.0,157.0,1.7,22.3,715.0,426.38,313.75
2018,8,11,15,15,748.0,153.5,1.7,22.3,673.5,376.31,272.3
2018,8,11,15,30,732.0,150.0,1.7,22.3,632.0,327.4,231.11
2018,8,11,15,45,714.0,144.0,1.6,21.55,586.5,277.38,189.39
2018,8,11,16,0,696.0,138.0,1.5,20.8,541.0,229.13,149.55
2018,8,11,16,15,673.0,131.0,1.45,20.3,492.0,181.37,112.21
2018,8,11,16,30,650.0,124.0,1.4,19.8,443.0,136.26,81.38
2018,8,11,16,45,618.5,116.5,1.35,19.35,392.5,93.31,60.51
2018,8,11,17,0,587.0,109.0,1.3,18.9,342.0,73.48,58.54
2018,8,11,17,15,543.5,99.0,1.25,18.25,290.5,69.2,55.19
2018,8,11,17,30,500.0,89.0,1.2,17.6,239.0,64.59,51.42
2018,8,11,17,45,441.0,77.0,1.2,16.95,190.5,56.49,44.39
2018,8,11,18,0,382.0,65.0,1.2,16.3,142.0,48.8,37.49
2018,8,11,18,15,299.0,51.0,1.15,15.75,100.5,39.1,28.54
2018,8,11,18,30,216.0,37.0,1.1,15.2,59.0,28.96,18.67
2018,8,11,18,45,126.5,22.0,1.05,14.65,33.0,17.52,0.0
2018,8,11,19,0,37.0,7.0,1.0,14.1,7.0,6.67,0.0
2018,8,11,19,15,18.5,3.5,1.0,13.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,5,15,29.5,5.5,0.5,11.1,6.0,0.0,0.0
2018,8,12,5,30,59.0,11.0,0.5,11.6,12.0,35.2,0.0
2018,8,12,5,45,158.0,26.0,0.55,12.15,41.0,126.36,69.39
2018,8,12,6,0,257.0,41.0,0.6,12.7,70.0,209.28,165.1
2018,8,12,6,15,342.5,53.5,0.6,13.35,114.0,281.47,228.75
2018,8,12,6,30,428.0,66.0,0.6,14.0,158.0,363.85,297.46
2018,8,12,6,45,491.0,74.5,0.6,14.6,207.5,433.18,352.99
2018,8,12,7,0,554.0,83.0,0.6,15.2,257.0,506.22,408.77
2018,8,12,7,15,599.5,89.5,0.6,15.95,309.0,567.57,452.97
2018,8,12,7,30,645.0,96.0,0.6,16.7,361.0,630.52,495.85
2018,8,12,7,45,680.0,100.0,0.65,17.4,412.5,683.29,530.2
2018,8,12,8,0,715.0,104.0,0.7,18.1,464.0,736.17,563.77
2018,8,12,8,15,740.0,107.5,0.75,18.85,513.0,779.69,590.01
2018,8,12,8,30,765.0,111.0,0.8,19.6,562.0,818.12,612.46
2018,8,12,8,45,785.5,113.5,0.8,20.35,608.5,854.16,632.19
2018,8,12,9,0,806.0,116.0,0.8,21.1,655.0,888.27,650.35
2018,8,12,9,15,817.0,120.0,0.85,21.7,695.5,913.06,663.6
2018,8,12,9,30,828.0,124.0,0.9,22.3,736.0,935.18,675.24
2018,8,12,9,45,834.5,128.0,0.95,22.95,770.5,950.2,682.32
2018,8,12,10,0,841.0,132.0,1.0,23.6,805.0,962.21,687.66
2018,8,12,10,15,848.5,134.5,1.05,24.0,834.5,970.44,691.44
2018,8,12,10,30,856.0,137.0,1.1,24.4,864.0,967.63,688.49
2018,8,12,10,45,861.5,138.0,1.1,24.8,886.0,966.4,685.94
2018,8,12,11,0,867.0,139.0,1.1,25.2,908.0,962.07,681.58
2018,8,12,11,15,870.5,140.0,1.15,25.4,923.0,952.77,675.66
2018,8,12,11,30,874.0,141.0,1.2,25.6,938.0,940.44,667.99
2018,8,12,11,45,875.0,142.0,1.25,25.8,945.0,922.9,657.12
2018,8,12,12,0,876.0,143.0,1.3,26.0,952.0,902.54,644.54
2018,8,12,12,15,875.0,143.0,1.35,26.05,950.5,876.88,628.95
2018,8,12,12,30,874.0,143.0,1.4,26.1,949.0,848.76,611.74
2018,8,12,12,45,870.5,143.5,1.4,26.15,940.5,816.79,591.35
2018,8,12,13,0,867.0,144.0,1.4,26.2,932.0,782.77,569.54
2018,8,12,13,15,863.0,143.5,1.45,26.05,916.0,745.62,545.92
2018,8,12,13,30,859.0,143.0,1.5,25.9,900.0,706.76,519.64
2018,8,12,13,45,852.0,142.0,1.5,25.75,876.0,662.86,488.84
2018,8,12,14,0,845.0,141.0,1.5,25.6,852.0,618.23,456.77
2018,8,12,14,15,836.0,139.0,1.55,25.3,821.5,570.8,422.36
2018,8,12,14,30,827.0,137.0,1.6,25.0,791.0,522.89,386.47
2018,8,12,14,45,815.0,135.0,1.6,24.7,754.5,473.39,348.03
2018,8,12,15,0,803.0,133.0,1.6,24.4,718.0,424.13,308.61
2018,8,12,15,15,788.5,129.5,1.6,24.4,676.0,373.22,266.65
2018,8,12,15,30,774.0,126.0,1.6,24.4,634.0,323.24,224.64
2018,8,12,15,45,755.5,122.0,1.6,23.5,588.0,267.6,178.9
2018,8,12,16,0,737.0,118.0,1.6,22.6,542.0,218.71,138.74
2018,8,12,16,15,714.5,112.5,1.55,21.95,493.0,170.09,100.96
2018,8,12,16,30,692.0,107.0,1.5,21.3,444.0,124.0,70.08
2018,8,12,16,45,662.0,100.0,1.5,20.7,393.0,79.29,49.39
2018,8,12,17,0,632.0,93.0,1.5,20.1,342.0,61.14,47.65
2018,8,12,17,15,590.0,85.0,1.45,19.25,291.0,57.99,45.24
2018,8,12,17,30,548.0,77.0,1.4,18.4,240.0,54.59,42.51
2018,8,12,17,45,489.0,68.0,1.35,17.6,192.0,50.05,38.62
2018,8,12,18,0,430.0,59.0,1.3,16.8,144.0,45.26,34.28
2018,8,12,18,15,342.0,46.5,1.2,16.15,101.5,36.81,26.46
2018,8,12,18,30,254.0,34.0,1.1,15.5,59.0,26.62,16.5
2018,8,12,18,45,147.5,20.0,1.05,14.85,32.5,15.93,0.0
2018,8,12,19,0,41.0,6.0,1.0,14.2,6.0,5.72,0.0
2018,8,12,19,15,20.5,3.0,0.95,13.9,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,5,15,27.5,4.5,0.75,10.25,5.0,0.0,0.0
2018,8,13,5,30,55.0,9.0,0.8,10.8,10.0,31.53,0.0
2018,8,13,5,45,161.5,24.0,0.8,11.35,39.5,124.0,62.49
2018,8,13,6,0,268.0,39.0,0.8,11.9,69.0,211.84,167.41
2018,8,13,6,15,352.5,51.0,0.8,12.4,112.5,283.17,231.28
2018,8,13,6,30,437.0,63.0,0.8,12.9,156.0,365.4,300.72
2018,8,13,6,45,497.0,72.5,0.75,13.4,205.5,434.02,356.15
2018,8,13,7,0,557.0,82.0,0.7,13.9,255.0,506.26,411.61
2018,8,13,7,15,599.5,88.5,0.7,14.45,306.0,565.49,454.98
2018,8,13,7,30,642.0,95.0,0.7,15.0,357.0,626.08,497.03
2018,8,13,7,45,673.5,100.5,0.75,15.6,408.0,677.75,531.24
2018,8,13,8,0,705.0,106.0,0.8,16.2,459.0,729.34,564.58
2018,8,13,8,15,729.0,110.5,0.8,16.85,508.0,772.91,590.75
2018,8,13,8,30,753.0,115.0,0.8,17.5,557.0,815.34,615.62
2018,8,13,8,45,771.5,118.5,0.8,18.15,603.0,846.11,632.25
2018,8,13,9,0,790.0,122.0,0.8,18.8,649.0,879.22,650.33
2018,8,13,9,15,796.5,129.0,0.85,19.35,688.5,902.86,663.16
2018,8,13,9,30,803.0,136.0,0.9,19.9,728.0,923.69,674.31
2018,8,13,9,45,804.0,144.0,0.95,20.5,761.0,937.46,680.87
2018,8,13,10,0,805.0,152.0,1.0,21.1,794.0,948.11,685.62
2018,8,13,10,15,812.5,154.0,1.05,21.5,822.5,955.5,688.96
2018,8,13,10,30,820.0,156.0,1.1,21.9,851.0,959.86,690.54
2018,8,13,10,45,825.0,158.5,1.15,22.3,873.0,959.27,689.14
2018,8,13,11,0,830.0,161.0,1.2,22.7,895.0,955.58,685.97
2018,8,13,11,15,832.5,162.5,1.25,22.75,909.5,945.46,679.78
2018,8,13,11,30,835.0,164.0,1.3,22.8,924.0,932.36,671.85
2018,8,13,11,45,835.0,166.0,1.35,22.9,931.0,914.61,660.88
2018,8,13,12,0,835.0,168.0,1.4,23.0,938.0,894.11,648.2
2018,8,13,12,15,837.0,166.5,1.4,22.9,937.5,869.37,632.63
2018,8,13,12,30,839.0,165.0,1.4,22.8,937.0,842.13,615.44
2018,8,13,12,45,839.5,162.5,1.45,22.7,929.0,810.4,595.79
2018,8,13,13,0,840.0,160.0,1.5,22.6,921.0,776.52,574.53
2018,8,13,13,15,834.0,159.5,1.55,22.3,904.0,737.78,548.94
2018,8,13,13,30,828.0,159.0,1.6,22.0,887.0,697.61,521.55
2018,8,13,13,45,819.0,159.0,1.6,21.7,863.0,654.73,491.13
2018,8,13,14,0,810.0,159.0,1.6,21.4,839.0,611.03,459.33
2018,8,13,14,15,799.5,157.0,1.6,21.05,808.0,564.19,424.5
2018,8,13,14,30,789.0,155.0,1.6,20.7,777.0,517.1,388.46
2018,8,13,14,45,775.0,153.0,1.6,20.3,740.0,468.44,350.25
2018,8,13,15,0,761.0,151.0,1.6,19.9,703.0,415.51,307.81
2018,8,13,15,15,745.0,147.5,1.6,19.9,661.5,365.61,266.11
2018,8,13,15,30,729.0,144.0,1.6,19.9,620.0,316.85,224.61
2018,8,13,15,45,708.5,139.5,1.55,19.05,574.5,267.61,183.3
2018,8,13,16,0,688.0,135.0,1.5,18.2,529.0,220.4,144.22
2018,8,13,16,15,661.5,129.0,1.5,17.75,480.0,173.46,107.7
2018,8,13,16,30,635.0,123.0,1.5,17.3,431.0,129.55,78.43
2018,8,13,16,45,601.5,115.5,1.45,16.8,380.5,87.49,59.36
2018,8,13,17,0,568.0,108.0,1.4,16.3,330.0,73.17,58.94
2018,8,13,17,15,524.0,98.0,1.4,15.7,279.5,68.87,55.5
2018,8,13,17,30,480.0,88.0,1.4,15.1,229.0,63.27,50.78
2018,8,13,17,45,420.0,76.0,1.35,14.5,181.5,55.92,44.32
2018,8,13,18,0,360.0,64.0,1.3,13.9,134.0,48.2,37.28
2018,8,13,18,15,277.5,49.0,1.3,13.4,93.0,37.67,27.47
2018,8,13,18,30,195.0,34.0,1.3,12.9,52.0,26.65,16.5
2018,8,13,18,45,109.5,19.5,1.25,12.4,28.5,15.55,0.0
2018,8,13,19,0,24.0,5.0,1.2,11.9,5.0,4.77,0.0
2018,8,13,19,15,12.0,2.5,1.2,11.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,14,5,15,14.5,4.0,1.05,10.7,4.0,0.0,0.0
2018,8,14,5,30,29.0,8.0,1.1,11.0,8.0,19.68,0.0
2018,8,14,5,45,101.0,24.5,1.15,11.3,34.0,88.73,38.24
2018,8,14,6,0,173.0,41.0,1.2,11.6,60.0,166.46,130.92
2018,8,14,6,15,208.5,58.0,1.2,12.0,93.0,202.11,165.51
2018,8,14,6,30,244.0,75.0,1.2,12.4,126.0,250.9,208.53
2018,8,14,6,45,207.5,95.5,1.2,12.8,147.5,260.92,217.16
2018,8,14,7,0,171.0,116.0,1.2,13.2,169.0,255.52,212.24
2018,8,14,7,15,252.0,132.0,1.2,13.65,226.0,348.49,288.08
2018,8,14,7,30,333.0,148.0,1.2,14.1,283.0,435.35,356.0
2018,8,14,7,45,463.0,144.5,1.15,14.5,360.0,556.33,447.88
2018,8,14,8,0,593.0,141.0,1.1,14.9,437.0,676.76,534.71
2018,8,14,8,15,627.5,145.5,1.1,15.35,487.5,726.43,566.2
2018,8,14,8,30,662.0,150.0,1.1,15.8,538.0,775.58,597.23
2018,8,14,8,45,684.5,154.5,1.1,16.25,583.5,813.14,619.66
2018,8,14,9,0,707.0,159.0,1.1,16.7,629.0,849.05,640.77
2018,8,14,9,15,717.0,164.5,1.1,17.15,667.0,872.59,653.38
2018,8,14,9,30,727.0,170.0,1.1,17.6,705.0,893.66,664.46
2018,8,14,9,45,661.0,208.0,1.15,18.0,712.5,875.23,650.51
2018,8,14,10,0,595.0,246.0,1.2,18.4,720.0,851.49,632.2
2018,8,14,10,15,713.5,198.0,1.2,18.75,786.5,911.55,671.66
2018,8,14,10,30,832.0,150.0,1.2,19.1,853.0,963.49,702.64
2018,8,14,10,45,840.5,150.0,1.25,19.4,876.0,963.56,701.24
2018,8,14,11,0,849.0,150.0,1.3,19.7,899.0,960.49,698.65
2018,8,14,11,15,854.5,149.0,1.3,19.9,914.0,943.44,686.73
2018,8,14,11,30,860.0,148.0,1.3,20.1,929.0,931.01,678.05
2018,8,14,11,45,864.0,147.5,1.35,20.25,937.0,914.76,667.8
2018,8,14,12,0,868.0,147.0,1.4,20.4,945.0,895.65,655.76
2018,8,14,12,15,871.5,144.5,1.45,20.4,945.5,871.51,640.8
2018,8,14,12,30,875.0,142.0,1.5,20.4,946.0,844.73,624.07
2018,8,14,12,45,878.0,138.5,1.5,20.4,938.5,814.12,604.14
2018,8,14,13,0,881.0,135.0,1.5,20.4,931.0,781.09,582.51
2018,8,14,13,15,878.0,133.5,1.55,20.15,915.0,743.23,558.07
2018,8,14,13,30,875.0,132.0,1.6,19.9,899.0,703.58,530.66
2018,8,14,13,45,871.0,129.5,1.65,19.7,876.0,660.79,500.17
2018,8,14,14,0,867.0,127.0,1.7,19.5,853.0,616.62,467.78
2018,8,14,14,15,860.0,124.5,1.7,19.15,822.5,569.62,432.29
2018,8,14,14,30,853.0,122.0,1.7,18.8,792.0,521.85,395.12
2018,8,14,14,45,843.5,119.0,1.7,18.45,755.5,467.38,351.87
2018,8,14,15,0,834.0,116.0,1.7,18.1,719.0,416.85,310.19
2018,8,14,15,15,819.5,114.0,1.7,18.1,677.0,365.62,266.5
2018,8,14,15,30,805.0,112.0,1.7,18.1,635.0,315.27,222.76
2018,8,14,15,45,787.5,108.0,1.7,17.35,588.5,263.68,178.57
2018,8,14,16,0,770.0,104.0,1.7,16.6,542.0,213.73,136.42
2018,8,14,16,15,747.0,99.5,1.7,16.2,492.5,164.5,97.65
2018,8,14,16,30,724.0,95.0,1.7,15.8,443.0,112.07,62.02
2018,8,14,16,45,692.0,89.5,1.7,15.4,391.5,66.89,43.19
2018,8,14,17,0,660.0,84.0,1.7,15.0,340.0,54.8,43.1
2018,8,14,17,15,615.5,78.0,1.7,14.5,288.5,52.91,41.66
2018,8,14,17,30,571.0,72.0,1.7,14.0,237.0,50.91,40.03
2018,8,14,17,45,506.5,63.0,1.7,13.55,187.5,46.17,35.8
2018,8,14,18,0,442.0,54.0,1.7,13.1,138.0,41.16,31.12
2018,8,14,18,15,347.0,42.5,1.65,12.7,96.0,33.48,23.81
2018,8,14,18,30,252.0,31.0,1.6,12.3,54.0,25.36,15.18
2018,8,14,18,45,142.0,18.0,1.55,11.9,29.5,17.16,0.0
2018,8,14,19,0,32.0,5.0,1.5,11.5,5.0,4.77,0.0
2018,8,14,19,15,16.0,2.5,1.5,11.35,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,15,30.0,4.5,0.95,10.5,5.0,0.0,0.0
2018,8,15,5,30,60.0,9.0,1.0,11.0,10.0,33.43,0.0
2018,8,15,5,45,178.0,22.5,1.0,11.5,39.0,127.62,48.15
2018,8,15,6,0,296.0,36.0,1.0,12.0,68.0,221.35,173.87
2018,8,15,6,15,377.5,46.0,1.0,12.4,109.5,292.03,238.39
2018,8,15,6,30,459.0,56.0,1.0,12.8,151.0,369.34,304.6
2018,8,15,6,45,424.0,74.0,1.0,13.25,181.0,383.28,316.92
2018,8,15,7,0,389.0,92.0,1.0,13.7,211.0,397.41,327.87
2018,8,15,7,15,513.0,91.0,0.95,14.2,279.0,504.27,411.43
2018,8,15,7,30,637.0,90.0,0.9,14.7,347.0,614.26,491.88
2018,8,15,7,45,694.5,89.0,0.9,15.15,404.0,678.05,534.46
2018,8,15,8,0,752.0,88.0,0.9,15.6,461.0,740.03,574.87
2018,8,15,8,15,775.5,91.0,0.9,16.1,510.5,782.86,600.76
2018,8,15,8,30,799.0,94.0,0.9,16.6,560.0,824.38,625.45
2018,8,15,8,45,677.5,145.5,0.9,17.1,563.0,795.54,602.33
2018,8,15,9,0,556.0,197.0,0.9,17.6,566.0,746.41,565.57
2018,8,15,9,15,549.5,216.0,0.95,18.05,599.5,767.21,578.18
2018,8,15,9,30,543.0,235.0,1.0,18.5,633.0,785.36,588.07
2018,8,15,9,45,713.0,169.0,1.0,19.0,718.5,880.96,651.03
2018,8,15,10,0,883.0,103.0,1.0,19.5,804.0,958.41,697.33
2018,8,15,10,15,891.0,104.0,1.05,19.9,833.5,966.06,699.89
2018,8,15,10,30,899.0,105.0,1.1,20.3,863.0,970.54,701.54
2018,8,15,10,45,904.5,105.0,1.15,20.65,885.0,968.37,699.28
2018,8,15,11,0,910.0,105.0,1.2,21.0,907.0,962.98,695.17
2018,8,15,11,15,914.0,106.0,1.25,21.15,922.5,953.99,689.45
2018,8,15,11,30,918.0,107.0,1.3,21.3,938.0,941.79,681.79
2018,8,15,11,45,920.5,106.0,1.35,21.5,945.0,923.15,669.96
2018,8,15,12,0,923.0,105.0,1.4,21.7,952.0,901.53,656.29
2018,8,15,12,15,922.5,105.5,1.4,21.65,951.5,875.93,640.0
2018,8,15,12,30,922.0,106.0,1.4,21.6,951.0,847.64,621.97
2018,8,15,12,45,919.5,106.0,1.45,21.6,942.0,814.8,601.31
2018,8,15,13,0,917.0,106.0,1.5,21.6,933.0,779.67,578.95
2018,8,15,13,15,914.0,105.5,1.55,21.4,917.0,741.62,554.79
2018,8,15,13,30,911.0,105.0,1.6,21.2,901.0,701.65,527.49
2018,8,15,13,45,906.5,103.0,1.65,21.05,877.5,657.67,496.07
2018,8,15,14,0,902.0,101.0,1.7,20.9,854.0,612.26,462.69
2018,8,15,14,15,895.0,99.5,1.7,20.55,823.5,564.69,426.74
2018,8,15,14,30,888.0,98.0,1.7,20.2,793.0,516.27,389.0
2018,8,15,14,45,879.0,96.5,1.7,19.9,757.0,466.33,348.83
2018,8,15,15,0,870.0,95.0,1.7,19.6,721.0,416.15,307.21
2018,8,15,15,15,857.0,92.5,1.7,19.6,678.5,363.79,262.56
2018,8,15,15,30,844.0,90.0,1.7,19.6,636.0,312.01,217.6
2018,8,15,15,45,828.0,87.0,1.7,18.8,590.0,259.96,172.96
2018,8,15,16,0,812.0,84.0,1.7,18.0,544.0,202.22,124.66
2018,8,15,16,15,790.5,81.0,1.7,17.55,495.0,152.18,85.5
2018,8,15,16,30,769.0,78.0,1.7,17.1,446.0,104.52,54.75
2018,8,15,16,45,739.0,74.0,1.7,16.65,394.0,58.51,37.55
2018,8,15,17,0,709.0,70.0,1.7,16.2,342.0,49.49,38.23
2018,8,15,17,15,666.0,65.5,1.7,15.65,290.5,43.61,33.24
2018,8,15,17,30,623.0,61.0,1.7,15.1,239.0,42.29,32.19
2018,8,15,17,45,559.5,54.0,1.65,14.6,189.0,38.82,29.09
2018,8,15,18,0,496.0,47.0,1.6,14.1,139.0,35.19,25.67
2018,8,15,18,15,395.5,38.0,1.55,13.7,96.5,29.53,20.21
2018,8,15,18,30,295.0,29.0,1.5,13.3,54.0,23.64,13.37
2018,8,15,18,45,167.0,17.5,1.5,12.9,29.5,16.68,0.0
2018,8,15,19,0,39.0,6.0,1.5,12.5,5.0,0.0,0.0
2018,8,15,19,15,19.5,3.0,1.45,12.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,0.8,10.15,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,0.8,10.7,10.0,39.94,0.0
2018,8,16,5,45,212.0,21.0,0.85,11.25,39.5,140.05,41.27
2018,8,16,6,0,348.0,33.0,0.9,11.8,69.0,244.35,191.14
2018,8,16,6,15,429.5,41.5,0.85,12.35,111.5,314.99,256.21
2018,8,16,6,30,511.0,50.0,0.8,12.9,154.0,392.38,321.97
2018,8,16,6,45,442.0,62.0,0.75,13.4,171.0,384.08,316.41
2018,8,16,7,0,373.0,74.0,0.7,13.9,188.0,362.35,299.0
2018,8,16,7,15,412.0,86.5,0.75,14.5,234.0,418.66,343.34
2018,8,16,7,30,451.0,99.0,0.8,15.1,280.0,476.64,386.74
2018,8,16,7,45,558.0,99.5,0.8,15.65,354.5,582.43,464.46
2018,8,16,8,0,665.0,100.0,0.8,16.2,429.0,686.01,535.49
2018,8,16,8,15,748.0,91.5,0.8,16.8,497.5,758.96,582.1
2018,8,16,8,30,831.0,83.0,0.8,17.4,566.0,830.37,626.46
2018,8,16,8,45,846.5,85.0,0.85,18.0,611.5,862.65,644.5
2018,8,16,9,0,862.0,87.0,0.9,18.6,657.0,892.76,661.48
2018,8,16,9,15,871.5,90.5,0.9,19.2,697.5,916.64,673.44
2018,8,16,9,30,881.0,94.0,0.9,19.8,738.0,937.7,683.61
2018,8,16,9,45,886.5,97.5,0.9,20.4,772.5,952.02,689.51
2018,8,16,10,0,892.0,101.0,0.9,21.0,807.0,963.19,693.59
2018,8,16,10,15,899.5,101.5,0.9,21.55,836.0,969.81,695.07
2018,8,16,10,30,907.0,102.0,0.9,22.1,865.0,973.24,694.75
2018,8,16,10,45,912.5,102.5,0.9,22.65,887.5,971.53,691.41
2018,8,16,11,0,918.0,103.0,0.9,23.2,910.0,966.55,686.25
2018,8,16,11,15,921.5,103.0,0.95,23.65,924.5,955.96,678.99
2018,8,16,11,30,925.0,103.0,1.0,24.1,939.0,942.17,669.89
2018,8,16,11,45,927.0,103.5,1.0,24.55,946.5,924.41,657.55
2018,8,16,12,0,929.0,104.0,1.0,25.0,954.0,903.63,643.45
2018,8,16,12,15,928.0,104.5,1.1,25.15,953.0,877.39,628.27
2018,8,16,12,30,927.0,105.0,1.2,25.3,952.0,848.49,611.2
2018,8,16,12,45,903.5,118.5,1.25,25.45,937.5,811.52,588.04
2018,8,16,13,0,880.0,132.0,1.3,25.6,923.0,773.19,563.81
2018,8,16,13,15,898.0,117.5,1.35,25.45,912.5,738.58,542.32
2018,8,16,13,30,916.0,103.0,1.4,25.3,902.0,700.64,516.89
2018,8,16,13,45,911.0,102.5,1.45,25.2,878.5,657.4,486.49
2018,8,16,14,0,906.0,102.0,1.5,25.1,855.0,612.72,454.18
2018,8,16,14,15,900.0,99.5,1.5,24.85,824.5,564.57,418.38
2018,8,16,14,30,894.0,97.0,1.5,24.6,794.0,515.49,380.77
2018,8,16,14,45,885.5,94.5,1.5,24.3,757.5,464.6,340.68
2018,8,16,15,0,877.0,92.0,1.5,24.0,721.0,413.43,299.08
2018,8,16,15,15,864.0,90.5,1.5,24.0,679.0,361.51,255.51
2018,8,16,15,30,851.0,89.0,1.5,24.0,637.0,310.15,211.64
2018,8,16,15,45,835.0,86.0,1.5,23.2,590.5,257.71,167.54
2018,8,16,16,0,819.0,83.0,1.5,22.4,544.0,199.58,119.91
2018,8,16,16,15,798.5,79.0,1.5,21.75,494.0,148.52,80.99
2018,8,16,16,30,778.0,75.0,1.5,21.1,444.0,99.75,50.57
2018,8,16,16,45,748.5,71.5,1.5,20.5,392.5,53.71,41.01
2018,8,16,17,0,719.0,68.0,1.5,19.9,341.0,48.08,36.43
2018,8,16,17,15,676.5,63.0,1.45,19.1,289.0,46.09,34.93
2018,8,16,17,30,634.0,58.0,1.4,18.3,237.0,40.12,29.84
2018,8,16,17,45,571.0,52.0,1.35,17.45,187.5,37.36,27.44
2018,8,16,18,0,508.0,46.0,1.3,16.6,138.0,34.52,24.78
2018,8,16,18,15,407.0,36.5,1.25,16.0,95.0,28.37,18.94
2018,8,16,18,30,306.0,27.0,1.2,15.4,52.0,21.91,11.44
2018,8,16,18,45,174.0,16.0,1.15,14.75,28.0,15.25,0.0
2018,8,16,19,0,42.0,5.0,1.1,14.1,4.0,0.0,0.0
2018,8,16,19,15,21.0,2.5,1.1,13.8,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,17,5,15,42.0,4.0,0.6,11.3,4.5,0.0,0.0
2018,8,17,5,30,84.0,8.0,0.5,11.8,9.0,42.16,0.0
2018,8,17,5,45,227.0,19.0,0.45,12.25,38.5,143.85,26.97
2018,8,17,6,0,370.0,30.0,0.4,12.7,68.0,251.72,194.32
2018,8,17,6,15,462.0,38.0,0.4,13.35,113.0,327.86,263.54
2018,8,17,6,30,554.0,46.0,0.4,14.0,158.0,411.99,333.63
2018,8,17,6,45,612.0,51.5,0.4,14.6,208.5,474.34,383.66
2018,8,17,7,0,670.0,57.0,0.4,15.2,259.0,544.68,436.93
2018,8,17,7,15,709.5,61.0,0.4,15.9,311.5,602.72,476.85
2018,8,17,7,30,749.0,65.0,0.4,16.6,364.0,661.77,515.74
2018,8,17,7,45,776.5,68.0,0.45,17.3,415.5,710.73,546.81
2018,8,17,8,0,804.0,71.0,0.5,18.0,467.0,759.16,576.79
2018,8,17,8,15,824.5,74.0,0.5,18.8,516.5,793.84,595.74
2018,8,17,8,30,845.0,77.0,0.5,19.6,566.0,833.92,618.02
2018,8,17,8,45,860.5,79.0,0.55,20.4,612.0,866.55,635.87
2018,8,17,9,0,876.0,81.0,0.6,21.2,658.0,896.97,652.2
2018,8,17,9,15,888.0,82.0,0.65,21.9,699.0,920.53,664.33
2018,8,17,9,30,900.0,83.0,0.7,22.6,740.0,941.36,674.82
2018,8,17,9,45,909.0,84.5,0.75,23.35,775.5,957.03,682.01
2018,8,17,10,0,918.0,86.0,0.8,24.1,811.0,969.6,687.4
2018,8,17,10,15,924.5,87.5,0.85,24.55,840.5,976.58,690.28
2018,8,17,10,30,931.0,89.0,0.9,25.0,870.0,980.24,691.3
2018,8,17,10,45,935.5,89.5,0.95,25.5,892.0,977.6,688.48
2018,8,17,11,0,940.0,90.0,1.0,26.0,914.0,971.63,683.8
2018,8,17,11,15,943.5,90.0,1.05,26.25,929.0,960.9,676.99
2018,8,17,11,30,947.0,90.0,1.1,26.5,944.0,946.9,668.28
2018,8,17,11,45,948.0,90.5,1.15,26.75,951.0,927.98,656.59
2018,8,17,12,0,949.0,91.0,1.2,27.0,958.0,905.99,643.03
2018,8,17,12,15,949.0,91.5,1.25,27.1,957.5,880.2,627.44
2018,8,17,12,30,949.0,92.0,1.3,27.2,957.0,851.61,610.0
2018,8,17,12,45,946.5,92.0,1.3,27.3,948.0,817.95,588.59
2018,8,17,13,0,944.0,92.0,1.3,27.4,939.0,781.93,565.56
2018,8,17,13,15,941.0,91.5,1.3,27.3,922.5,742.89,540.83
2018,8,17,13,30,938.0,91.0,1.3,27.2,906.0,701.85,513.24
2018,8,17,13,45,933.5,90.0,1.3,27.15,882.5,657.62,481.98
2018,8,17,14,0,929.0,89.0,1.3,27.1,859.0,611.87,448.83
2018,8,17,14,15,922.0,87.5,1.3,26.85,828.0,563.04,412.88
2018,8,17,14,30,915.0,86.0,1.3,26.6,797.0,513.33,375.13
2018,8,17,14,45,906.0,84.5,1.3,26.4,760.0,462.09,334.94
2018,8,17,15,0,897.0,83.0,1.3,26.2,723.0,410.57,293.26
2018,8,17,15,15,884.5,81.0,1.3,26.2,680.5,357.44,249.1
2018,8,17,15,30,872.0,79.0,1.3,26.2,638.0,304.82,204.57
2018,8,17,15,45,856.5,76.5,1.3,25.45,591.5,251.88,160.35
2018,8,17,16,0,841.0,74.0,1.3,24.7,545.0,200.19,118.15
2018,8,17,16,15,820.5,71.0,1.25,24.15,495.0,148.99,79.85
2018,8,17,16,30,800.0,68.0,1.2,23.6,445.0,92.61,44.57
2018,8,17,16,45,771.0,64.5,1.2,23.05,393.0,45.48,33.54
2018,8,17,17,0,742.0,61.0,1.2,22.5,341.0,42.76,31.45
2018,8,17,17,15,700.5,57.0,1.15,21.7,288.5,41.34,30.43
2018,8,17,17,30,659.0,53.0,1.1,20.9,236.0,39.89,29.31
2018,8,17,17,45,595.5,47.0,1.05,20.05,186.0,36.6,26.46
2018,8,17,18,0,532.0,41.0,1.0,19.2,136.0,30.4,20.89
2018,8,17,18,15,428.5,33.5,0.95,18.5,93.5,25.84,16.5
2018,8,17,18,30,325.0,26.0,0.9,17.8,51.0,21.17,10.2
2018,8,17,18,45,176.0,14.5,0.8,17.1,26.5,13.82,0.0
2018,8,17,19,0,27.0,3.0,0.7,16.4,2.0,0.0,0.0
2018,8,17,19,15,13.5,1.5,0.65,16.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,18,5,15,43.0,4.5,0.65,11.85,4.5,0.0,0.0
2018,8,18,5,30,86.0,9.0,0.6,12.4,9.0,43.81,0.0
2018,8,18,5,45,235.5,20.0,0.55,12.9,39.0,147.15,8.32
2018,8,18,6,0,385.0,31.0,0.5,13.4,69.0,259.72,198.97
2018,8,18,6,15,481.0,38.5,0.45,14.1,115.0,338.23,270.66
2018,8,18,6,30,577.0,46.0,0.4,14.8,161.0,424.79,342.19
2018,8,18,6,45,636.5,52.0,0.4,15.5,213.5,489.5,393.66
2018,8,18,7,0,696.0,58.0,0.4,16.2,266.0,562.41,448.26
2018,8,18,7,15,736.0,62.0,0.4,17.25,320.0,621.8,488.04
2018,8,18,7,30,776.0,66.0,0.4,18.3,374.0,682.12,526.59
2018,8,18,7,45,804.5,69.0,0.45,19.3,427.0,732.72,557.66
2018,8,18,8,0,833.0,72.0,0.5,20.3,480.0,782.77,587.5
2018,8,18,8,15,853.0,74.5,0.55,21.1,530.5,817.14,606.64
2018,8,18,8,30,873.0,77.0,0.6,21.9,581.0,856.81,629.13
2018,8,18,8,45,888.5,79.0,0.65,22.75,628.0,889.99,646.88
2018,8,18,9,0,904.0,81.0,0.7,23.6,675.0,920.86,663.04
2018,8,18,9,15,903.0,88.5,0.75,24.2,713.5,940.35,672.61
2018,8,18,9,30,902.0,96.0,0.8,24.8,752.0,956.45,680.27
2018,8,18,9,45,894.5,106.5,0.85,25.4,784.0,966.33,684.2
2018,8,18,10,0,887.0,117.0,0.9,26.0,816.0,972.54,686.05
2018,8,18,10,15,894.5,119.0,1.0,26.35,846.0,980.38,690.67
2018,8,18,10,30,902.0,121.0,1.1,26.7,876.0,984.97,693.34
2018,8,18,10,45,907.5,122.0,1.15,27.05,899.0,983.37,691.44
2018,8,18,11,0,913.0,123.0,1.2,27.4,922.0,978.48,687.72
2018,8,18,11,15,916.0,124.5,1.25,27.55,937.0,968.52,681.54
2018,8,18,11,30,919.0,126.0,1.3,27.7,952.0,955.35,673.51
2018,8,18,11,45,920.0,126.5,1.35,27.9,959.0,936.31,661.77
2018,8,18,12,0,921.0,127.0,1.4,28.1,966.0,914.3,648.24
2018,8,18,12,15,917.0,129.0,1.4,28.15,963.5,886.68,630.9
2018,8,18,12,30,913.0,131.0,1.4,28.2,961.0,856.54,611.98
2018,8,18,12,45,907.0,132.5,1.4,28.2,950.5,822.07,590.33
2018,8,18,13,0,901.0,134.0,1.4,28.2,940.0,785.56,567.25
2018,8,18,13,15,898.0,133.0,1.4,28.1,924.0,747.1,542.16
2018,8,18,13,30,895.0,132.0,1.4,28.0,908.0,706.77,514.48
2018,8,18,13,45,890.0,130.0,1.4,27.85,883.5,662.66,483.66
2018,8,18,14,0,885.0,128.0,1.4,27.7,859.0,617.2,451.07
2018,8,18,14,15,878.0,125.5,1.4,27.45,828.0,569.1,415.84
2018,8,18,14,30,871.0,123.0,1.4,27.2,797.0,520.21,378.93
2018,8,18,14,45,862.0,120.5,1.4,27.0,760.5,465.24,336.47
2018,8,18,15,0,853.0,118.0,1.4,26.8,724.0,414.17,295.5
2018,8,18,15,15,838.5,114.5,1.4,26.8,680.5,360.61,251.47
2018,8,18,15,30,824.0,111.0,1.4,26.8,637.0,307.94,207.44
2018,8,18,15,45,807.5,106.5,1.4,26.05,589.5,255.14,163.91
2018,8,18,16,0,791.0,102.0,1.4,25.3,542.0,203.87,122.66
2018,8,18,16,15,769.5,96.5,1.35,24.7,491.5,152.97,85.19
2018,8,18,16,30,748.0,91.0,1.3,24.1,441.0,104.52,56.71
2018,8,18,16,45,716.5,86.0,1.3,23.55,388.5,54.53,41.2
2018,8,18,17,0,685.0,81.0,1.3,23.0,336.0,53.46,40.58
2018,8,18,17,15,639.0,74.0,1.2,22.05,283.0,50.68,38.45
2018,8,18,17,30,593.0,67.0,1.1,21.1,230.0,47.7,36.06
2018,8,18,17,45,525.5,58.5,1.0,20.2,180.0,43.21,32.17
2018,8,18,18,0,458.0,50.0,0.9,19.3,130.0,38.5,27.87
2018,8,18,18,15,352.5,38.5,0.85,18.4,87.5,30.65,20.53
2018,8,18,18,30,247.0,27.0,0.8,17.5,45.0,22.35,10.37
2018,8,18,18,45,131.5,14.5,0.7,16.55,23.5,13.82,0.0
2018,8,18,19,0,16.0,2.0,0.6,15.6,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,0.6,15.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.0,0.75,10.55,3.0,0.0,0.0
2018,8,19,5,30,43.0,6.0,0.7,11.1,6.0,23.27,0.0
2018,8,19,5,45,168.0,20.0,0.65,11.6,34.0,115.95,0.0
2018,8,19,6,0,293.0,34.0,0.6,12.1,62.0,215.51,165.17
2018,8,19,6,15,389.5,45.0,0.55,12.7,107.0,294.79,237.98
2018,8,19,6,30,486.0,56.0,0.5,13.3,152.0,382.21,311.25
2018,8,19,6,45,550.5,63.5,0.5,13.9,203.0,452.65,368.06
2018,8,19,7,0,615.0,71.0,0.5,14.5,254.0,526.97,424.95
2018,8,19,7,15,661.0,77.0,0.55,15.2,308.0,589.7,470.63
2018,8,19,7,30,707.0,83.0,0.6,15.9,362.0,654.01,514.54
2018,8,19,7,45,740.0,87.0,0.65,16.6,415.0,706.77,548.69
2018,8,19,8,0,773.0,91.0,0.7,17.3,468.0,755.78,579.38
2018,8,19,8,15,797.5,94.5,0.7,18.0,519.5,800.46,605.63
2018,8,19,8,30,822.0,98.0,0.7,18.7,571.0,843.77,630.36
2018,8,19,8,45,841.0,100.0,0.75,19.4,618.0,878.77,650.05
2018,8,19,9,0,860.0,102.0,0.8,20.1,665.0,911.61,668.22
2018,8,19,9,15,873.5,105.0,0.85,20.7,708.0,930.5,677.6
2018,8,19,9,30,887.0,108.0,0.9,21.3,751.0,954.33,690.35
2018,8,19,9,45,896.0,110.0,0.95,21.9,787.0,969.92,697.82
2018,8,19,10,0,905.0,112.0,1.0,22.5,823.0,982.41,703.54
2018,8,19,10,15,913.5,113.0,1.0,22.9,853.5,990.15,706.03
2018,8,19,10,30,922.0,114.0,1.0,23.3,884.0,994.62,706.68
2018,8,19,10,45,929.0,114.0,1.05,23.7,907.5,993.31,704.87
2018,8,19,11,0,936.0,114.0,1.1,24.1,931.0,988.64,701.18
2018,8,19,11,15,940.0,114.5,1.15,24.3,946.5,978.38,694.7
2018,8,19,11,30,944.0,115.0,1.2,24.5,962.0,964.82,686.31
2018,8,19,11,45,947.0,115.5,1.2,24.7,970.5,947.14,674.63
2018,8,19,12,0,950.0,116.0,1.2,24.9,979.0,926.31,661.1
2018,8,19,12,15,951.0,115.5,1.25,25.0,978.5,899.84,645.05
2018,8,19,12,30,952.0,115.0,1.3,25.1,978.0,870.53,627.15
2018,8,19,12,45,952.0,113.5,1.3,25.2,969.5,836.84,605.68
2018,8,19,13,0,952.0,112.0,1.3,25.3,961.0,800.66,582.5
2018,8,19,13,15,949.5,110.5,1.3,25.25,944.0,760.37,556.69
2018,8,19,13,30,947.0,109.0,1.3,25.2,927.0,718.05,527.36
2018,8,19,13,45,942.5,107.5,1.3,25.15,902.5,672.65,495.18
2018,8,19,14,0,938.0,106.0,1.3,25.1,878.0,625.73,461.05
2018,8,19,14,15,931.0,104.5,1.3,24.9,846.5,576.18,424.3
2018,8,19,14,30,924.0,103.0,1.3,24.7,815.0,525.72,385.7
2018,8,19,14,45,909.0,101.5,1.3,24.5,774.0,471.2,342.97
2018,8,19,15,0,894.0,100.0,1.3,24.3,733.0,417.0,299.19
2018,8,19,15,15,873.5,99.5,1.3,24.3,686.5,362.39,253.88
2018,8,19,15,30,853.0,99.0,1.3,24.3,640.0,302.77,204.23
2018,8,19,15,45,800.0,101.0,1.3,23.6,578.0,245.94,158.36
2018,8,19,16,0,747.0,103.0,1.3,22.9,516.0,194.55,118.27
2018,8,19,16,15,775.5,91.0,1.25,22.3,484.0,146.05,80.6
2018,8,19,16,30,804.0,79.0,1.2,21.7,452.0,94.72,48.88
2018,8,19,16,45,751.5,77.0,1.2,21.1,392.5,53.61,40.86
2018,8,19,17,0,699.0,75.0,1.2,20.5,333.0,49.2,37.33
2018,8,19,17,15,644.0,68.0,1.15,19.6,276.5,46.17,34.95
2018,8,19,17,30,589.0,61.0,1.1,18.7,220.0,42.95,32.27
2018,8,19,17,45,529.0,53.0,1.05,17.8,172.5,38.68,28.53
2018,8,19,18,0,469.0,45.0,1.0,16.9,125.0,34.19,24.37
2018,8,19,18,15,376.5,35.5,0.95,16.15,85.5,28.05,18.44
2018,8,19,18,30,284.0,26.0,0.9,15.4,46.0,21.62,8.98
2018,8,19,18,45,151.5,14.5,0.85,14.6,24.0,13.82,0.0
2018,8,19,19,0,19.0,3.0,0.8,13.8,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,0.85,13.5,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.0,0.95,9.9,3.0,0.0,0.0
2018,8,20,5,30,49.0,6.0,1.0,10.4,6.0,25.65,0.0
2018,8,20,5,45,188.0,19.0,1.0,10.85,34.5,122.1,0.0
2018,8,20,6,0,327.0,32.0,1.0,11.3,63.0,230.25,176.19
2018,8,20,6,15,424.0,42.0,1.0,11.8,108.0,309.71,251.56
2018,8,20,6,30,521.0,52.0,1.0,12.3,153.0,397.43,326.63
2018,8,20,6,45,582.5,58.5,0.95,12.8,204.0,465.85,382.83
2018,8,20,7,0,644.0,65.0,0.9,13.3,255.0,537.95,438.85
2018,8,20,7,15,685.5,70.5,0.9,13.85,308.0,597.76,482.51
2018,8,20,7,30,727.0,76.0,0.9,14.4,361.0,655.11,521.74
2018,8,20,7,45,757.0,80.0,0.85,15.0,413.5,706.52,554.52
2018,8,20,8,0,787.0,84.0,0.8,15.6,466.0,757.48,585.83
2018,8,20,8,15,808.0,87.5,0.8,16.15,516.0,799.53,610.88
2018,8,20,8,30,829.0,91.0,0.8,16.7,566.0,840.03,634.43
2018,8,20,8,45,845.0,94.0,0.85,17.25,612.5,873.68,653.9
2018,8,20,9,0,861.0,97.0,0.9,17.8,659.0,897.55,666.85
2018,8,20,9,15,865.5,103.0,0.9,18.3,698.5,919.29,677.75
2018,8,20,9,30,870.0,109.0,0.9,18.8,738.0,937.99,686.7
2018,8,20,9,45,869.5,116.5,0.95,19.3,771.5,950.49,692.7
2018,8,20,10,0,869.0,124.0,1.0,19.8,805.0,959.65,696.76
2018,8,20,10,15,877.0,125.5,1.0,20.15,834.5,967.17,699.41
2018,8,20,10,30,885.0,127.0,1.0,20.5,864.0,971.51,700.2
2018,8,20,10,45,891.0,127.5,1.05,20.8,886.5,969.73,698.35
2018,8,20,11,0,897.0,128.0,1.1,21.1,909.0,964.73,694.68
2018,8,20,11,15,900.5,129.0,1.15,21.35,924.0,954.72,688.1
2018,8,20,11,30,904.0,130.0,1.2,21.6,939.0,941.54,679.66
2018,8,20,11,45,906.0,130.0,1.25,21.8,946.0,922.98,667.99
2018,8,20,12,0,908.0,130.0,1.3,22.0,953.0,901.47,654.49
2018,8,20,12,15,910.5,128.5,1.3,22.05,953.0,876.12,638.2
2018,8,20,12,30,913.0,127.0,1.3,22.1,953.0,848.02,620.14
2018,8,20,12,45,914.5,124.5,1.35,22.15,945.0,815.59,599.8
2018,8,20,13,0,916.0,122.0,1.4,22.2,937.0,780.7,577.64
2018,8,20,13,15,912.5,121.0,1.4,22.1,920.0,741.32,551.38
2018,8,20,13,30,909.0,120.0,1.4,22.0,903.0,700.07,522.28
2018,8,20,13,45,904.0,118.5,1.4,21.85,879.0,655.77,490.42
2018,8,20,14,0,899.0,117.0,1.4,21.7,855.0,610.09,456.69
2018,8,20,14,15,892.0,114.5,1.4,21.5,823.5,561.32,419.84
2018,8,20,14,30,885.0,112.0,1.4,21.3,792.0,511.74,381.23
2018,8,20,14,45,875.5,109.5,1.35,21.05,754.5,460.5,340.03
2018,8,20,15,0,866.0,107.0,1.3,20.8,717.0,409.09,297.51
2018,8,20,15,15,850.0,105.0,1.3,20.8,673.0,350.17,248.37
2018,8,20,15,30,834.0,103.0,1.3,20.8,629.0,297.74,203.41
2018,8,20,15,45,819.5,98.5,1.3,20.15,582.5,244.84,158.63
2018,8,20,16,0,805.0,94.0,1.3,19.5,536.0,193.26,116.31
2018,8,20,16,15,785.5,89.0,1.25,19.0,486.0,142.28,78.63
2018,8,20,16,30,766.0,84.0,1.2,18.5,436.0,93.52,50.95
2018,8,20,16,45,737.5,78.5,1.2,18.0,384.0,54.96,42.59
2018,8,20,17,0,709.0,73.0,1.2,17.5,332.0,47.94,36.72
2018,8,20,17,15,666.5,66.5,1.15,16.8,279.0,45.27,34.58
2018,8,20,17,30,624.0,60.0,1.1,16.1,226.0,42.42,32.17
2018,8,20,17,45,559.0,52.0,1.1,15.35,176.0,38.1,28.3
2018,8,20,18,0,494.0,44.0,1.1,14.6,126.0,33.55,24.01
2018,8,20,18,15,383.0,34.0,1.05,14.0,84.0,26.87,17.51
2018,8,20,18,30,272.0,24.0,1.0,13.4,42.0,19.84,6.63
2018,8,20,18,45,145.5,13.5,1.0,12.8,22.0,12.87,0.0
2018,8,20,19,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,8,20,19,15,9.5,1.5,1.0,11.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,5,15,6.5,1.5,0.9,10.35,1.5,0.0,0.0
2018,8,21,5,30,13.0,3.0,0.9,10.6,3.0,2.86,0.0
2018,8,21,5,45,66.0,12.5,0.95,10.85,18.0,41.59,0.0
2018,8,21,6,0,119.0,22.0,1.0,11.1,33.0,108.74,81.01
2018,8,21,6,15,158.5,29.0,0.95,11.5,53.5,140.95,114.14
2018,8,21,6,30,198.0,36.0,0.9,11.9,74.0,177.92,147.91
2018,8,21,6,45,99.0,52.5,0.9,12.25,71.5,132.19,109.23
2018,8,21,7,0,0.0,69.0,0.9,12.6,69.0,65.4,50.54
2018,8,21,7,15,0.5,86.5,0.85,13.1,86.5,83.22,65.58
2018,8,21,7,30,1.0,104.0,0.8,13.6,104.0,100.96,80.1
2018,8,21,7,45,3.5,124.0,0.75,14.05,125.5,122.86,97.85
2018,8,21,8,0,6.0,144.0,0.7,14.5,147.0,144.8,115.26
2018,8,21,8,15,131.5,157.5,0.7,15.05,232.5,283.5,229.7
2018,8,21,8,30,257.0,171.0,0.7,15.6,318.0,421.06,336.43
2018,8,21,8,45,218.5,200.5,0.65,16.1,332.5,424.23,334.18
2018,8,21,9,0,180.0,230.0,0.6,16.6,347.0,410.95,321.15
2018,8,21,9,15,224.0,246.5,0.6,17.1,401.5,482.88,373.44
2018,8,21,9,30,268.0,263.0,0.6,17.6,456.0,541.32,413.98
2018,8,21,9,45,417.5,250.0,0.65,18.05,568.0,679.12,511.86
2018,8,21,10,0,567.0,237.0,0.7,18.5,680.0,807.69,598.33
2018,8,21,10,15,685.5,203.0,0.7,18.9,758.5,880.52,643.91
