Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,10,30,804.0,169.0,0.7,19.3,837.0,945.2,682.25
2018,8,21,10,45,838.5,157.5,0.75,19.65,870.5,957.18,688.16
2018,8,21,11,0,873.0,146.0,0.8,20.0,904.0,958.5,688.28
2018,8,21,11,15,876.0,147.0,0.85,20.3,918.5,947.99,681.35
2018,8,21,11,30,879.0,148.0,0.9,20.6,933.0,934.4,672.72
2018,8,21,11,45,879.5,149.5,0.95,20.85,939.5,916.09,661.3
2018,8,21,12,0,880.0,151.0,1.0,21.1,946.0,894.94,648.12
2018,8,21,12,15,875.5,153.0,1.0,21.2,943.5,867.39,630.4
2018,8,21,12,30,871.0,155.0,1.0,21.3,941.0,840.81,613.36
2018,8,21,12,45,863.5,158.0,1.05,21.35,930.5,806.59,592.05
2018,8,21,13,0,856.0,161.0,1.1,21.4,920.0,770.52,568.74
2018,8,21,13,15,851.5,159.5,1.15,21.35,902.5,730.82,542.0
2018,8,21,13,30,847.0,158.0,1.2,21.3,885.0,689.55,513.49
2018,8,21,13,45,840.5,156.0,1.2,21.2,860.5,645.22,481.71
2018,8,21,14,0,834.0,154.0,1.2,21.1,836.0,599.86,448.34
2018,8,21,14,15,824.5,152.5,1.25,20.9,805.0,552.54,413.08
2018,8,21,14,30,815.0,151.0,1.3,20.7,774.0,504.84,376.35
2018,8,21,14,45,801.0,147.5,1.3,20.45,735.0,453.43,335.59
2018,8,21,15,0,787.0,144.0,1.3,20.2,696.0,402.55,294.07
2018,8,21,15,15,770.5,140.5,1.3,20.2,653.0,346.23,247.31
2018,8,21,15,30,754.0,137.0,1.3,20.2,610.0,295.98,204.56
2018,8,21,15,45,730.0,133.0,1.3,19.45,562.0,245.22,162.43
2018,8,21,16,0,706.0,129.0,1.3,18.7,514.0,196.89,123.69
2018,8,21,16,15,673.0,124.0,1.3,18.1,462.5,149.53,89.78
2018,8,21,16,30,640.0,119.0,1.3,17.5,411.0,105.97,66.03
2018,8,21,16,45,597.5,112.5,1.35,16.95,359.0,75.3,60.53
2018,8,21,17,0,555.0,106.0,1.4,16.4,307.0,74.13,59.89
2018,8,21,17,15,499.5,96.0,1.35,15.75,255.0,68.48,55.21
2018,8,21,17,30,444.0,86.0,1.3,15.1,203.0,62.88,50.42
2018,8,21,17,45,370.0,72.0,1.3,14.45,154.5,53.84,42.32
2018,8,21,18,0,296.0,58.0,1.3,13.8,106.0,44.37,33.56
2018,8,21,18,15,206.5,40.5,1.25,13.4,68.0,31.56,21.45
2018,8,21,18,30,117.0,23.0,1.2,13.0,30.0,18.18,4.0
2018,8,21,18,45,58.5,11.5,1.15,12.6,15.0,10.96,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,22,5,15,9.0,2.0,1.0,10.0,2.0,0.0,0.0
2018,8,22,5,30,18.0,4.0,0.9,10.5,4.0,0.0,0.0
2018,8,22,5,45,77.5,17.5,0.8,11.05,23.5,51.39,0.0
2018,8,22,6,0,137.0,31.0,0.7,11.6,43.0,134.4,99.61
2018,8,22,6,15,207.5,47.5,0.65,12.1,80.0,196.81,158.97
2018,8,22,6,30,278.0,64.0,0.6,12.6,117.0,265.76,218.61
2018,8,22,6,45,161.5,67.0,0.55,13.1,100.0,191.51,158.27
2018,8,22,7,0,45.0,70.0,0.5,13.6,83.0,101.47,81.79
2018,8,22,7,15,22.5,82.5,0.5,14.15,89.0,99.88,79.89
2018,8,22,7,30,0.0,95.0,0.5,14.7,95.0,90.66,71.05
2018,8,22,7,45,0.0,105.5,0.45,15.2,105.5,100.6,78.89
2018,8,22,8,0,0.0,116.0,0.4,15.7,116.0,110.57,86.56
2018,8,22,8,15,3.5,144.0,0.45,16.25,146.0,141.56,111.26
2018,8,22,8,30,7.0,172.0,0.5,16.8,176.0,172.66,135.48
2018,8,22,8,45,11.5,196.0,0.5,17.4,203.0,200.48,156.6
2018,8,22,9,0,16.0,220.0,0.5,18.0,230.0,228.3,177.33
2018,8,22,9,15,23.0,245.0,0.6,18.5,261.0,259.37,200.59
2018,8,22,9,30,30.0,270.0,0.7,19.0,292.0,302.57,232.61
2018,8,22,9,45,38.5,294.5,0.75,19.55,324.0,334.61,255.61
2018,8,22,10,0,47.0,319.0,0.8,20.1,356.0,366.22,278.03
2018,8,22,10,15,141.5,324.5,0.85,20.5,441.0,469.45,355.07
2018,8,22,10,30,236.0,330.0,0.9,20.9,526.0,570.39,427.16
2018,8,22,10,45,463.0,277.5,1.0,21.3,674.0,731.31,541.87
2018,8,22,11,0,690.0,225.0,1.1,21.7,822.0,880.28,642.44
2018,8,22,11,15,797.0,178.5,1.15,21.95,879.5,912.58,660.97
2018,8,22,11,30,904.0,132.0,1.2,22.2,937.0,939.01,677.2
2018,8,22,11,45,908.5,130.5,1.25,22.4,944.5,921.01,665.39
2018,8,22,12,0,913.0,129.0,1.3,22.6,952.0,899.97,652.2
2018,8,22,12,15,911.5,130.0,1.4,22.65,950.5,873.38,636.44
2018,8,22,12,30,910.0,131.0,1.5,22.7,949.0,844.18,618.81
2018,8,22,12,45,906.5,131.0,1.55,22.75,939.0,810.09,597.18
2018,8,22,13,0,903.0,131.0,1.6,22.8,929.0,773.82,573.91
2018,8,22,13,15,899.5,130.0,1.65,22.7,912.0,734.67,547.49
2018,8,22,13,30,896.0,129.0,1.7,22.6,895.0,693.68,518.7
2018,8,22,13,45,891.5,127.0,1.7,22.5,871.0,649.57,486.6
2018,8,22,14,0,887.0,125.0,1.7,22.4,847.0,604.06,452.63
2018,8,22,14,15,879.5,122.5,1.7,22.15,815.5,555.39,415.66
2018,8,22,14,30,872.0,120.0,1.7,21.9,784.0,505.98,376.97
2018,8,22,14,45,861.0,117.5,1.7,21.7,746.0,449.81,332.12
2018,8,22,15,0,850.0,115.0,1.7,21.5,708.0,397.92,289.12
2018,8,22,15,15,835.0,112.0,1.7,21.5,664.5,344.71,243.96
2018,8,22,15,30,820.0,109.0,1.7,21.5,621.0,292.45,199.04
2018,8,22,15,45,800.0,105.5,1.6,20.75,573.0,239.97,154.9
2018,8,22,16,0,780.0,102.0,1.5,20.0,525.0,189.41,114.13
2018,8,22,16,15,753.0,98.5,1.45,19.4,474.0,134.58,74.6
2018,8,22,16,30,726.0,95.0,1.4,18.8,423.0,88.1,50.32
2018,8,22,16,45,690.0,89.0,1.4,18.25,370.0,57.56,44.85
2018,8,22,17,0,654.0,83.0,1.4,17.7,317.0,55.85,43.64
2018,8,22,17,15,603.0,75.5,1.35,16.9,264.0,52.74,41.15
2018,8,22,17,30,552.0,68.0,1.3,16.1,211.0,49.44,38.36
2018,8,22,17,45,477.5,58.5,1.25,15.35,161.5,44.13,33.59
2018,8,22,18,0,403.0,49.0,1.2,14.6,112.0,38.57,28.32
2018,8,22,18,15,290.0,36.0,1.15,14.05,72.5,29.23,19.26
2018,8,22,18,30,177.0,23.0,1.1,13.5,33.0,18.29,1.76
2018,8,22,18,45,88.5,11.5,1.1,12.95,16.5,10.96,0.0
2018,8,22,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,23,5,15,13.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,8,23,5,30,27.0,4.0,1.1,9.9,4.0,0.0,0.0
2018,8,23,5,45,128.5,18.0,1.1,10.65,28.0,74.48,0.0
2018,8,23,6,0,230.0,32.0,1.1,11.4,52.0,182.04,134.73
2018,8,23,6,15,324.0,46.0,1.1,11.9,95.0,257.41,208.62
2018,8,23,6,30,418.0,60.0,1.1,12.4,138.0,342.9,282.5
2018,8,23,6,45,303.5,81.5,1.15,12.95,147.5,313.04,259.49
2018,8,23,7,0,189.0,103.0,1.2,13.5,157.0,261.15,216.58
2018,8,23,7,15,148.0,129.5,1.15,14.0,177.0,258.01,212.93
2018,8,23,7,30,107.0,156.0,1.1,14.5,197.0,262.01,214.06
2018,8,23,7,45,160.0,175.0,1.05,14.95,246.5,325.73,264.88
2018,8,23,8,0,213.0,194.0,1.0,15.4,296.0,392.26,315.93
2018,8,23,8,15,434.5,169.5,0.95,15.85,406.0,577.89,457.69
2018,8,23,8,30,656.0,145.0,0.9,16.3,516.0,754.44,581.62
2018,8,23,8,45,728.0,134.0,0.9,16.75,578.0,817.08,619.44
2018,8,23,9,0,800.0,123.0,0.9,17.2,640.0,875.39,654.82
2018,8,23,9,15,791.5,137.5,0.9,17.6,676.5,893.31,663.17
2018,8,23,9,30,783.0,152.0,0.9,18.0,713.0,912.85,673.16
2018,8,23,9,45,764.5,170.5,0.95,18.4,741.0,919.39,675.65
2018,8,23,10,0,746.0,189.0,1.0,18.8,769.0,922.18,676.03
2018,8,23,10,15,754.0,193.0,1.0,19.1,798.0,930.87,679.78
2018,8,23,10,30,762.0,197.0,1.0,19.4,827.0,936.58,681.65
2018,8,23,10,45,768.0,199.5,1.05,19.75,848.5,935.83,680.3
2018,8,23,11,0,774.0,202.0,1.1,20.1,870.0,932.06,677.22
2018,8,23,11,15,777.5,203.0,1.1,20.3,883.5,921.48,669.48
2018,8,23,11,30,781.0,204.0,1.1,20.5,897.0,908.01,660.1
2018,8,23,11,45,781.5,205.0,1.15,20.7,903.0,889.1,648.1
2018,8,23,12,0,782.0,206.0,1.2,20.9,909.0,867.56,634.46
2018,8,23,12,15,777.5,208.5,1.25,20.95,906.5,840.86,617.77
2018,8,23,12,30,773.0,211.0,1.3,21.0,904.0,812.02,598.92
2018,8,23,12,45,765.5,212.5,1.35,21.05,893.0,778.04,576.19
2018,8,23,13,0,758.0,214.0,1.4,21.1,882.0,742.53,552.02
2018,8,23,13,15,752.5,212.5,1.4,21.0,865.0,704.38,525.49
2018,8,23,13,30,747.0,211.0,1.4,20.9,848.0,665.01,497.57
2018,8,23,13,45,739.5,208.5,1.45,20.75,824.0,622.54,467.27
2018,8,23,14,0,732.0,206.0,1.5,20.6,800.0,579.39,435.63
2018,8,23,14,15,721.0,203.5,1.5,20.35,769.5,533.98,401.31
2018,8,23,14,30,710.0,201.0,1.5,20.1,739.0,488.61,366.05
2018,8,23,14,45,696.0,195.5,1.5,19.85,701.5,439.77,327.3
2018,8,23,15,0,682.0,190.0,1.5,19.6,664.0,391.69,288.16
2018,8,23,15,15,663.5,184.5,1.5,19.6,621.5,343.23,247.77
2018,8,23,15,30,645.0,179.0,1.5,19.6,579.0,296.41,208.37
2018,8,23,15,45,621.5,171.0,1.5,18.8,532.0,248.4,169.21
2018,8,23,16,0,598.0,163.0,1.5,18.0,485.0,202.96,133.58
2018,8,23,16,15,566.5,154.0,1.5,17.4,435.0,158.05,102.12
2018,8,23,16,30,535.0,145.0,1.5,16.8,385.0,116.66,79.96
2018,8,23,16,45,495.0,134.0,1.5,16.25,334.5,91.47,74.8
2018,8,23,17,0,455.0,123.0,1.5,15.7,284.0,86.19,70.63
2018,8,23,17,15,403.5,109.0,1.5,15.1,234.0,78.29,64.0
2018,8,23,17,30,352.0,95.0,1.5,14.5,184.0,69.94,56.75
2018,8,23,17,45,287.0,76.5,1.45,13.9,138.0,57.55,45.63
2018,8,23,18,0,222.0,58.0,1.4,13.3,92.0,44.55,33.66
2018,8,23,18,15,150.0,38.0,1.35,12.95,57.0,30.94,20.61
2018,8,23,18,30,78.0,18.0,1.3,12.6,22.0,15.1,0.0
2018,8,23,18,45,39.0,9.0,1.3,12.25,11.0,8.58,0.0
2018,8,23,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.15,10.0,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,1.2,10.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,17.0,1.25,10.6,23.0,52.86,0.0
2018,8,24,6,0,149.0,31.0,1.3,10.9,43.0,139.49,101.15
2018,8,24,6,15,221.0,47.0,1.3,11.3,80.0,203.25,164.78
2018,8,24,6,30,293.0,63.0,1.3,11.7,117.0,272.58,225.96
2018,8,24,6,45,191.5,83.0,1.3,12.1,123.0,232.74,193.94
2018,8,24,7,0,90.0,103.0,1.3,12.5,129.0,183.84,152.16
2018,8,24,7,15,81.0,128.0,1.25,13.0,155.0,197.79,163.29
2018,8,24,7,30,72.0,153.0,1.2,13.5,181.0,220.63,180.87
2018,8,24,7,45,206.0,164.0,1.2,14.05,259.0,360.26,294.91
2018,8,24,8,0,340.0,175.0,1.2,14.6,337.0,484.15,390.98
2018,8,24,8,15,540.0,149.5,1.1,15.1,439.0,641.3,507.93
2018,8,24,8,30,740.0,124.0,1.0,15.6,541.0,800.86,615.96
2018,8,24,8,45,761.5,127.5,0.95,16.15,588.0,837.43,634.87
2018,8,24,9,0,783.0,131.0,0.9,16.7,635.0,867.43,650.57
2018,8,24,9,15,783.5,141.0,0.9,17.2,673.0,888.19,661.0
2018,8,24,9,30,784.0,151.0,0.9,17.7,711.0,910.98,672.87
2018,8,24,9,45,777.0,164.0,0.9,18.2,742.5,922.12,677.14
2018,8,24,10,0,770.0,177.0,0.9,18.7,774.0,929.88,679.51
2018,8,24,10,15,780.5,179.0,0.95,19.1,803.5,938.82,683.97
2018,8,24,10,30,791.0,181.0,1.0,19.5,833.0,939.71,683.37
2018,8,24,10,45,799.5,181.5,1.05,19.9,855.5,939.56,682.35
2018,8,24,11,0,808.0,182.0,1.1,20.3,878.0,936.32,679.46
2018,8,24,11,15,813.0,183.0,1.1,20.55,893.0,927.28,672.59
2018,8,24,11,30,818.0,184.0,1.1,20.8,908.0,915.23,663.99
2018,8,24,11,45,821.0,183.5,1.15,21.05,915.0,897.03,652.35
2018,8,24,12,0,824.0,183.0,1.2,21.3,922.0,876.05,639.0
2018,8,24,12,15,819.5,185.5,1.25,21.4,919.5,849.08,622.09
2018,8,24,12,30,815.0,188.0,1.3,21.5,917.0,819.89,603.67
2018,8,24,12,45,807.0,190.5,1.35,21.55,906.0,786.03,581.27
2018,8,24,13,0,799.0,193.0,1.4,21.6,895.0,750.55,557.1
2018,8,24,13,15,794.0,192.0,1.45,21.5,878.0,712.6,531.14
2018,8,24,13,30,789.0,191.0,1.5,21.4,861.0,673.27,503.56
2018,8,24,13,45,782.0,188.5,1.55,21.3,836.5,627.86,471.03
2018,8,24,14,0,775.0,186.0,1.6,21.2,812.0,583.25,438.13
2018,8,24,14,15,764.5,182.5,1.6,20.95,780.0,535.41,401.9
2018,8,24,14,30,754.0,179.0,1.6,20.7,748.0,487.47,364.54
2018,8,24,14,45,740.5,174.5,1.6,20.5,710.0,437.61,324.64
2018,8,24,15,0,727.0,170.0,1.6,20.3,672.0,388.36,284.18
2018,8,24,15,15,709.0,165.0,1.6,20.3,629.0,338.19,242.12
2018,8,24,15,30,691.0,160.0,1.6,20.3,586.0,289.53,200.93
2018,8,24,15,45,667.0,154.0,1.6,19.6,538.5,240.62,160.76
2018,8,24,16,0,643.0,148.0,1.6,18.9,491.0,194.28,124.42
2018,8,24,16,15,612.5,139.5,1.6,18.35,440.5,148.1,92.48
2018,8,24,16,30,582.0,131.0,1.6,17.8,390.0,105.54,70.93
2018,8,24,16,45,542.0,122.0,1.55,17.3,339.0,83.36,67.51
2018,8,24,17,0,502.0,113.0,1.5,16.8,288.0,79.25,64.3
2018,8,24,17,15,449.5,100.5,1.5,16.1,237.5,72.23,58.44
2018,8,24,17,30,397.0,88.0,1.5,15.4,187.0,64.83,52.03
2018,8,24,17,45,328.5,71.5,1.5,14.7,140.5,53.84,42.17
2018,8,24,18,0,260.0,55.0,1.5,14.0,94.0,42.32,31.54
2018,8,24,18,15,173.5,36.5,1.4,13.45,58.0,28.58,18.35
2018,8,24,18,30,87.0,18.0,1.3,12.9,22.0,14.24,0.0
2018,8,24,18,45,43.5,9.0,1.25,12.4,11.0,8.58,0.0
2018,8,24,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,8,25,5,15,7.0,1.0,1.1,8.45,1.0,0.0,0.0
2018,8,25,5,30,14.0,2.0,1.0,9.0,2.0,0.0,0.0
2018,8,25,5,45,114.0,16.5,0.95,9.5,25.0,66.19,0.0
2018,8,25,6,0,214.0,31.0,0.9,10.0,48.0,170.34,122.47
2018,8,25,6,15,311.5,44.5,0.9,10.55,90.0,247.99,201.06
2018,8,25,6,30,409.0,58.0,0.9,11.1,132.0,333.96,275.69
2018,8,25,6,45,479.0,68.0,0.9,11.65,182.5,407.27,337.05
2018,8,25,7,0,549.0,78.0,0.9,12.2,233.0,484.93,398.93
2018,8,25,7,15,599.5,84.5,0.85,12.85,286.0,548.74,446.73
2018,8,25,7,30,650.0,91.0,0.8,13.5,339.0,614.4,493.39
2018,8,25,7,45,688.0,96.5,0.8,14.1,392.5,670.67,530.94
2018,8,25,8,0,726.0,102.0,0.8,14.7,446.0,727.17,567.46
2018,8,25,8,15,754.5,105.5,0.75,15.4,497.5,773.17,594.6
2018,8,25,8,30,783.0,109.0,0.7,16.1,549.0,814.05,617.53
2018,8,25,8,45,767.0,122.5,0.7,16.75,583.5,834.79,627.47
2018,8,25,9,0,751.0,136.0,0.7,17.4,618.0,847.77,632.51
2018,8,25,9,15,711.5,163.5,0.7,18.0,644.0,851.62,631.83
2018,8,25,9,30,672.0,191.0,0.7,18.6,670.0,850.56,628.23
2018,8,25,9,45,717.0,186.0,0.7,19.2,720.0,888.93,650.47
2018,8,25,10,0,762.0,181.0,0.7,19.8,770.0,924.99,670.34
2018,8,25,10,15,769.5,185.0,0.75,20.3,798.5,933.17,673.66
2018,8,25,10,30,777.0,189.0,0.8,20.8,827.0,938.32,675.59
2018,8,25,10,45,792.0,186.0,0.85,21.3,851.5,935.14,672.42
2018,8,25,11,0,807.0,183.0,0.9,21.8,876.0,934.3,670.96
2018,8,25,11,15,813.5,182.0,0.95,22.15,890.5,924.57,664.34
2018,8,25,11,30,820.0,181.0,1.0,22.5,905.0,911.82,656.0
2018,8,25,11,45,825.0,179.5,1.05,22.8,912.5,894.3,644.83
2018,8,25,12,0,830.0,178.0,1.1,23.1,920.0,873.92,631.89
2018,8,25,12,15,838.5,173.5,1.15,23.25,922.0,850.76,617.54
2018,8,25,12,30,847.0,169.0,1.2,23.4,924.0,824.75,601.29
2018,8,25,12,45,856.0,162.0,1.25,23.55,918.0,794.04,581.86
2018,8,25,13,0,865.0,155.0,1.3,23.7,912.0,760.6,559.61
2018,8,25,13,15,862.5,152.5,1.35,23.6,895.0,720.82,532.7
2018,8,25,13,30,860.0,150.0,1.4,23.5,878.0,679.29,503.89
2018,8,25,13,45,840.5,154.0,1.45,23.35,848.5,631.85,470.05
2018,8,25,14,0,821.0,158.0,1.5,23.2,819.0,584.39,435.25
2018,8,25,14,15,795.0,161.5,1.5,22.7,781.0,533.55,397.34
2018,8,25,14,30,769.0,165.0,1.5,22.2,743.0,479.64,356.2
2018,8,25,14,45,790.5,148.5,1.5,21.7,716.5,437.81,322.29
2018,8,25,15,0,812.0,132.0,1.5,21.2,690.0,388.8,281.55
2018,8,25,15,15,775.0,133.5,1.5,21.2,639.0,329.47,232.57
2018,8,25,15,30,738.0,135.0,1.5,21.2,588.0,278.0,189.46
2018,8,25,15,45,737.5,125.0,1.5,19.95,547.0,228.0,147.64
2018,8,25,16,0,737.0,115.0,1.5,18.7,506.0,177.99,107.56
2018,8,25,16,15,711.0,108.5,1.5,18.05,455.0,128.74,73.76
2018,8,25,16,30,685.0,102.0,1.5,17.4,404.0,82.48,51.81
2018,8,25,16,45,648.0,95.0,1.45,16.75,351.5,62.82,49.79
2018,8,25,17,0,611.0,88.0,1.4,16.1,299.0,60.56,48.11
2018,8,25,17,15,557.5,79.5,1.35,15.5,247.0,56.82,45.0
2018,8,25,17,30,504.0,71.0,1.3,14.9,195.0,52.86,41.55
2018,8,25,17,45,427.0,59.5,1.3,14.3,146.5,45.87,35.17
2018,8,25,18,0,350.0,48.0,1.3,13.7,98.0,38.48,28.16
2018,8,25,18,15,237.0,33.5,1.25,13.15,61.0,26.28,16.18
2018,8,25,18,30,124.0,19.0,1.2,12.6,24.0,15.15,0.0
2018,8,25,18,45,62.0,9.5,1.15,12.05,12.0,9.05,0.0
2018,8,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,8,26,5,15,11.5,1.5,0.85,8.4,1.0,0.0,0.0
2018,8,26,5,30,23.0,3.0,0.9,9.0,2.0,0.0,0.0
2018,8,26,5,45,162.0,15.5,0.9,9.55,27.0,86.2,0.0
2018,8,26,6,0,301.0,28.0,0.9,10.1,52.0,206.3,145.64
2018,8,26,6,15,410.0,38.0,0.9,10.65,96.5,293.23,236.87
2018,8,26,6,30,519.0,48.0,0.9,11.2,141.0,386.05,317.14
2018,8,26,6,45,588.0,54.5,0.9,11.7,193.0,458.26,377.48
2018,8,26,7,0,657.0,61.0,0.9,12.2,245.0,534.8,438.08
2018,8,26,7,15,702.5,66.0,0.9,12.8,299.5,592.85,481.02
2018,8,26,7,30,748.0,71.0,0.9,13.4,354.0,656.77,525.41
2018,8,26,7,45,780.5,74.0,0.9,14.0,407.5,709.14,559.64
2018,8,26,8,0,813.0,77.0,0.9,14.6,461.0,761.15,592.58
2018,8,26,8,15,836.0,79.5,0.9,15.25,512.0,803.98,618.12
2018,8,26,8,30,859.0,82.0,0.9,15.9,563.0,838.21,637.33
2018,8,26,8,45,876.0,84.5,0.85,16.5,610.5,872.42,655.56
2018,8,26,9,0,893.0,87.0,0.8,17.1,658.0,904.35,671.9
2018,8,26,9,15,907.5,88.5,0.8,17.75,701.0,930.34,684.95
2018,8,26,9,30,922.0,90.0,0.8,18.4,744.0,953.53,696.2
2018,8,26,9,45,934.0,89.5,0.8,19.0,781.0,969.16,702.79
2018,8,26,10,0,946.0,89.0,0.8,19.6,818.0,981.65,707.57
2018,8,26,10,15,953.0,90.5,0.85,20.05,848.0,988.41,710.35
2018,8,26,10,30,960.0,92.0,0.9,20.5,878.0,991.72,711.18
2018,8,26,10,45,965.5,92.0,0.95,21.0,900.5,988.56,708.0
2018,8,26,11,0,971.0,92.0,1.0,21.5,923.0,981.92,702.86
2018,8,26,11,15,974.0,92.5,1.05,21.8,938.0,970.09,695.15
2018,8,26,11,30,977.0,93.0,1.1,22.1,953.0,954.85,685.44
2018,8,26,11,45,979.0,92.5,1.15,22.4,959.5,934.42,672.52
2018,8,26,12,0,981.0,92.0,1.2,22.7,966.0,910.79,657.62
2018,8,26,12,15,977.5,94.0,1.25,22.8,963.5,882.02,639.89
2018,8,26,12,30,974.0,96.0,1.3,22.9,961.0,850.48,620.29
2018,8,26,12,45,967.5,98.5,1.35,22.95,950.0,814.58,597.77
2018,8,26,13,0,961.0,101.0,1.4,23.0,939.0,776.44,573.54
2018,8,26,13,15,957.5,100.0,1.45,22.9,921.5,735.14,546.3
2018,8,26,13,30,954.0,99.0,1.5,22.8,904.0,691.85,515.92
2018,8,26,13,45,948.0,98.5,1.55,22.7,878.5,645.71,482.62
2018,8,26,14,0,942.0,98.0,1.6,22.6,853.0,598.16,447.24
2018,8,26,14,15,934.0,96.5,1.6,22.3,820.5,547.55,408.56
2018,8,26,14,30,926.0,95.0,1.6,22.0,788.0,496.15,368.01
2018,8,26,14,45,915.5,93.0,1.65,21.75,749.0,442.76,324.78
2018,8,26,15,0,905.0,91.0,1.7,21.5,710.0,389.27,280.09
2018,8,26,15,15,891.0,89.0,1.7,21.5,665.5,334.87,233.39
2018,8,26,15,30,877.0,87.0,1.7,21.5,621.0,281.16,186.9
2018,8,26,15,45,857.5,84.5,1.65,20.6,572.0,226.94,141.53
2018,8,26,16,0,838.0,82.0,1.6,19.7,523.0,167.46,94.57
2018,8,26,16,15,812.0,78.5,1.6,19.05,470.5,115.56,59.84
2018,8,26,16,30,786.0,75.0,1.6,18.4,418.0,66.59,38.96
2018,8,26,16,45,749.5,71.0,1.6,17.75,364.0,50.19,38.58
2018,8,26,17,0,713.0,67.0,1.6,17.1,310.0,49.15,37.91
2018,8,26,17,15,660.5,61.5,1.55,16.3,256.5,42.54,32.24
2018,8,26,17,30,608.0,56.0,1.5,15.5,203.0,40.35,30.35
2018,8,26,17,45,526.0,48.5,1.5,14.65,153.0,36.32,26.65
2018,8,26,18,0,444.0,41.0,1.5,13.8,103.0,32.17,22.56
2018,8,26,18,15,306.5,29.5,1.45,13.25,64.0,23.95,13.92
2018,8,26,18,30,169.0,18.0,1.4,12.7,25.0,17.16,0.0
2018,8,26,18,45,84.5,9.0,1.35,12.1,12.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,8,27,5,45,139.5,15.0,1.1,11.25,25.0,75.55,0.0
2018,8,27,6,0,262.0,28.0,1.1,11.5,48.0,185.45,126.76
2018,8,27,6,15,375.5,37.5,1.1,11.9,91.0,273.56,220.13
2018,8,27,6,30,489.0,47.0,1.1,12.3,134.0,366.6,300.99
2018,8,27,6,45,285.5,42.0,1.1,12.7,97.0,252.62,210.71
2018,8,27,7,0,82.0,37.0,1.1,13.1,60.0,101.73,83.31
2018,8,27,7,15,41.0,55.0,1.1,13.65,66.5,89.4,71.99
2018,8,27,7,30,0.0,73.0,1.1,14.2,73.0,68.01,52.3
2018,8,27,7,45,2.0,98.0,1.1,14.7,99.0,94.55,74.34
2018,8,27,8,0,4.0,123.0,1.1,15.2,125.0,121.28,96.0
2018,8,27,8,15,6.0,140.0,1.05,15.7,143.0,139.68,110.46
2018,8,27,8,30,8.0,157.0,1.0,16.2,161.0,158.08,124.7
2018,8,27,8,45,9.5,170.5,1.0,16.7,176.0,172.43,135.52
2018,8,27,9,0,11.0,184.0,1.0,17.2,191.0,186.78,146.21
2018,8,27,9,15,19.0,208.0,1.0,17.6,221.0,217.66,170.04
2018,8,27,9,30,27.0,232.0,1.0,18.0,251.0,258.8,201.28
2018,8,27,9,45,35.0,249.0,1.0,18.4,275.0,282.56,218.74
2018,8,27,10,0,43.0,266.0,1.0,18.8,299.0,306.05,235.87
2018,8,27,10,15,34.5,264.0,1.05,19.15,291.0,294.18,225.9
2018,8,27,10,30,26.0,262.0,1.1,19.5,283.0,282.4,216.24
2018,8,27,10,45,27.0,271.0,1.15,19.8,293.5,290.53,222.0
2018,8,27,11,0,28.0,280.0,1.2,20.1,304.0,298.38,227.46
2018,8,27,11,15,62.0,309.0,1.2,20.3,363.0,355.1,270.32
2018,8,27,11,30,96.0,338.0,1.2,20.5,422.0,416.77,315.54
2018,8,27,11,45,71.5,325.0,1.25,20.7,388.0,371.95,281.53
2018,8,27,12,0,47.0,312.0,1.3,20.9,354.0,335.16,253.79
2018,8,27,12,15,116.0,289.0,1.3,21.0,392.0,368.89,280.94
2018,8,27,12,30,185.0,266.0,1.3,21.1,430.0,395.58,302.05
2018,8,27,12,45,287.5,257.5,1.35,21.2,509.0,455.46,347.48
2018,8,27,13,0,390.0,249.0,1.4,21.3,588.0,505.02,384.15
2018,8,27,13,15,351.5,269.5,1.4,21.25,570.5,477.93,362.84
2018,8,27,13,30,313.0,290.0,1.4,21.2,553.0,454.25,344.49
2018,8,27,13,45,475.0,246.5,1.45,21.15,632.5,491.47,372.84
2018,8,27,14,0,637.0,203.0,1.5,21.1,712.0,514.82,389.09
2018,8,27,14,15,730.0,165.5,1.5,20.85,726.5,495.33,372.89
2018,8,27,14,30,823.0,128.0,1.5,20.6,741.0,470.19,351.17
2018,8,27,14,45,810.5,124.5,1.5,20.4,702.5,418.99,309.34
2018,8,27,15,0,798.0,121.0,1.5,20.2,664.0,368.15,266.82
2018,8,27,15,15,781.5,118.0,1.5,20.2,621.0,317.15,223.24
2018,8,27,15,30,765.0,115.0,1.5,20.2,578.0,267.35,180.42
2018,8,27,15,45,746.0,109.5,1.45,19.5,531.0,211.06,133.81
2018,8,27,16,0,727.0,104.0,1.4,18.8,484.0,161.73,95.16
2018,8,27,16,15,704.0,97.5,1.4,18.35,434.5,113.43,63.02
2018,8,27,16,30,681.0,91.0,1.4,17.9,385.0,67.8,43.73
2018,8,27,16,45,647.5,84.0,1.35,17.4,334.0,54.91,42.78
2018,8,27,17,0,614.0,77.0,1.3,16.9,283.0,52.27,40.69
2018,8,27,17,15,564.5,69.0,1.25,16.35,233.0,48.57,37.57
2018,8,27,17,30,515.0,61.0,1.2,15.8,183.0,44.64,34.1
2018,8,27,17,45,440.0,51.0,1.2,15.2,136.5,38.65,28.61
2018,8,27,18,0,365.0,41.0,1.2,14.6,90.0,32.34,22.57
2018,8,27,18,15,245.5,28.5,1.15,14.15,55.0,23.18,12.83
2018,8,27,18,30,126.0,16.0,1.1,13.7,20.0,15.25,0.0
2018,8,27,18,45,63.0,8.0,1.1,13.25,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,28,5,15,8.0,1.5,1.15,10.95,1.0,0.0,0.0
2018,8,28,5,30,16.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,8,28,5,45,79.5,11.5,1.25,11.45,16.0,45.73,0.0
2018,8,28,6,0,143.0,20.0,1.3,11.7,30.0,113.9,73.9
2018,8,28,6,15,240.5,29.5,1.3,12.0,64.0,191.37,153.89
2018,8,28,6,30,338.0,39.0,1.3,12.3,98.0,268.58,222.32
2018,8,28,6,45,210.0,38.5,1.3,12.6,79.5,192.79,161.26
2018,8,28,7,0,82.0,38.0,1.3,12.9,61.0,102.95,84.56
2018,8,28,7,15,41.0,45.0,1.3,13.35,56.5,77.77,62.26
2018,8,28,7,30,0.0,52.0,1.3,13.8,52.0,48.33,35.72
2018,8,28,7,45,0.0,67.5,1.3,14.2,67.5,62.8,47.79
2018,8,28,8,0,0.0,83.0,1.3,14.6,83.0,77.31,59.67
2018,8,28,8,15,3.5,115.0,1.25,15.1,117.0,111.91,88.06
2018,8,28,8,30,7.0,147.0,1.2,15.6,151.0,146.93,116.14
2018,8,28,8,45,30.0,203.0,1.2,16.1,222.0,234.9,186.41
2018,8,28,9,0,53.0,259.0,1.2,16.6,293.0,316.05,248.72
2018,8,28,9,15,134.5,282.5,1.15,16.95,375.5,426.42,333.07
2018,8,28,9,30,216.0,306.0,1.1,17.3,458.0,524.72,405.03
2018,8,28,9,45,398.0,262.5,1.1,17.7,560.5,667.9,509.38
2018,8,28,10,0,580.0,219.0,1.1,18.1,663.0,791.66,595.44
2018,8,28,10,15,622.0,210.0,1.1,18.4,702.5,817.61,610.68
2018,8,28,10,30,664.0,201.0,1.1,18.7,742.0,840.95,624.57
2018,8,28,10,45,710.5,188.0,1.1,19.0,780.5,861.29,636.3
2018,8,28,11,0,757.0,175.0,1.1,19.3,819.0,874.62,643.46
2018,8,28,11,15,850.5,134.5,1.15,19.45,869.5,897.13,657.88
2018,8,28,11,30,944.0,94.0,1.2,19.6,920.0,921.54,673.44
2018,8,28,11,45,947.0,93.5,1.2,19.8,927.0,902.44,660.01
2018,8,28,12,0,950.0,93.0,1.2,20.0,934.0,880.2,645.17
2018,8,28,12,15,951.5,92.0,1.2,20.05,933.0,853.21,627.65
2018,8,28,12,30,953.0,91.0,1.2,20.1,932.0,823.35,608.24
2018,8,28,12,45,952.5,90.0,1.25,20.15,923.0,789.24,586.56
2018,8,28,13,0,952.0,89.0,1.3,20.2,914.0,752.63,562.97
2018,8,28,13,15,950.0,88.0,1.3,20.2,897.0,712.66,535.48
2018,8,28,13,30,948.0,87.0,1.3,20.2,880.0,670.59,504.89
2018,8,28,13,45,944.5,85.0,1.3,20.15,855.5,624.84,471.0
2018,8,28,14,0,941.0,83.0,1.3,20.1,831.0,577.5,434.98
2018,8,28,14,15,934.5,81.5,1.3,19.95,799.5,527.73,396.21
2018,8,28,14,30,928.0,80.0,1.3,19.8,768.0,477.02,355.47
2018,8,28,14,45,919.5,78.5,1.3,19.65,730.5,424.81,312.29
2018,8,28,15,0,911.0,77.0,1.3,19.5,693.0,372.3,267.6
2018,8,28,15,15,898.0,75.5,1.3,19.5,649.5,318.41,220.88
2018,8,28,15,30,885.0,74.0,1.3,19.5,606.0,265.11,174.39
2018,8,28,15,45,869.0,71.0,1.25,19.0,558.0,210.9,128.58
2018,8,28,16,0,853.0,68.0,1.2,18.5,510.0,158.06,87.09
2018,8,28,16,15,831.0,65.0,1.2,18.1,459.0,106.34,53.83
2018,8,28,16,30,809.0,62.0,1.2,17.7,408.0,56.98,36.12
2018,8,28,16,45,777.0,58.5,1.15,17.3,355.0,40.81,30.45
2018,8,28,17,0,745.0,55.0,1.1,16.9,302.0,39.7,29.63
2018,8,28,17,15,695.5,50.5,1.1,16.3,249.0,37.69,27.96
2018,8,28,17,30,646.0,46.0,1.1,15.7,196.0,35.65,26.15
2018,8,28,17,45,565.5,40.0,1.05,15.1,146.5,32.16,22.88
2018,8,28,18,0,485.0,34.0,1.0,14.5,97.0,26.23,17.21
2018,8,28,18,15,326.0,24.5,1.0,13.95,58.5,19.6,9.52
2018,8,28,18,30,167.0,15.0,1.0,13.4,20.0,14.3,0.0
2018,8,28,18,45,83.5,7.5,1.0,12.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.05,10.2,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,8,29,5,45,152.0,14.5,0.95,11.35,24.0,80.03,0.0
2018,8,29,6,0,285.0,26.0,0.9,11.9,46.0,191.53,121.45
2018,8,29,6,15,398.0,35.0,0.9,12.4,89.0,281.28,224.45
2018,8,29,6,30,511.0,44.0,0.9,12.9,132.0,373.75,304.76
2018,8,29,6,45,443.0,63.5,0.9,13.4,158.5,376.36,309.47
2018,8,29,7,0,375.0,83.0,0.9,13.9,185.0,368.72,304.03
2018,8,29,7,15,485.0,87.0,0.85,14.3,248.5,467.42,382.35
2018,8,29,7,30,595.0,91.0,0.8,14.7,312.0,569.2,458.51
2018,8,29,7,45,689.5,84.5,0.8,15.15,377.0,651.62,516.04
2018,8,29,8,0,784.0,78.0,0.8,15.6,442.0,734.49,571.4
2018,8,29,8,15,567.0,142.5,0.8,16.1,421.0,655.91,511.24
2018,8,29,8,30,350.0,207.0,0.8,16.6,400.0,538.72,420.72
2018,8,29,8,45,310.0,242.5,0.8,17.1,424.5,549.4,426.13
2018,8,29,9,0,270.0,278.0,0.8,17.6,449.0,556.54,427.61
2018,8,29,9,15,286.0,295.5,0.85,18.05,487.0,590.47,450.43
2018,8,29,9,30,302.0,313.0,0.9,18.5,525.0,623.41,472.0
2018,8,29,9,45,424.5,282.0,0.9,18.9,596.5,711.93,534.27
2018,8,29,10,0,547.0,251.0,0.9,19.3,668.0,789.44,586.75
2018,8,29,10,15,750.0,169.0,0.95,19.6,764.5,890.13,653.74
2018,8,29,10,30,953.0,87.0,1.0,19.9,861.0,972.54,704.39
2018,8,29,10,45,958.5,87.5,1.05,20.2,883.5,969.77,700.79
2018,8,29,11,0,964.0,88.0,1.1,20.5,906.0,963.53,696.33
2018,8,29,11,15,967.5,88.0,1.15,20.65,920.5,951.53,688.74
2018,8,29,11,30,971.0,88.0,1.2,20.8,935.0,936.14,679.13
2018,8,29,11,45,972.5,88.5,1.25,20.9,942.0,916.21,666.81
2018,8,29,12,0,974.0,89.0,1.3,21.0,949.0,893.09,652.45
2018,8,29,12,15,971.5,90.5,1.3,21.05,946.5,864.64,634.04
2018,8,29,12,30,969.0,92.0,1.3,21.1,944.0,833.41,613.82
2018,8,29,12,45,964.0,93.0,1.35,21.15,933.0,797.23,590.81
2018,8,29,13,0,959.0,94.0,1.4,21.2,922.0,758.78,566.04
2018,8,29,13,15,956.5,93.5,1.4,21.2,905.0,718.51,538.09
2018,8,29,13,30,954.0,93.0,1.4,21.2,888.0,676.16,507.32
2018,8,29,13,45,949.5,91.5,1.4,21.2,863.0,629.88,472.98
2018,8,29,14,0,945.0,90.0,1.4,21.2,838.0,582.07,436.58
2018,8,29,14,15,938.0,88.0,1.4,21.1,805.5,531.29,397.08
2018,8,29,14,30,931.0,86.0,1.4,21.0,773.0,479.64,355.66
2018,8,29,14,45,921.5,84.5,1.4,20.9,734.5,426.77,312.03
2018,8,29,15,0,912.0,83.0,1.4,20.8,696.0,373.7,267.01
2018,8,29,15,15,862.5,91.0,1.4,20.8,640.5,317.08,219.39
2018,8,29,15,30,813.0,99.0,1.4,20.8,585.0,258.32,170.49
2018,8,29,15,45,779.0,97.0,1.35,20.35,531.5,205.21,127.0
2018,8,29,16,0,745.0,95.0,1.3,19.9,478.0,155.59,89.47
2018,8,29,16,15,661.5,99.5,1.3,19.55,413.5,105.65,59.67
2018,8,29,16,30,578.0,104.0,1.3,19.2,349.0,70.29,55.59
2018,8,29,16,45,455.0,106.5,1.3,18.8,283.5,73.13,58.39
2018,8,29,17,0,332.0,109.0,1.3,18.4,218.0,76.87,61.9
2018,8,29,17,15,385.5,85.0,1.25,17.8,189.5,61.38,48.55
2018,8,29,17,30,439.0,61.0,1.2,17.2,161.0,45.03,34.2
2018,8,29,17,45,363.0,50.5,1.15,16.6,118.5,38.63,28.34
2018,8,29,18,0,287.0,40.0,1.1,16.0,76.0,30.88,21.01
2018,8,29,18,15,184.0,26.0,1.1,15.45,45.0,20.45,9.39
2018,8,29,18,30,81.0,12.0,1.1,14.9,14.0,11.44,0.0
2018,8,29,18,45,40.5,6.0,1.05,14.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,11.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,8,30,5,45,21.0,6.5,0.65,12.55,8.0,15.31,0.0
2018,8,30,6,0,37.0,12.0,0.6,12.9,15.0,37.6,18.51
2018,8,30,6,15,18.5,15.5,0.65,13.3,17.0,27.54,17.46
2018,8,30,6,30,0.0,19.0,0.7,13.7,19.0,17.61,9.36
2018,8,30,6,45,0.0,26.5,0.7,14.15,26.5,24.58,15.47
2018,8,30,7,0,0.0,34.0,0.7,14.6,34.0,31.55,21.49
2018,8,30,7,15,0.0,48.0,0.65,14.9,48.0,44.59,32.57
2018,8,30,7,30,0.0,62.0,0.6,15.2,62.0,57.66,43.47
2018,8,30,7,45,4.5,98.5,0.6,15.5,100.5,97.11,76.33
2018,8,30,8,0,9.0,135.0,0.6,15.8,139.0,138.13,109.62
2018,8,30,8,15,17.5,161.5,0.6,16.2,170.5,172.01,136.49
2018,8,30,8,30,26.0,188.0,0.6,16.6,202.0,216.59,171.23
2018,8,30,8,45,25.0,203.5,0.55,17.0,218.0,231.19,181.4
2018,8,30,9,0,24.0,219.0,0.5,17.4,234.0,234.55,182.95
2018,8,30,9,15,30.5,242.0,0.55,17.95,262.5,274.64,213.03
2018,8,30,9,30,37.0,265.0,0.6,18.5,291.0,303.45,233.87
2018,8,30,9,45,94.5,279.0,0.6,19.05,350.0,381.04,292.25
2018,8,30,10,0,152.0,293.0,0.6,19.6,409.0,446.13,339.46
2018,8,30,10,15,295.5,290.5,0.65,19.95,526.0,583.18,438.91
2018,8,30,10,30,439.0,288.0,0.7,20.3,643.0,717.81,531.33
2018,8,30,10,45,659.5,208.5,0.8,20.65,758.0,832.25,610.59
2018,8,30,11,0,880.0,129.0,0.9,21.0,873.0,927.51,670.63
2018,8,30,11,15,893.5,124.5,0.95,21.2,890.5,920.3,664.61
2018,8,30,11,30,907.0,120.0,1.0,21.4,908.0,909.76,657.98
2018,8,30,11,45,908.5,120.5,1.05,21.6,914.5,890.55,645.88
2018,8,30,12,0,910.0,121.0,1.1,21.8,921.0,868.35,631.97
2018,8,30,12,15,908.0,122.0,1.15,21.85,919.0,840.96,615.0
2018,8,30,12,30,906.0,123.0,1.2,21.9,917.0,810.97,596.25
2018,8,30,12,45,901.0,124.0,1.3,21.95,906.5,776.34,574.82
2018,8,30,13,0,896.0,125.0,1.4,22.0,896.0,739.61,551.02
2018,8,30,13,15,892.0,124.0,1.4,21.9,878.0,699.87,522.96
2018,8,30,13,30,888.0,123.0,1.4,21.8,860.0,658.34,492.99
2018,8,30,13,45,882.0,121.5,1.45,21.65,835.0,613.63,460.43
2018,8,30,14,0,876.0,120.0,1.5,21.5,810.0,567.67,425.92
2018,8,30,14,15,867.5,117.5,1.55,21.3,777.5,518.63,388.12
2018,8,30,14,30,859.0,115.0,1.6,21.1,745.0,468.97,348.57
2018,8,30,14,45,848.0,112.0,1.6,20.85,707.0,412.55,302.71
2018,8,30,15,0,837.0,109.0,1.6,20.6,669.0,360.72,259.01
2018,8,30,15,15,821.0,106.0,1.6,20.6,625.0,307.88,213.62
2018,8,30,15,30,805.0,103.0,1.6,20.6,581.0,256.16,169.09
2018,8,30,15,45,785.0,99.5,1.65,19.85,533.5,204.7,126.62
2018,8,30,16,0,765.0,96.0,1.7,19.1,486.0,155.22,89.03
2018,8,30,16,15,739.0,90.5,1.7,18.55,435.0,100.33,54.19
2018,8,30,16,30,713.0,85.0,1.7,18.0,384.0,53.88,41.63
2018,8,30,16,45,675.5,79.0,1.75,17.5,331.5,51.98,40.25
2018,8,30,17,0,638.0,73.0,1.8,17.0,279.0,49.94,38.65
2018,8,30,17,15,582.0,66.0,1.8,16.35,227.5,46.91,36.09
2018,8,30,17,30,526.0,59.0,1.8,15.7,176.0,43.74,33.26
2018,8,30,17,45,440.0,49.0,1.85,15.05,129.0,37.66,27.62
2018,8,30,18,0,354.0,39.0,1.9,14.4,82.0,31.29,21.4
2018,8,30,18,15,224.5,26.0,1.85,14.0,48.5,21.52,9.22
2018,8,30,18,30,95.0,13.0,1.8,13.6,15.0,12.39,0.0
2018,8,30,18,45,47.5,6.5,1.75,13.15,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,5,45,114.5,12.0,1.25,11.7,19.5,60.91,0.0
2018,8,31,6,0,229.0,24.0,1.3,12.1,39.0,159.72,89.47
2018,8,31,6,15,349.0,35.0,1.3,12.5,81.5,254.07,202.37
2018,8,31,6,30,469.0,46.0,1.3,12.9,124.0,350.33,286.8
2018,8,31,6,45,539.0,53.5,1.3,13.3,174.0,421.58,347.56
2018,8,31,7,0,609.0,61.0,1.3,13.7,224.0,497.35,408.98
2018,8,31,7,15,657.0,66.5,1.25,14.25,277.0,559.32,456.26
2018,8,31,7,30,705.0,72.0,1.2,14.8,330.0,619.29,498.68
2018,8,31,7,45,738.0,76.0,1.15,15.35,382.5,671.46,533.35
2018,8,31,8,0,771.0,80.0,1.1,15.9,435.0,723.37,566.6
2018,8,31,8,15,797.0,82.5,1.05,16.6,485.5,767.13,592.68
2018,8,31,8,30,823.0,85.0,1.0,17.3,536.0,809.58,617.16
2018,8,31,8,45,842.5,87.0,0.95,17.95,583.0,844.2,635.81
2018,8,31,9,0,862.0,89.0,0.9,18.6,630.0,869.6,648.06
