Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,9,15,876.5,90.5,0.9,19.2,672.0,894.68,661.01
2018,8,31,9,30,891.0,92.0,0.9,19.8,714.0,917.05,672.13
2018,8,31,9,45,902.5,92.5,0.95,20.4,750.0,932.64,679.82
2018,8,31,10,0,914.0,93.0,1.0,21.0,786.0,945.15,685.7
2018,8,31,10,15,921.5,94.0,1.05,21.45,815.0,951.31,688.08
2018,8,31,10,30,929.0,95.0,1.1,21.9,844.0,954.14,688.55
2018,8,31,10,45,935.0,95.5,1.15,22.35,866.5,951.67,685.83
2018,8,31,11,0,941.0,96.0,1.2,22.8,889.0,945.8,681.14
2018,8,31,11,15,944.5,96.0,1.25,23.1,903.0,933.8,673.1
2018,8,31,11,30,948.0,96.0,1.3,23.4,917.0,918.49,663.1
2018,8,31,11,45,950.0,95.5,1.4,23.7,923.5,898.16,650.63
2018,8,31,12,0,952.0,95.0,1.5,24.0,930.0,874.72,636.1
2018,8,31,12,15,954.0,93.5,1.55,24.1,928.5,847.28,618.78
2018,8,31,12,30,956.0,92.0,1.6,24.2,927.0,816.95,599.49
2018,8,31,12,45,957.0,90.0,1.7,24.3,918.0,782.62,577.87
2018,8,31,13,0,958.0,88.0,1.8,24.4,909.0,745.69,554.21
2018,8,31,13,15,955.0,87.0,1.85,24.25,891.0,704.6,526.01
2018,8,31,13,30,952.0,86.0,1.9,24.1,873.0,661.48,495.09
2018,8,31,13,45,947.0,84.5,1.95,24.0,847.5,614.94,460.72
2018,8,31,14,0,942.0,83.0,2.0,23.9,822.0,566.92,424.21
2018,8,31,14,15,934.5,82.0,2.05,23.6,790.0,516.87,385.31
2018,8,31,14,30,927.0,81.0,2.1,23.3,758.0,465.98,344.43
2018,8,31,14,45,916.0,80.0,2.1,23.0,719.0,413.15,300.66
2018,8,31,15,0,905.0,79.0,2.1,22.7,680.0,360.27,255.67
2018,8,31,15,15,857.5,87.0,2.1,22.7,626.0,304.91,208.78
2018,8,31,15,30,810.0,95.0,2.1,22.7,572.0,247.09,160.58
2018,8,31,15,45,817.5,84.0,2.15,21.7,531.0,193.92,115.96
2018,8,31,16,0,825.0,73.0,2.2,20.7,490.0,139.88,74.12
2018,8,31,16,15,807.5,68.0,2.2,20.05,440.5,88.37,43.35
2018,8,31,16,30,790.0,63.0,2.2,19.4,391.0,43.01,31.97
2018,8,31,16,45,761.0,58.5,2.2,18.75,339.0,41.23,30.65
2018,8,31,17,0,732.0,54.0,2.2,18.1,287.0,39.35,29.16
2018,8,31,17,15,679.5,49.5,2.15,17.25,234.5,37.33,27.49
2018,8,31,17,30,627.0,45.0,2.1,16.4,182.0,35.29,25.68
2018,8,31,17,45,520.0,39.0,2.1,15.6,131.5,29.11,20.0
2018,8,31,18,0,413.0,33.0,2.1,14.8,81.0,25.91,16.62
2018,8,31,18,15,268.0,22.5,2.0,14.25,47.5,18.33,5.76
2018,8,31,18,30,123.0,12.0,1.9,13.7,14.0,11.44,0.0
2018,8,31,18,45,61.5,6.0,1.8,13.1,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,1,5,45,121.5,12.0,0.8,11.35,19.5,63.72,0.0
2018,9,1,6,0,243.0,24.0,0.8,11.7,39.0,164.7,84.51
2018,9,1,6,15,363.5,34.0,0.75,12.15,81.0,259.88,205.76
2018,9,1,6,30,484.0,44.0,0.7,12.6,123.0,355.56,289.1
2018,9,1,6,45,484.0,57.5,0.65,13.05,161.0,391.84,320.92
2018,9,1,7,0,484.0,71.0,0.6,13.5,199.0,427.02,349.57
2018,9,1,7,15,599.5,71.0,0.55,14.15,265.0,524.17,424.42
2018,9,1,7,30,715.0,71.0,0.5,14.8,331.0,623.87,495.4
2018,9,1,7,45,747.0,75.5,0.45,15.4,383.5,676.11,528.21
2018,9,1,8,0,779.0,80.0,0.4,16.0,436.0,728.02,560.05
2018,9,1,8,15,804.0,83.0,0.45,16.65,487.0,771.7,586.73
2018,9,1,8,30,829.0,86.0,0.5,17.3,538.0,813.99,612.05
2018,9,1,8,45,848.5,88.0,0.5,17.9,585.0,848.63,631.08
2018,9,1,9,0,868.0,90.0,0.5,18.5,632.0,874.02,643.9
2018,9,1,9,15,877.0,94.0,0.6,19.05,673.0,897.05,657.36
2018,9,1,9,30,886.0,98.0,0.7,19.6,714.0,917.14,668.99
2018,9,1,9,45,891.0,102.5,0.75,20.1,749.0,931.06,675.92
2018,9,1,10,0,896.0,107.0,0.8,20.6,784.0,941.7,680.94
2018,9,1,10,15,903.5,108.5,0.85,20.95,813.0,948.08,683.81
2018,9,1,10,30,911.0,110.0,0.9,21.3,842.0,951.15,684.78
2018,9,1,10,45,916.5,111.0,1.0,21.65,864.5,948.54,683.24
2018,9,1,11,0,922.0,112.0,1.1,22.0,887.0,942.58,679.69
2018,9,1,11,15,925.5,113.0,1.15,22.2,901.5,931.5,672.54
2018,9,1,11,30,929.0,114.0,1.2,22.4,916.0,917.14,663.43
2018,9,1,11,45,930.5,114.5,1.25,22.6,922.5,897.4,650.93
2018,9,1,12,0,932.0,115.0,1.3,22.8,929.0,874.59,636.52
2018,9,1,12,15,928.0,117.0,1.4,22.95,926.0,845.9,618.98
2018,9,1,12,30,924.0,119.0,1.5,23.1,923.0,814.64,599.57
2018,9,1,12,45,916.5,121.0,1.55,23.2,911.0,778.43,576.22
2018,9,1,13,0,909.0,123.0,1.6,23.3,899.0,740.22,550.46
2018,9,1,13,15,904.5,122.5,1.6,23.3,881.0,699.97,521.74
2018,9,1,13,30,900.0,122.0,1.6,23.3,863.0,657.93,491.1
2018,9,1,13,45,893.5,120.0,1.65,23.3,837.0,611.88,457.2
2018,9,1,14,0,887.0,118.0,1.7,23.3,811.0,564.62,421.39
2018,9,1,14,15,878.0,116.5,1.7,23.1,778.5,515.57,383.25
2018,9,1,14,30,869.0,115.0,1.7,22.9,746.0,461.45,340.27
2018,9,1,14,45,857.0,112.5,1.7,22.75,707.0,408.97,297.15
2018,9,1,15,0,845.0,110.0,1.7,22.6,668.0,356.72,253.12
2018,9,1,15,15,828.5,107.0,1.7,22.6,623.5,303.34,207.52
2018,9,1,15,30,812.0,104.0,1.7,22.6,579.0,251.13,162.99
2018,9,1,15,45,790.5,100.0,1.65,21.9,530.5,198.71,120.43
2018,9,1,16,0,769.0,96.0,1.6,21.2,482.0,148.46,83.46
2018,9,1,16,15,739.5,91.5,1.6,20.6,430.0,93.94,51.14
2018,9,1,16,30,710.0,87.0,1.6,20.0,378.0,55.85,43.02
2018,9,1,16,45,669.0,81.0,1.6,19.4,325.0,54.01,41.72
2018,9,1,17,0,628.0,75.0,1.6,18.8,272.0,52.06,40.22
2018,9,1,17,15,567.5,67.5,1.55,17.9,220.0,48.69,37.41
2018,9,1,17,30,507.0,60.0,1.5,17.0,168.0,45.18,34.3
2018,9,1,17,45,415.0,49.0,1.5,16.1,121.0,38.23,27.89
2018,9,1,18,0,323.0,38.0,1.5,15.2,74.0,30.92,20.75
2018,9,1,18,15,195.0,23.5,1.45,14.55,42.0,19.56,4.59
2018,9,1,18,30,67.0,9.0,1.4,13.9,10.0,8.58,0.0
2018,9,1,18,45,33.5,4.5,1.4,13.25,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,5,45,87.0,11.5,0.85,10.25,17.0,48.25,0.0
2018,9,2,6,0,174.0,23.0,0.8,10.7,34.0,130.16,58.53
2018,9,2,6,15,288.5,36.0,0.75,11.35,74.0,222.08,175.89
2018,9,2,6,30,403.0,49.0,0.7,12.0,114.0,314.39,256.71
2018,9,2,6,45,478.0,59.0,0.7,12.65,164.0,388.92,319.46
2018,9,2,7,0,553.0,69.0,0.7,13.3,214.0,468.42,383.04
2018,9,2,7,15,604.0,75.5,0.7,14.0,266.5,531.62,430.94
2018,9,2,7,30,655.0,82.0,0.7,14.7,319.0,596.75,477.92
2018,9,2,7,45,691.5,87.0,0.7,15.4,371.0,650.58,513.66
2018,9,2,8,0,728.0,92.0,0.7,16.1,423.0,704.55,548.32
2018,9,2,8,15,754.5,96.0,0.7,16.8,473.5,745.05,572.54
2018,9,2,8,30,781.0,100.0,0.7,17.5,524.0,788.5,598.32
2018,9,2,8,45,801.0,103.0,0.75,18.25,570.5,823.65,618.63
2018,9,2,9,0,821.0,106.0,0.8,19.0,617.0,856.7,637.39
2018,9,2,9,15,833.0,110.0,0.8,19.6,658.0,881.43,650.02
2018,9,2,9,30,845.0,114.0,0.8,20.2,699.0,903.37,660.89
2018,9,2,9,45,853.0,117.5,0.85,20.8,734.0,918.17,668.12
2018,9,2,10,0,861.0,121.0,0.9,21.4,769.0,929.83,673.52
2018,9,2,10,15,870.0,122.5,0.9,21.9,798.5,930.01,671.13
2018,9,2,10,30,879.0,124.0,0.9,22.4,828.0,934.24,671.61
2018,9,2,10,45,885.5,124.5,0.95,22.9,850.0,931.92,668.95
2018,9,2,11,0,892.0,125.0,1.0,23.4,872.0,926.36,664.43
2018,9,2,11,15,896.0,125.5,1.05,23.7,886.5,915.34,657.13
2018,9,2,11,30,900.0,126.0,1.1,24.0,901.0,901.15,647.94
2018,9,2,11,45,902.5,126.0,1.15,24.3,907.5,882.08,635.72
2018,9,2,12,0,905.0,126.0,1.2,24.6,914.0,860.02,621.64
2018,9,2,12,15,903.0,127.0,1.25,24.7,911.5,832.45,604.46
2018,9,2,12,30,901.0,128.0,1.3,24.8,909.0,802.31,585.53
2018,9,2,12,45,896.0,129.0,1.35,24.9,898.0,767.56,563.41
2018,9,2,13,0,891.0,130.0,1.4,25.0,887.0,730.74,538.42
2018,9,2,13,15,887.0,128.5,1.4,24.9,869.0,690.47,510.19
2018,9,2,13,30,883.0,127.0,1.4,24.8,851.0,648.45,480.07
2018,9,2,13,45,876.5,125.0,1.45,24.75,825.0,603.03,447.0
2018,9,2,14,0,870.0,123.0,1.5,24.7,799.0,556.42,412.06
2018,9,2,14,15,860.5,120.5,1.5,24.4,766.0,503.23,371.49
2018,9,2,14,30,851.0,118.0,1.5,24.1,733.0,452.73,331.52
2018,9,2,14,45,838.0,115.5,1.5,23.85,694.0,400.75,289.2
2018,9,2,15,0,825.0,113.0,1.5,23.6,655.0,349.14,246.08
2018,9,2,15,15,808.0,109.5,1.5,23.6,610.5,296.27,201.26
2018,9,2,15,30,791.0,106.0,1.5,23.6,566.0,244.65,157.65
2018,9,2,15,45,769.0,102.0,1.5,22.65,517.5,193.34,116.62
2018,9,2,16,0,747.0,98.0,1.5,21.7,469.0,138.63,76.76
2018,9,2,16,15,717.5,93.0,1.45,21.0,418.0,90.45,50.28
2018,9,2,16,30,688.0,88.0,1.4,20.3,367.0,56.79,43.79
2018,9,2,16,45,646.0,81.5,1.35,19.6,314.5,54.6,42.21
2018,9,2,17,0,604.0,75.0,1.3,18.9,262.0,52.27,40.4
2018,9,2,17,15,542.0,67.0,1.25,18.0,210.5,48.49,37.22
2018,9,2,17,30,480.0,59.0,1.2,17.1,159.0,44.54,33.7
2018,9,2,17,45,386.5,48.0,1.15,16.2,113.5,37.56,27.25
2018,9,2,18,0,293.0,37.0,1.1,15.3,68.0,30.24,20.0
2018,9,2,18,15,173.5,23.0,1.05,14.7,38.5,18.3,1.3
2018,9,2,18,30,54.0,9.0,1.0,14.1,9.0,8.58,0.0
2018,9,2,18,45,27.0,4.5,0.95,13.45,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,3,5,45,81.0,11.5,0.75,10.4,16.0,45.53,0.0
2018,9,3,6,0,162.0,23.0,0.7,10.7,32.0,123.59,46.33
2018,9,3,6,15,273.5,36.5,0.7,11.3,71.5,214.11,168.86
2018,9,3,6,30,385.0,50.0,0.7,11.9,111.0,304.33,248.43
2018,9,3,6,45,459.5,59.0,0.7,12.45,159.0,376.7,309.83
2018,9,3,7,0,534.0,68.0,0.7,13.0,207.0,453.79,372.06
2018,9,3,7,15,584.5,75.5,0.7,13.6,259.0,516.99,420.45
2018,9,3,7,30,635.0,83.0,0.7,14.2,311.0,582.18,468.15
2018,9,3,7,45,670.5,88.5,0.7,14.75,362.5,635.12,503.94
2018,9,3,8,0,706.0,94.0,0.7,15.3,414.0,688.18,538.63
2018,9,3,8,15,732.0,99.0,0.7,15.95,463.5,732.63,566.03
2018,9,3,8,30,758.0,104.0,0.7,16.6,513.0,772.06,589.37
2018,9,3,8,45,777.5,107.5,0.75,17.2,559.0,806.8,610.05
2018,9,3,9,0,797.0,111.0,0.8,17.8,605.0,839.46,629.15
2018,9,3,9,15,805.5,116.5,0.8,18.4,644.5,862.32,640.78
2018,9,3,9,30,814.0,122.0,0.8,19.0,684.0,882.35,650.62
2018,9,3,9,45,817.5,128.5,0.8,19.55,717.5,895.99,656.48
2018,9,3,10,0,821.0,135.0,0.8,20.1,751.0,906.48,660.48
2018,9,3,10,15,830.5,136.5,0.8,20.6,780.0,913.85,662.75
2018,9,3,10,30,840.0,138.0,0.8,21.1,809.0,918.06,663.17
2018,9,3,10,45,846.5,139.5,0.85,21.6,831.0,916.37,660.95
2018,9,3,11,0,853.0,141.0,0.9,22.1,853.0,911.45,656.87
2018,9,3,11,15,857.0,142.5,0.95,22.4,867.5,901.12,650.0
2018,9,3,11,30,861.0,144.0,1.0,22.7,882.0,887.65,641.26
2018,9,3,11,45,863.0,144.0,1.0,23.0,888.0,863.36,624.89
2018,9,3,12,0,865.0,144.0,1.0,23.3,894.0,841.5,610.26
2018,9,3,12,15,866.5,142.5,1.05,23.5,892.5,815.12,593.63
2018,9,3,12,30,868.0,141.0,1.1,23.7,891.0,786.14,575.25
2018,9,3,12,45,868.5,138.5,1.1,23.9,881.5,753.07,553.23
2018,9,3,13,0,869.0,136.0,1.1,24.1,872.0,717.7,528.34
2018,9,3,13,15,864.0,135.0,1.15,24.1,853.5,677.94,500.79
2018,9,3,13,30,859.0,134.0,1.2,24.1,835.0,635.19,470.46
2018,9,3,13,45,851.5,132.5,1.2,24.1,809.5,589.77,437.01
2018,9,3,14,0,844.0,131.0,1.2,24.1,784.0,543.36,401.93
2018,9,3,14,15,833.5,129.0,1.25,23.85,751.0,494.36,364.58
2018,9,3,14,30,823.0,127.0,1.3,23.6,718.0,445.1,325.76
2018,9,3,14,45,809.5,124.0,1.3,23.3,679.0,393.85,284.17
2018,9,3,15,0,796.0,121.0,1.3,23.0,640.0,343.1,241.91
2018,9,3,15,15,778.0,117.5,1.3,23.0,596.0,291.48,198.29
2018,9,3,15,30,760.0,114.0,1.3,23.0,552.0,235.91,151.94
2018,9,3,15,45,735.0,110.0,1.3,22.1,504.0,185.44,111.95
2018,9,3,16,0,710.0,106.0,1.3,21.2,456.0,137.53,78.01
2018,9,3,16,15,676.5,100.5,1.3,20.55,404.5,90.91,53.29
2018,9,3,16,30,643.0,95.0,1.3,19.9,353.0,62.24,48.6
2018,9,3,16,45,597.5,88.0,1.3,19.3,301.0,59.91,46.89
2018,9,3,17,0,552.0,81.0,1.3,18.7,249.0,57.45,44.95
2018,9,3,17,15,487.0,72.0,1.25,18.0,199.0,53.06,41.21
2018,9,3,17,30,422.0,63.0,1.2,17.3,149.0,48.47,37.07
2018,9,3,17,45,328.5,49.5,1.15,16.6,104.5,37.87,27.41
2018,9,3,18,0,235.0,36.0,1.1,15.9,60.0,28.13,17.97
2018,9,3,18,15,136.0,21.5,1.05,15.4,33.5,17.12,0.0
2018,9,3,18,30,37.0,7.0,1.0,14.9,7.0,6.67,0.0
2018,9,3,18,45,18.5,3.5,0.95,14.4,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,4,5,45,73.5,11.0,0.75,10.5,15.0,41.73,0.0
2018,9,4,6,0,147.0,22.0,0.7,10.9,30.0,114.07,32.08
2018,9,4,6,15,257.5,36.0,0.7,11.55,69.0,204.96,160.76
2018,9,4,6,30,368.0,50.0,0.7,12.2,108.0,293.86,239.49
2018,9,4,6,45,444.0,60.5,0.65,12.8,156.5,367.98,302.08
2018,9,4,7,0,520.0,71.0,0.6,13.4,205.0,447.09,365.44
2018,9,4,7,15,572.5,78.0,0.6,14.05,256.5,510.54,413.86
2018,9,4,7,30,625.0,85.0,0.6,14.7,308.0,576.05,461.62
2018,9,4,7,45,662.5,91.0,0.55,15.35,360.0,630.7,497.99
2018,9,4,8,0,700.0,97.0,0.5,16.0,412.0,685.58,532.83
2018,9,4,8,15,727.0,102.0,0.5,16.75,462.0,730.58,560.07
2018,9,4,8,30,754.0,107.0,0.5,17.5,512.0,774.47,585.95
2018,9,4,8,45,774.5,110.0,0.5,18.3,558.0,805.17,602.29
2018,9,4,9,0,795.0,113.0,0.5,19.1,604.0,837.98,619.94
2018,9,4,9,15,818.0,113.0,0.55,19.85,647.5,867.31,636.1
2018,9,4,9,30,841.0,113.0,0.6,20.6,691.0,894.19,650.62
2018,9,4,9,45,862.0,110.0,0.6,21.35,729.0,906.11,654.6
2018,9,4,10,0,883.0,107.0,0.6,22.1,767.0,922.6,661.75
2018,9,4,10,15,891.5,108.5,0.65,22.75,796.5,929.6,664.21
2018,9,4,10,30,900.0,110.0,0.7,23.4,826.0,933.33,664.88
2018,9,4,10,45,906.5,111.0,0.75,24.0,848.5,931.42,662.32
2018,9,4,11,0,913.0,112.0,0.8,24.6,871.0,926.16,657.87
2018,9,4,11,15,917.0,112.0,0.85,25.05,885.0,914.37,649.87
2018,9,4,11,30,921.0,112.0,0.9,25.5,899.0,899.34,640.01
2018,9,4,11,45,922.5,112.0,0.95,25.9,905.0,879.04,627.02
2018,9,4,12,0,924.0,112.0,1.0,26.3,911.0,855.72,612.18
2018,9,4,12,15,923.5,112.0,1.05,26.45,908.5,827.92,595.05
2018,9,4,12,30,923.0,112.0,1.1,26.6,906.0,797.42,576.09
2018,9,4,12,45,920.0,112.0,1.1,26.8,895.5,762.55,553.44
2018,9,4,13,0,917.0,112.0,1.1,27.0,885.0,725.43,528.16
2018,9,4,13,15,913.0,110.5,1.15,26.95,866.5,684.23,500.02
2018,9,4,13,30,909.0,109.0,1.2,26.9,848.0,641.22,469.83
2018,9,4,13,45,903.0,108.0,1.25,26.9,822.5,595.89,436.97
2018,9,4,14,0,897.0,107.0,1.3,26.9,797.0,549.26,402.13
2018,9,4,14,15,888.0,105.0,1.35,26.6,764.0,499.33,364.21
2018,9,4,14,30,879.0,103.0,1.4,26.3,731.0,448.8,324.52
2018,9,4,14,45,867.0,101.0,1.4,26.05,692.0,396.82,282.27
2018,9,4,15,0,855.0,99.0,1.4,25.8,653.0,339.2,234.82
2018,9,4,15,15,838.5,96.0,1.4,25.8,608.5,285.41,189.44
2018,9,4,15,30,822.0,93.0,1.4,25.8,564.0,232.77,145.33
2018,9,4,15,45,799.5,89.5,1.45,24.8,514.5,180.26,104.09
2018,9,4,16,0,777.0,86.0,1.5,23.8,465.0,130.0,69.25
2018,9,4,16,15,746.5,81.5,1.45,23.05,413.0,81.12,44.99
2018,9,4,16,30,716.0,77.0,1.4,22.3,361.0,54.57,41.56
2018,9,4,16,45,673.0,72.0,1.4,21.5,308.5,47.9,36.09
2018,9,4,17,0,630.0,67.0,1.4,20.7,256.0,46.41,35.0
2018,9,4,17,15,566.0,60.0,1.35,19.65,204.5,43.16,32.28
2018,9,4,17,30,502.0,53.0,1.3,18.6,153.0,39.79,29.27
2018,9,4,17,45,402.0,43.5,1.25,17.55,108.0,33.96,23.84
2018,9,4,18,0,302.0,34.0,1.2,16.5,63.0,27.91,17.48
2018,9,4,18,15,172.0,20.0,1.15,15.85,34.5,16.83,0.0
2018,9,4,18,30,42.0,6.0,1.1,15.2,6.0,5.72,0.0
2018,9,4,18,45,21.0,3.0,1.0,14.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,5,45,76.0,11.0,0.7,10.5,15.0,42.65,0.0
2018,9,5,6,0,152.0,22.0,0.6,10.9,30.0,115.55,19.67
2018,9,5,6,15,267.5,35.0,0.6,11.45,68.5,208.43,162.64
2018,9,5,6,30,383.0,48.0,0.6,12.0,107.0,299.39,243.53
2018,9,5,6,45,461.0,57.5,0.55,12.6,155.5,373.89,306.39
2018,9,5,7,0,539.0,67.0,0.5,13.2,204.0,453.51,370.02
2018,9,5,7,15,591.5,73.0,0.5,13.85,255.5,516.18,417.72
2018,9,5,7,30,644.0,79.0,0.5,14.5,307.0,580.89,464.75
2018,9,5,7,45,681.0,84.5,0.5,15.15,359.0,635.01,500.87
2018,9,5,8,0,718.0,90.0,0.5,15.8,411.0,689.31,535.9
2018,9,5,8,15,745.0,93.5,0.55,16.55,460.5,729.17,560.34
2018,9,5,8,30,772.0,97.0,0.6,17.3,510.0,771.91,586.43
2018,9,5,8,45,792.5,99.5,0.65,18.0,556.0,806.43,606.57
2018,9,5,9,0,813.0,102.0,0.7,18.7,602.0,838.9,625.19
2018,9,5,9,15,826.0,105.5,0.75,19.25,643.0,863.6,638.93
2018,9,5,9,30,839.0,109.0,0.8,19.8,684.0,885.56,650.95
2018,9,5,9,45,848.0,112.0,0.85,20.35,718.5,900.45,658.46
2018,9,5,10,0,857.0,115.0,0.9,20.9,753.0,905.32,659.7
2018,9,5,10,15,865.5,116.5,0.95,21.25,782.0,912.11,662.93
2018,9,5,10,30,874.0,118.0,1.0,21.6,811.0,915.71,664.22
2018,9,5,10,45,880.0,119.0,1.1,22.0,832.5,913.31,662.51
2018,9,5,11,0,886.0,120.0,1.2,22.4,854.0,907.67,658.85
2018,9,5,11,15,890.0,120.5,1.25,22.55,868.0,896.55,651.64
2018,9,5,11,30,894.0,121.0,1.3,22.7,882.0,882.27,642.52
2018,9,5,11,45,896.0,120.5,1.35,22.85,887.5,862.25,629.73
2018,9,5,12,0,898.0,120.0,1.4,23.0,893.0,839.29,615.07
2018,9,5,12,15,897.0,120.0,1.45,22.95,890.5,811.62,597.74
2018,9,5,12,30,896.0,120.0,1.5,22.9,888.0,781.36,578.59
2018,9,5,12,45,893.5,119.5,1.5,22.9,877.5,747.12,556.03
2018,9,5,13,0,891.0,119.0,1.5,22.9,867.0,710.67,530.29
2018,9,5,13,15,887.0,118.0,1.55,22.7,849.0,670.77,502.27
2018,9,5,13,30,883.0,117.0,1.6,22.5,831.0,629.11,472.19
2018,9,5,13,45,876.5,115.5,1.6,22.3,805.5,584.06,438.49
2018,9,5,14,0,870.0,114.0,1.6,22.1,780.0,537.83,402.93
2018,9,5,14,15,861.0,111.5,1.6,21.75,747.0,488.64,364.35
2018,9,5,14,30,852.0,109.0,1.6,21.4,714.0,438.92,324.12
2018,9,5,14,45,840.0,106.5,1.55,21.05,675.5,382.6,277.71
2018,9,5,15,0,828.0,104.0,1.5,20.7,637.0,331.25,233.95
2018,9,5,15,15,810.5,101.0,1.5,20.7,592.5,278.62,188.65
2018,9,5,15,30,793.0,98.0,1.5,20.7,548.0,227.3,144.94
2018,9,5,15,45,770.5,94.0,1.5,19.75,500.0,176.0,104.12
2018,9,5,16,0,748.0,90.0,1.5,18.8,452.0,126.99,70.08
2018,9,5,16,15,717.5,85.5,1.5,18.15,401.0,74.24,42.75
2018,9,5,16,30,687.0,81.0,1.5,17.5,350.0,52.39,40.53
2018,9,5,16,45,643.5,75.0,1.5,16.85,298.0,50.36,39.0
2018,9,5,17,0,600.0,69.0,1.5,16.2,246.0,48.2,37.27
2018,9,5,17,15,535.0,61.5,1.5,15.5,195.5,44.63,34.16
2018,9,5,17,30,470.0,54.0,1.5,14.8,145.0,40.92,30.72
2018,9,5,17,45,369.5,43.5,1.5,14.1,101.5,34.22,24.37
2018,9,5,18,0,269.0,33.0,1.5,13.4,58.0,27.22,16.83
2018,9,5,18,15,151.0,19.0,1.5,13.0,31.5,18.11,0.0
2018,9,5,18,30,33.0,5.0,1.5,12.6,5.0,4.77,0.0
2018,9,5,18,45,16.5,2.5,1.45,12.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,5,45,101.5,10.5,0.9,9.35,15.5,52.8,0.0
2018,9,6,6,0,203.0,21.0,0.9,9.8,31.0,135.59,5.41
2018,9,6,6,15,335.5,31.0,0.85,10.35,71.5,238.67,186.37
2018,9,6,6,30,468.0,41.0,0.8,10.9,112.0,338.19,275.85
2018,9,6,6,45,412.5,54.0,0.75,11.5,134.5,339.8,280.72
2018,9,6,7,0,357.0,67.0,0.7,12.1,157.0,330.68,274.75
2018,9,6,7,15,393.5,85.0,0.65,12.8,205.5,389.93,322.06
2018,9,6,7,30,430.0,103.0,0.6,13.5,254.0,450.29,367.46
2018,9,6,7,45,613.0,86.5,0.55,14.2,339.0,585.18,468.54
2018,9,6,8,0,796.0,70.0,0.5,14.9,424.0,720.02,560.19
2018,9,6,8,15,820.5,73.0,0.5,15.75,475.0,763.26,584.47
2018,9,6,8,30,845.0,76.0,0.5,16.6,526.0,798.31,603.83
2018,9,6,8,45,863.5,77.5,0.5,17.45,572.5,831.43,621.6
2018,9,6,9,0,882.0,79.0,0.5,18.3,619.0,862.35,637.64
2018,9,6,9,15,891.5,82.0,0.55,19.0,659.5,884.65,649.26
2018,9,6,9,30,901.0,85.0,0.6,19.7,700.0,903.99,659.1
2018,9,6,9,45,906.5,89.0,0.7,20.4,734.5,917.76,666.47
2018,9,6,10,0,912.0,93.0,0.8,21.1,769.0,928.21,671.86
2018,9,6,10,15,919.0,94.0,0.9,21.55,797.5,933.35,674.63
2018,9,6,10,30,926.0,95.0,1.0,22.0,826.0,935.15,675.41
2018,9,6,10,45,931.0,95.5,1.1,22.4,847.5,931.24,672.8
2018,9,6,11,0,936.0,96.0,1.2,22.8,869.0,923.94,668.14
2018,9,6,11,15,939.0,96.5,1.25,22.95,882.5,911.53,660.18
2018,9,6,11,30,942.0,97.0,1.3,23.1,896.0,895.82,650.22
2018,9,6,11,45,944.0,97.0,1.35,23.2,902.0,875.55,637.49
2018,9,6,12,0,946.0,97.0,1.4,23.3,908.0,852.16,622.76
2018,9,6,12,15,948.0,95.0,1.45,23.3,906.0,823.82,604.99
2018,9,6,12,30,950.0,93.0,1.5,23.3,904.0,792.6,585.21
2018,9,6,12,45,952.0,90.5,1.55,23.35,894.5,758.15,562.98
2018,9,6,13,0,954.0,88.0,1.6,23.4,885.0,721.05,538.07
2018,9,6,13,15,951.0,86.5,1.6,23.35,866.5,679.19,507.93
2018,9,6,13,30,948.0,85.0,1.6,23.3,848.0,635.35,475.64
2018,9,6,13,45,943.0,84.0,1.6,23.25,822.5,589.04,440.68
2018,9,6,14,0,938.0,83.0,1.6,23.2,797.0,541.27,403.61
2018,9,6,14,15,930.5,81.0,1.55,23.05,764.0,490.25,362.99
2018,9,6,14,30,923.0,79.0,1.5,22.9,731.0,438.44,320.56
2018,9,6,14,45,913.0,77.0,1.5,22.75,692.0,385.19,276.02
2018,9,6,15,0,903.0,75.0,1.5,22.6,653.0,331.83,230.33
2018,9,6,15,15,888.5,73.0,1.5,22.6,608.5,277.49,183.42
2018,9,6,15,30,874.0,71.0,1.5,22.6,564.0,223.96,137.8
2018,9,6,15,45,856.0,68.5,1.45,22.05,515.5,170.58,95.34
2018,9,6,16,0,838.0,66.0,1.4,21.5,467.0,118.79,60.15
2018,9,6,16,15,812.0,63.0,1.35,21.05,415.5,68.18,37.83
2018,9,6,16,30,786.0,60.0,1.3,20.6,364.0,41.75,30.79
2018,9,6,16,45,747.5,55.5,1.3,20.15,310.5,39.84,29.32
2018,9,6,17,0,709.0,51.0,1.3,19.7,257.0,37.86,27.68
2018,9,6,17,15,648.5,46.5,1.2,18.8,205.0,35.78,25.92
2018,9,6,17,30,588.0,42.0,1.1,17.9,153.0,33.73,24.01
2018,9,6,17,45,485.0,35.0,1.05,17.0,107.0,26.79,17.58
2018,9,6,18,0,382.0,28.0,1.0,16.1,61.0,22.65,12.53
2018,9,6,18,15,220.0,17.0,1.0,15.5,33.0,16.2,0.0
2018,9,6,18,30,58.0,6.0,1.0,14.9,5.0,0.0,0.0
2018,9,6,18,45,29.0,3.0,1.0,14.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,5,45,128.0,10.0,0.8,9.8,16.0,63.27,0.0
2018,9,7,6,0,256.0,20.0,0.7,10.2,32.0,157.97,0.0
2018,9,7,6,15,408.0,27.5,0.65,10.85,75.0,270.99,209.26
2018,9,7,6,30,560.0,35.0,0.6,11.5,118.0,375.44,303.43
2018,9,7,6,45,634.0,39.5,0.6,12.15,169.5,448.52,365.55
2018,9,7,7,0,708.0,44.0,0.6,12.8,221.0,525.91,427.46
2018,9,7,7,15,753.0,47.5,0.6,13.7,275.0,586.4,472.09
2018,9,7,7,30,798.0,51.0,0.6,14.6,329.0,642.08,509.84
2018,9,7,7,45,828.5,53.5,0.6,15.45,382.5,692.44,542.16
2018,9,7,8,0,859.0,56.0,0.6,16.3,436.0,742.42,572.99
2018,9,7,8,15,880.5,58.0,0.6,17.1,487.0,783.71,596.95
2018,9,7,8,30,902.0,60.0,0.6,17.9,538.0,823.34,619.27
2018,9,7,8,45,918.0,62.0,0.65,18.65,585.5,856.33,637.77
2018,9,7,9,0,934.0,64.0,0.7,19.4,633.0,886.81,654.5
2018,9,7,9,15,943.0,66.5,0.75,20.15,674.5,909.01,665.79
2018,9,7,9,30,952.0,69.0,0.8,20.9,716.0,928.07,675.16
2018,9,7,9,45,957.5,72.5,0.85,21.6,752.0,941.87,681.4
2018,9,7,10,0,963.0,76.0,0.9,22.3,788.0,952.18,685.59
2018,9,7,10,15,970.0,77.0,0.95,22.8,817.5,957.5,687.32
2018,9,7,10,30,977.0,78.0,1.0,23.3,847.0,959.28,687.03
2018,9,7,10,45,981.5,78.5,1.05,23.75,868.5,954.73,683.07
2018,9,7,11,0,986.0,79.0,1.1,24.2,890.0,946.63,677.08
2018,9,7,11,15,989.0,79.0,1.15,24.5,903.5,933.16,668.25
2018,9,7,11,30,992.0,79.0,1.2,24.8,917.0,916.24,657.37
2018,9,7,11,45,993.0,79.5,1.2,25.15,923.0,894.78,642.82
2018,9,7,12,0,994.0,80.0,1.2,25.5,929.0,870.07,626.31
2018,9,7,12,15,992.5,80.5,1.25,25.65,926.0,840.28,607.73
2018,9,7,12,30,991.0,81.0,1.3,25.8,923.0,807.62,587.18
2018,9,7,12,45,987.0,82.0,1.35,25.95,912.0,770.93,563.82
2018,9,7,13,0,983.0,83.0,1.4,26.1,901.0,731.82,537.94
2018,9,7,13,15,979.5,82.0,1.4,26.0,882.0,688.97,507.71
2018,9,7,13,30,976.0,81.0,1.4,25.9,863.0,644.07,475.27
2018,9,7,13,45,970.0,80.5,1.45,25.85,836.5,596.43,440.18
2018,9,7,14,0,964.0,80.0,1.5,25.8,810.0,547.35,402.88
2018,9,7,14,15,956.0,79.0,1.5,25.55,776.5,495.72,362.54
2018,9,7,14,30,948.0,78.0,1.5,25.3,743.0,443.28,320.25
2018,9,7,14,45,937.0,76.5,1.55,25.05,703.0,388.82,275.32
2018,9,7,15,0,926.0,75.0,1.6,24.8,663.0,334.31,229.21
2018,9,7,15,15,911.5,73.0,1.6,24.8,617.5,278.75,181.63
2018,9,7,15,30,897.0,71.0,1.6,24.8,572.0,223.98,135.47
2018,9,7,15,45,877.0,68.5,1.6,23.95,522.0,169.11,92.75
2018,9,7,16,0,857.0,66.0,1.6,23.1,472.0,116.05,57.87
2018,9,7,16,15,829.5,62.5,1.6,22.4,419.0,64.08,36.6
2018,9,7,16,30,802.0,59.0,1.6,21.7,366.0,41.21,30.19
2018,9,7,16,45,762.0,55.5,1.6,20.95,312.0,40.07,29.41
2018,9,7,17,0,722.0,52.0,1.6,20.2,258.0,38.93,28.55
2018,9,7,17,15,660.0,47.0,1.55,19.2,205.0,36.45,26.44
2018,9,7,17,30,598.0,42.0,1.5,18.2,152.0,33.98,24.15
2018,9,7,17,45,491.0,34.0,1.4,17.2,105.0,28.53,18.99
2018,9,7,18,0,384.0,26.0,1.3,16.2,58.0,20.97,10.71
2018,9,7,18,15,208.5,15.0,1.25,15.55,30.5,14.3,0.0
2018,9,7,18,30,33.0,4.0,1.2,14.9,3.0,0.0,0.0
2018,9,7,18,45,16.5,2.0,1.15,14.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,8,5,45,130.0,9.0,0.95,10.25,15.0,8.58,0.0
2018,9,8,6,0,260.0,18.0,1.0,10.8,30.0,156.8,0.0
2018,9,8,6,15,412.0,26.0,1.0,11.5,73.0,263.84,202.51
2018,9,8,6,30,564.0,34.0,1.0,12.2,116.0,375.29,303.76
2018,9,8,6,45,636.0,38.5,1.0,12.9,167.0,447.06,365.53
2018,9,8,7,0,708.0,43.0,1.0,13.6,218.0,523.03,427.05
2018,9,8,7,15,752.0,47.0,1.0,14.3,272.0,583.36,472.67
2018,9,8,7,30,796.0,51.0,1.0,15.0,326.0,638.85,511.29
2018,9,8,7,45,825.5,53.0,1.0,15.65,378.5,687.61,543.45
2018,9,8,8,0,855.0,55.0,1.0,16.3,431.0,735.96,574.19
2018,9,8,8,15,875.5,57.5,1.0,17.0,481.5,776.9,598.73
2018,9,8,8,30,896.0,60.0,1.0,17.7,532.0,816.11,621.54
2018,9,8,8,45,910.5,61.5,1.05,18.35,578.0,846.99,639.16
2018,9,8,9,0,925.0,63.0,1.1,19.0,624.0,875.35,655.03
2018,9,8,9,15,932.5,66.5,1.15,19.6,665.0,897.24,666.69
2018,9,8,9,30,940.0,70.0,1.2,20.2,706.0,915.94,676.34
2018,9,8,9,45,943.0,74.5,1.2,20.8,740.5,928.47,681.28
2018,9,8,10,0,946.0,79.0,1.2,21.4,775.0,937.49,684.13
2018,9,8,10,15,952.5,80.0,1.25,21.8,804.0,942.22,685.7
2018,9,8,10,30,959.0,81.0,1.3,22.2,833.0,943.47,685.24
2018,9,8,10,45,964.0,81.5,1.35,22.55,854.5,939.35,681.64
2018,9,8,11,0,969.0,82.0,1.4,22.9,876.0,931.72,675.97
2018,9,8,11,15,972.0,82.5,1.45,23.15,890.0,918.88,667.36
2018,9,8,11,30,975.0,83.0,1.5,23.4,904.0,902.62,656.68
2018,9,8,11,45,976.5,83.0,1.55,23.7,909.5,881.27,642.64
2018,9,8,12,0,978.0,83.0,1.6,24.0,915.0,856.72,626.56
2018,9,8,12,15,979.0,81.5,1.65,24.15,912.5,827.21,607.57
2018,9,8,12,30,980.0,80.0,1.7,24.3,910.0,794.78,586.55
2018,9,8,12,45,980.0,79.0,1.75,24.5,900.0,759.3,563.23
2018,9,8,13,0,980.0,78.0,1.8,24.7,890.0,721.2,537.18
2018,9,8,13,15,976.5,77.0,1.8,24.75,871.0,678.46,506.06
2018,9,8,13,30,973.0,76.0,1.8,24.8,852.0,633.69,472.77
2018,9,8,13,45,967.5,75.0,1.85,24.8,825.5,586.01,436.84
2018,9,8,14,0,962.0,74.0,1.9,24.8,799.0,536.86,398.7
2018,9,8,14,15,954.0,73.0,1.9,24.6,765.5,485.36,357.7
2018,9,8,14,30,946.0,72.0,1.9,24.4,732.0,433.07,314.79
2018,9,8,14,45,935.5,70.0,1.9,24.25,692.0,378.51,268.93
2018,9,8,15,0,925.0,68.0,1.9,24.1,652.0,323.89,222.02
2018,9,8,15,15,910.5,66.5,1.9,24.1,607.0,268.9,174.51
2018,9,8,15,30,896.0,65.0,1.9,24.1,562.0,214.7,128.6
2018,9,8,15,45,876.5,63.0,1.95,23.4,512.5,160.48,86.45
2018,9,8,16,0,857.0,61.0,2.0,22.7,463.0,108.01,52.63
2018,9,8,16,15,830.5,58.0,1.95,22.1,411.0,56.62,33.49
2018,9,8,16,30,804.0,55.0,1.9,21.5,359.0,44.75,33.29
2018,9,8,16,45,765.0,52.0,1.85,20.85,305.5,37.45,27.14
2018,9,8,17,0,726.0,49.0,1.8,20.2,252.0,36.59,26.5
2018,9,8,17,15,662.5,44.5,1.75,19.25,199.5,34.43,24.64
2018,9,8,17,30,599.0,40.0,1.7,18.3,147.0,32.32,22.64
2018,9,8,17,45,486.5,33.0,1.6,17.35,101.0,27.78,18.25
2018,9,8,18,0,374.0,26.0,1.5,16.4,55.0,21.23,10.23
2018,9,8,18,15,202.0,15.0,1.45,15.7,29.0,14.3,0.0
2018,9,8,18,30,30.0,4.0,1.4,15.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,1.4,14.35,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,5,45,115.0,9.5,1.2,9.85,14.5,9.05,0.0
2018,9,9,6,0,230.0,19.0,1.2,10.4,29.0,123.72,0.0
2018,9,9,6,15,385.0,28.0,1.15,11.0,71.5,258.41,197.17
2018,9,9,6,30,540.0,37.0,1.1,11.6,114.0,363.7,295.08
2018,9,9,6,45,618.0,42.5,1.1,12.25,166.0,439.78,360.8
2018,9,9,7,0,696.0,48.0,1.1,12.9,218.0,520.22,426.29
2018,9,9,7,15,744.0,52.0,1.05,13.5,273.0,582.83,474.12
2018,9,9,7,30,792.0,56.0,1.0,14.1,328.0,646.85,518.97
2018,9,9,7,45,824.5,59.5,0.95,14.65,382.5,693.52,549.17
2018,9,9,8,0,857.0,63.0,0.9,15.2,437.0,745.79,582.25
2018,9,9,8,15,880.0,65.0,0.85,15.9,488.5,787.84,606.64
2018,9,9,8,30,903.0,67.0,0.8,16.6,540.0,828.3,629.28
2018,9,9,8,45,919.5,69.0,0.8,17.25,588.0,861.36,647.36
2018,9,9,9,0,936.0,71.0,0.8,17.9,636.0,891.93,663.63
2018,9,9,9,15,947.5,72.5,0.85,18.55,678.0,914.81,675.66
2018,9,9,9,30,959.0,74.0,0.9,19.2,720.0,934.63,685.82
2018,9,9,9,45,967.5,75.0,0.9,19.85,756.0,947.96,690.96
2018,9,9,10,0,976.0,76.0,0.9,20.5,792.0,957.9,694.12
2018,9,9,10,15,982.5,77.0,0.95,21.05,821.0,962.56,695.32
2018,9,9,10,30,989.0,78.0,1.0,21.6,850.0,963.63,694.46
2018,9,9,10,45,994.0,78.0,1.0,22.1,872.0,958.69,689.21
2018,9,9,11,0,999.0,78.0,1.0,22.6,894.0,950.15,681.95
2018,9,9,11,15,1001.5,78.0,1.05,23.0,907.0,935.88,672.4
2018,9,9,11,30,1004.0,78.0,1.1,23.4,920.0,918.13,660.79
2018,9,9,11,45,1005.0,78.0,1.15,23.8,925.5,895.74,646.28
2018,9,9,12,0,1006.0,78.0,1.2,24.2,931.0,870.07,629.71
2018,9,9,12,15,1002.5,79.5,1.25,24.4,927.0,839.28,610.27
2018,9,9,12,30,999.0,81.0,1.3,24.6,923.0,805.65,588.89
2018,9,9,12,45,993.0,83.0,1.35,24.8,911.0,768.11,564.72
2018,9,9,13,0,987.0,85.0,1.4,25.0,899.0,728.24,537.59
2018,9,9,13,15,983.5,84.0,1.45,25.0,879.5,685.05,507.1
2018,9,9,13,30,980.0,83.0,1.5,25.0,860.0,639.83,474.29
2018,9,9,13,45,974.0,82.5,1.55,24.95,833.5,591.87,438.58
2018,9,9,14,0,968.0,82.0,1.6,24.9,807.0,542.47,400.62
2018,9,9,14,15,959.5,80.5,1.65,24.7,772.5,489.9,359.3
2018,9,9,14,30,951.0,79.0,1.7,24.5,738.0,436.58,315.99
2018,9,9,14,45,939.5,77.5,1.7,24.3,697.5,381.74,270.13
2018,9,9,15,0,928.0,76.0,1.7,24.1,657.0,326.91,223.29
2018,9,9,15,15,913.0,73.5,1.7,24.1,611.0,270.73,175.09
2018,9,9,15,30,898.0,71.0,1.7,24.1,565.0,215.4,128.68
2018,9,9,15,45,877.5,69.5,1.75,23.3,515.5,161.26,87.25
2018,9,9,16,0,857.0,68.0,1.8,22.5,466.0,108.94,54.63
2018,9,9,16,15,828.0,64.5,1.75,21.75,412.5,50.01,37.64
2018,9,9,16,30,799.0,61.0,1.7,21.0,359.0,43.11,31.97
2018,9,9,16,45,755.0,57.0,1.7,20.3,304.0,41.64,30.88
2018,9,9,17,0,711.0,53.0,1.7,19.6,249.0,40.16,29.7
2018,9,9,17,15,642.5,47.5,1.65,18.6,195.5,37.31,27.22
2018,9,9,17,30,574.0,42.0,1.6,17.6,142.0,34.45,24.53
2018,9,9,17,45,457.0,33.5,1.55,16.6,96.0,26.09,16.77
2018,9,9,18,0,340.0,25.0,1.5,15.6,50.0,20.5,8.81
2018,9,9,18,15,182.5,14.0,1.5,14.95,26.0,13.34,0.0
2018,9,9,18,30,25.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,9,9,18,45,12.5,1.5,1.45,13.6,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,45,118.0,9.0,1.0,9.6,13.5,0.0,0.0
2018,9,10,6,0,236.0,18.0,1.0,10.1,27.0,125.03,0.0
2018,9,10,6,15,389.0,26.5,1.0,10.75,69.0,257.97,194.79
2018,9,10,6,30,542.0,35.0,1.0,11.4,111.0,361.58,292.86
2018,9,10,6,45,618.5,40.5,1.0,12.1,162.5,436.31,357.58
2018,9,10,7,0,695.0,46.0,1.0,12.8,214.0,515.49,422.06
2018,9,10,7,15,741.5,50.0,0.95,13.4,268.0,576.83,468.99
2018,9,10,7,30,788.0,54.0,0.9,14.0,322.0,639.53,512.87
2018,9,10,7,45,819.0,57.0,0.9,14.6,375.5,684.18,542.12
2018,9,10,8,0,850.0,60.0,0.9,15.2,429.0,734.41,574.45
2018,9,10,8,15,871.5,62.5,0.85,15.9,480.0,775.67,598.49
2018,9,10,8,30,893.0,65.0,0.8,16.6,531.0,815.25,620.73
2018,9,10,8,45,908.5,67.5,0.8,17.35,578.0,847.82,638.4
2018,9,10,9,0,924.0,70.0,0.8,18.1,625.0,877.87,654.21
2018,9,10,9,15,935.0,72.0,0.85,18.75,667.0,900.66,666.28
2018,9,10,9,30,946.0,74.0,0.9,19.4,709.0,920.4,676.45
2018,9,10,9,45,954.0,77.0,0.9,20.05,745.5,935.4,682.74
2018,9,10,10,0,962.0,80.0,0.9,20.7,782.0,946.96,686.96
2018,9,10,10,15,968.0,80.0,0.95,21.25,810.0,949.9,687.06
2018,9,10,10,30,974.0,80.0,1.0,21.8,838.0,949.35,685.2
2018,9,10,10,45,978.5,81.0,1.05,22.35,859.5,945.02,681.13
2018,9,10,11,0,983.0,82.0,1.1,22.9,881.0,937.13,674.97
2018,9,10,11,15,985.5,82.5,1.15,23.25,894.5,923.46,665.81
2018,9,10,11,30,988.0,83.0,1.2,23.6,908.0,906.34,654.59
2018,9,10,11,45,988.5,83.5,1.3,23.9,913.5,884.22,641.05
2018,9,10,12,0,989.0,84.0,1.4,24.2,919.0,858.88,625.35
2018,9,10,12,15,986.0,85.0,1.45,24.35,915.0,828.28,605.85
