Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,12,30,983.0,86.0,1.5,24.5,911.0,794.89,584.43
2018,9,10,12,45,978.0,87.0,1.55,24.6,899.0,757.49,560.25
2018,9,10,13,0,973.0,88.0,1.6,24.7,887.0,717.78,532.74
2018,9,10,13,15,968.5,87.0,1.6,24.7,867.0,674.43,501.4
2018,9,10,13,30,964.0,86.0,1.6,24.7,847.0,629.16,467.92
2018,9,10,13,45,956.0,86.0,1.65,24.75,819.5,581.2,431.76
2018,9,10,14,0,948.0,86.0,1.7,24.8,792.0,532.01,393.56
2018,9,10,14,15,938.5,85.0,1.75,24.6,758.0,480.3,352.66
2018,9,10,14,30,929.0,84.0,1.8,24.4,724.0,427.98,309.92
2018,9,10,14,45,916.5,82.5,1.8,24.2,683.5,373.85,264.52
2018,9,10,15,0,904.0,81.0,1.8,24.0,643.0,319.87,218.34
2018,9,10,15,15,887.5,78.5,1.8,24.0,597.0,264.56,170.98
2018,9,10,15,30,871.0,76.0,1.8,24.0,551.0,210.29,125.7
2018,9,10,15,45,848.0,73.5,1.85,23.15,501.0,156.52,85.11
2018,9,10,16,0,825.0,71.0,1.9,22.3,451.0,97.92,48.11
2018,9,10,16,15,792.5,67.5,1.85,21.55,397.5,47.88,35.86
2018,9,10,16,30,760.0,64.0,1.8,20.8,344.0,45.56,34.13
2018,9,10,16,45,713.5,60.0,1.8,20.1,290.0,44.23,33.17
2018,9,10,17,0,667.0,56.0,1.8,19.4,236.0,42.92,32.14
2018,9,10,17,15,596.0,50.0,1.75,18.35,184.5,36.31,26.35
2018,9,10,17,30,525.0,44.0,1.7,17.3,133.0,33.42,23.63
2018,9,10,17,45,404.0,35.0,1.65,16.3,89.0,27.69,18.06
2018,9,10,18,0,283.0,26.0,1.6,15.3,45.0,21.79,8.32
2018,9,10,18,15,150.0,14.5,1.6,14.65,23.5,13.82,0.0
2018,9,10,18,30,17.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.5,1.6,13.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,11,5,45,102.0,9.5,1.3,10.4,13.0,0.0,0.0
2018,9,11,6,0,204.0,19.0,1.3,10.6,26.0,110.92,0.0
2018,9,11,6,15,357.5,28.0,1.3,11.1,66.5,242.91,181.25
2018,9,11,6,30,511.0,37.0,1.3,11.6,107.0,351.78,285.09
2018,9,11,6,45,592.0,42.5,1.35,12.1,158.0,421.57,347.07
2018,9,11,7,0,673.0,48.0,1.4,12.6,209.0,502.51,414.39
2018,9,11,7,15,721.5,52.5,1.4,13.15,263.0,564.95,463.6
2018,9,11,7,30,770.0,57.0,1.4,13.7,317.0,628.87,510.16
2018,9,11,7,45,801.5,61.0,1.35,14.3,370.5,680.72,545.05
2018,9,11,8,0,833.0,65.0,1.3,14.9,424.0,732.09,578.27
2018,9,11,8,15,855.0,67.5,1.3,15.5,474.5,766.68,599.04
2018,9,11,8,30,877.0,70.0,1.3,16.1,525.0,806.06,622.86
2018,9,11,8,45,892.5,72.5,1.3,16.7,571.5,838.09,641.1
2018,9,11,9,0,908.0,75.0,1.3,17.3,618.0,867.65,657.48
2018,9,11,9,15,919.0,77.5,1.35,17.75,659.5,890.61,670.39
2018,9,11,9,30,930.0,80.0,1.4,18.2,701.0,910.55,681.36
2018,9,11,9,45,937.0,82.5,1.4,18.65,736.0,923.77,687.27
2018,9,11,10,0,944.0,85.0,1.4,19.1,771.0,933.63,691.14
2018,9,11,10,15,950.5,86.0,1.4,19.4,799.5,937.94,691.94
2018,9,11,10,30,957.0,87.0,1.4,19.7,828.0,938.78,690.71
2018,9,11,10,45,960.5,88.0,1.45,20.0,849.0,933.5,686.41
2018,9,11,11,0,964.0,89.0,1.5,20.3,870.0,924.72,680.03
2018,9,11,11,15,966.5,89.5,1.5,20.5,883.0,911.12,670.25
2018,9,11,11,30,969.0,90.0,1.5,20.7,896.0,894.14,658.42
2018,9,11,11,45,969.5,90.5,1.55,20.9,901.0,872.22,644.09
2018,9,11,12,0,970.0,91.0,1.6,21.1,906.0,847.16,627.71
2018,9,11,12,15,971.5,89.0,1.65,21.1,903.0,817.38,608.61
2018,9,11,12,30,973.0,87.0,1.7,21.1,900.0,784.68,587.43
2018,9,11,12,45,974.0,84.5,1.75,21.1,889.5,748.37,563.61
2018,9,11,13,0,975.0,82.0,1.8,21.1,879.0,709.42,536.1
2018,9,11,13,15,972.0,81.0,1.85,20.95,860.0,666.92,505.22
2018,9,11,13,30,969.0,80.0,1.9,20.8,841.0,622.37,471.96
2018,9,11,13,45,964.5,78.5,1.9,20.65,814.5,574.72,435.15
2018,9,11,14,0,960.0,77.0,1.9,20.5,788.0,525.55,396.05
2018,9,11,14,15,953.0,75.0,1.9,20.2,754.5,473.57,353.82
2018,9,11,14,30,946.0,73.0,1.9,19.9,721.0,420.72,309.56
2018,9,11,14,45,937.0,71.0,1.95,19.6,681.5,366.59,263.15
2018,9,11,15,0,928.0,69.0,2.0,19.3,642.0,312.25,215.56
2018,9,11,15,15,913.0,67.5,2.0,19.3,596.5,257.0,167.04
2018,9,11,15,30,898.0,66.0,2.0,19.3,551.0,202.59,120.73
2018,9,11,15,45,879.0,62.5,2.0,18.45,501.0,147.26,78.35
2018,9,11,16,0,860.0,59.0,2.0,17.6,451.0,93.7,45.99
2018,9,11,16,15,832.5,56.5,2.0,17.0,398.5,45.64,34.62
2018,9,11,16,30,805.0,54.0,2.0,16.4,346.0,44.14,33.54
2018,9,11,16,45,763.5,50.5,1.95,15.85,292.0,36.74,27.14
2018,9,11,17,0,722.0,47.0,1.9,15.3,238.0,35.43,26.04
2018,9,11,17,15,652.5,42.0,1.85,14.6,185.5,32.77,23.63
2018,9,11,17,30,583.0,37.0,1.8,13.9,133.0,30.12,21.03
2018,9,11,17,45,448.0,30.0,1.75,13.2,87.5,25.48,16.31
2018,9,11,18,0,313.0,23.0,1.7,12.5,42.0,19.05,4.88
2018,9,11,18,15,156.5,11.5,1.6,12.1,21.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,12,5,45,99.0,8.5,1.2,9.45,12.0,0.0,0.0
2018,9,12,6,0,198.0,17.0,1.2,9.8,24.0,105.87,0.0
2018,9,12,6,15,351.5,26.5,1.2,10.45,64.0,236.37,174.12
2018,9,12,6,30,505.0,36.0,1.2,11.1,104.0,346.17,280.45
2018,9,12,6,45,586.5,41.5,1.25,11.7,154.5,415.8,342.37
2018,9,12,7,0,668.0,47.0,1.3,12.3,205.0,496.54,409.55
2018,9,12,7,15,716.5,52.0,1.3,12.65,259.0,559.24,459.38
2018,9,12,7,30,765.0,57.0,1.3,13.0,313.0,623.47,506.75
2018,9,12,7,45,765.5,66.0,1.25,13.35,358.0,658.66,529.91
2018,9,12,8,0,766.0,75.0,1.2,13.7,403.0,691.38,550.63
2018,9,12,8,15,807.5,75.0,1.25,14.0,458.0,742.87,585.42
2018,9,12,8,30,849.0,75.0,1.3,14.3,513.0,787.12,614.15
2018,9,12,8,45,876.5,74.0,1.3,14.6,562.0,824.11,636.81
2018,9,12,9,0,904.0,73.0,1.3,14.9,611.0,859.24,657.96
2018,9,12,9,15,916.0,74.5,1.3,15.25,652.0,881.77,670.23
2018,9,12,9,30,928.0,76.0,1.3,15.6,693.0,901.33,680.65
2018,9,12,9,45,937.0,77.0,1.3,15.95,728.0,914.56,686.9
2018,9,12,10,0,946.0,78.0,1.3,16.3,763.0,924.5,691.16
2018,9,12,10,15,952.5,78.5,1.3,16.75,791.0,928.27,691.26
2018,9,12,10,30,959.0,79.0,1.3,17.2,819.0,928.59,689.31
2018,9,12,10,45,964.0,79.5,1.3,17.65,840.5,924.1,684.42
2018,9,12,11,0,969.0,80.0,1.3,18.1,862.0,916.09,677.44
2018,9,12,11,15,971.5,80.5,1.35,18.3,875.0,902.48,668.33
2018,9,12,11,30,974.0,81.0,1.4,18.5,888.0,885.46,657.11
2018,9,12,11,45,953.0,93.5,1.4,18.75,887.0,858.31,638.47
2018,9,12,12,0,932.0,106.0,1.4,19.0,886.0,828.53,618.2
2018,9,12,12,15,834.0,158.5,1.5,18.95,854.5,779.04,586.3
2018,9,12,12,30,736.0,211.0,1.6,18.9,823.0,728.63,550.07
2018,9,12,12,45,664.0,243.5,1.65,18.9,790.0,679.35,514.26
2018,9,12,13,0,592.0,276.0,1.7,18.9,757.0,632.55,479.7
2018,9,12,13,15,641.5,242.5,1.75,18.75,753.0,604.47,460.27
2018,9,12,13,30,691.0,209.0,1.8,18.6,749.0,571.54,436.28
2018,9,12,13,45,667.0,210.0,1.8,18.5,717.0,525.41,400.77
2018,9,12,14,0,643.0,211.0,1.8,18.4,685.0,480.24,365.31
2018,9,12,14,15,683.0,183.5,1.85,18.15,666.5,439.17,332.18
2018,9,12,14,30,723.0,156.0,1.9,17.9,648.0,393.77,294.14
2018,9,12,14,45,719.5,145.5,1.9,17.7,611.0,344.0,251.8
2018,9,12,15,0,716.0,135.0,1.9,17.5,574.0,294.01,208.5
2018,9,12,15,15,693.0,129.0,1.9,17.5,528.0,243.36,165.14
2018,9,12,15,30,670.0,123.0,1.9,17.5,482.0,194.83,124.85
2018,9,12,15,45,643.0,116.0,1.9,16.8,434.0,147.41,89.28
2018,9,12,16,0,616.0,109.0,1.9,16.1,386.0,102.92,62.64
2018,9,12,16,15,673.0,87.0,1.9,15.6,356.0,56.04,44.0
2018,9,12,16,30,730.0,65.0,1.9,15.1,326.0,46.71,36.02
2018,9,12,16,45,677.5,60.0,1.85,14.65,272.0,44.58,34.28
2018,9,12,17,0,625.0,55.0,1.8,14.2,218.0,38.68,29.07
2018,9,12,17,15,554.0,48.0,1.75,13.7,168.0,35.0,25.7
2018,9,12,17,30,483.0,41.0,1.7,13.2,118.0,31.19,21.99
2018,9,12,17,45,358.5,32.0,1.65,12.7,77.0,25.35,16.09
2018,9,12,18,0,234.0,23.0,1.6,12.2,36.0,19.32,2.28
2018,9,12,18,15,117.0,11.5,1.5,11.8,18.0,10.96,0.0
2018,9,12,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,5,45,0.0,3.5,0.9,9.95,3.5,0.0,0.0
2018,9,13,6,0,0.0,7.0,0.9,10.3,7.0,6.67,0.0
2018,9,13,6,15,0.0,20.5,0.95,10.85,20.5,19.03,8.79
2018,9,13,6,30,0.0,34.0,1.0,11.4,34.0,32.37,21.66
2018,9,13,6,45,29.5,56.0,1.05,11.95,63.0,78.51,61.95
2018,9,13,7,0,59.0,78.0,1.1,12.5,92.0,122.61,100.31
2018,9,13,7,15,316.0,80.5,1.1,13.0,182.5,327.05,273.66
2018,9,13,7,30,573.0,83.0,1.1,13.5,273.0,523.92,429.81
2018,9,13,7,45,623.5,86.5,1.1,14.0,325.0,582.24,471.5
2018,9,13,8,0,674.0,90.0,1.1,14.5,377.0,641.55,512.57
2018,9,13,8,15,730.0,88.5,1.1,14.95,433.5,696.05,548.88
2018,9,13,8,30,786.0,87.0,1.1,15.4,490.0,755.01,587.39
2018,9,13,8,45,839.5,79.0,1.15,15.9,545.0,797.01,613.61
2018,9,13,9,0,893.0,71.0,1.2,16.4,600.0,844.89,643.65
2018,9,13,9,15,904.0,73.0,1.2,16.8,640.5,866.93,655.28
2018,9,13,9,30,915.0,75.0,1.2,17.2,681.0,886.01,665.23
2018,9,13,9,45,922.0,77.5,1.2,17.55,715.5,899.04,671.36
2018,9,13,10,0,929.0,80.0,1.2,17.9,750.0,908.75,675.48
2018,9,13,10,15,936.0,81.0,1.25,18.2,778.5,913.4,677.33
2018,9,13,10,30,943.0,82.0,1.3,18.5,807.0,914.62,677.13
2018,9,13,10,45,948.0,83.0,1.3,18.75,828.0,910.64,673.1
2018,9,13,11,0,953.0,84.0,1.3,19.0,849.0,903.19,667.0
2018,9,13,11,15,956.0,84.0,1.35,19.15,862.0,889.55,657.99
2018,9,13,11,30,959.0,84.0,1.4,19.3,875.0,872.57,646.89
2018,9,13,11,45,960.0,84.0,1.45,19.45,880.0,850.7,632.61
2018,9,13,12,0,961.0,84.0,1.5,19.6,885.0,825.7,616.27
2018,9,13,12,15,961.0,83.5,1.55,19.55,882.0,796.44,597.46
2018,9,13,12,30,961.0,83.0,1.6,19.5,879.0,764.34,576.6
2018,9,13,12,45,959.0,83.0,1.65,19.5,868.0,728.64,552.88
2018,9,13,13,0,957.0,83.0,1.7,19.5,857.0,690.5,525.21
2018,9,13,13,15,953.0,82.0,1.7,19.4,837.5,647.97,493.55
2018,9,13,13,30,949.0,81.0,1.7,19.3,818.0,603.52,459.67
2018,9,13,13,45,943.5,79.5,1.75,19.15,791.5,556.13,423.0
2018,9,13,14,0,938.0,78.0,1.8,19.0,765.0,507.35,384.04
2018,9,13,14,15,839.5,111.0,1.85,18.75,705.0,443.52,333.31
2018,9,13,14,30,741.0,144.0,1.9,18.5,645.0,386.94,287.68
2018,9,13,14,45,531.5,199.5,1.9,18.3,548.0,325.97,241.1
2018,9,13,15,0,322.0,255.0,1.9,18.1,451.0,287.58,214.49
2018,9,13,15,15,353.5,227.0,1.9,18.1,427.0,251.84,183.89
2018,9,13,15,30,385.0,199.0,1.9,18.1,403.0,213.08,151.11
2018,9,13,15,45,432.0,168.5,1.9,17.4,377.0,163.69,111.33
2018,9,13,16,0,479.0,138.0,1.9,16.7,351.0,116.36,78.54
2018,9,13,16,15,555.5,106.5,1.85,16.25,324.5,71.1,57.08
2018,9,13,16,30,632.0,75.0,1.8,15.8,298.0,49.83,38.67
2018,9,13,16,45,615.5,64.5,1.8,15.35,252.5,44.14,33.78
2018,9,13,17,0,599.0,54.0,1.8,14.9,207.0,38.04,28.4
2018,9,13,17,15,554.5,45.5,1.7,14.3,161.0,33.13,23.94
2018,9,13,17,30,510.0,37.0,1.6,13.7,115.0,27.92,19.02
2018,9,13,17,45,383.0,29.0,1.55,13.1,74.5,22.81,13.73
2018,9,13,18,0,256.0,21.0,1.5,12.5,34.0,17.58,0.0
2018,9,13,18,15,128.0,10.5,1.4,12.1,17.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,0.9,8.65,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,0.8,8.9,12.0,22.6,0.0
2018,9,14,6,15,93.0,27.5,0.8,9.5,38.5,94.99,65.23
2018,9,14,6,30,159.0,44.0,0.8,10.1,65.0,155.03,125.21
2018,9,14,6,45,195.5,62.0,0.85,10.75,99.5,202.92,168.14
2018,9,14,7,0,232.0,80.0,0.9,11.4,134.0,253.06,211.41
2018,9,14,7,15,208.0,102.0,0.85,11.9,159.5,270.85,225.63
2018,9,14,7,30,184.0,124.0,0.8,12.4,185.0,285.72,236.53
2018,9,14,7,45,216.0,147.0,0.8,12.9,230.0,339.9,279.31
2018,9,14,8,0,248.0,170.0,0.8,13.4,275.0,394.91,321.13
2018,9,14,8,15,300.0,184.0,0.8,14.0,326.5,455.14,366.14
2018,9,14,8,30,352.0,198.0,0.8,14.6,378.0,516.94,410.88
2018,9,14,8,45,412.5,201.5,0.75,15.2,431.0,587.73,460.44
2018,9,14,9,0,473.0,205.0,0.7,15.8,484.0,646.57,499.94
2018,9,14,9,15,464.5,225.0,0.75,16.4,514.5,664.52,509.51
2018,9,14,9,30,456.0,245.0,0.8,17.0,545.0,679.99,517.79
2018,9,14,9,45,593.5,205.5,0.8,17.6,618.0,760.72,574.03
2018,9,14,10,0,731.0,166.0,0.8,18.2,691.0,837.21,623.13
2018,9,14,10,15,836.0,126.0,0.85,18.65,748.5,878.1,647.7
2018,9,14,10,30,941.0,86.0,0.9,19.1,806.0,913.94,669.25
2018,9,14,10,45,953.0,83.0,0.95,19.5,829.0,911.54,666.31
2018,9,14,11,0,965.0,80.0,1.0,19.9,852.0,905.63,661.77
2018,9,14,11,15,968.0,80.0,1.05,20.15,865.0,891.79,652.61
2018,9,14,11,30,971.0,80.0,1.1,20.4,878.0,874.55,641.4
2018,9,14,11,45,972.5,80.0,1.15,20.7,883.0,852.79,627.18
2018,9,14,12,0,974.0,80.0,1.2,21.0,888.0,827.83,610.88
2018,9,14,12,15,972.0,80.5,1.25,21.05,884.0,797.68,591.67
2018,9,14,12,30,970.0,81.0,1.3,21.1,880.0,764.74,570.47
2018,9,14,12,45,967.0,80.5,1.35,21.25,868.0,727.55,545.74
2018,9,14,13,0,964.0,80.0,1.4,21.4,856.0,687.98,517.24
2018,9,14,13,15,959.5,80.0,1.45,21.3,837.0,645.77,486.58
2018,9,14,13,30,955.0,80.0,1.5,21.2,818.0,601.64,453.6
2018,9,14,13,45,949.0,78.5,1.5,21.15,791.0,553.69,416.45
2018,9,14,14,0,943.0,77.0,1.5,21.1,764.0,504.4,377.18
2018,9,14,14,15,926.0,79.0,1.55,20.9,727.5,452.45,335.14
2018,9,14,14,30,909.0,81.0,1.6,20.7,691.0,400.55,291.85
2018,9,14,14,45,876.5,85.5,1.6,20.5,645.0,346.2,245.85
2018,9,14,15,0,844.0,90.0,1.6,20.3,599.0,287.95,196.47
2018,9,14,15,15,762.0,103.5,1.6,20.3,537.0,235.19,153.5
2018,9,14,15,30,680.0,117.0,1.6,20.3,475.0,184.78,114.85
2018,9,14,15,45,557.5,132.0,1.6,19.5,407.0,145.43,91.02
2018,9,14,16,0,435.0,147.0,1.6,18.7,339.0,118.39,81.75
2018,9,14,16,15,398.0,132.5,1.6,18.1,291.5,90.43,73.4
2018,9,14,16,30,361.0,118.0,1.6,17.5,244.0,82.51,66.96
2018,9,14,16,45,308.0,103.0,1.6,16.9,198.0,73.73,59.57
2018,9,14,17,0,255.0,88.0,1.6,16.3,152.0,68.21,54.82
2018,9,14,17,15,258.5,67.5,1.55,15.65,119.0,50.55,39.11
2018,9,14,17,30,262.0,47.0,1.5,15.0,86.0,35.9,25.81
2018,9,14,17,45,171.0,32.0,1.45,14.3,53.5,24.91,15.18
2018,9,14,18,0,80.0,17.0,1.4,13.6,21.0,13.43,0.0
2018,9,14,18,15,40.0,8.5,1.35,13.15,10.5,8.1,0.0
2018,9,14,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,15,5,45,74.0,7.0,1.15,9.85,9.0,0.0,0.0
2018,9,15,6,0,148.0,14.0,1.2,10.0,18.0,79.41,0.0
2018,9,15,6,15,320.5,24.0,1.25,10.35,57.0,212.53,146.35
2018,9,15,6,30,493.0,34.0,1.3,10.7,96.0,327.28,264.66
2018,9,15,6,45,578.0,40.0,1.35,11.05,146.5,404.81,333.91
2018,9,15,7,0,663.0,46.0,1.4,11.4,197.0,487.27,403.56
2018,9,15,7,15,714.5,50.0,1.4,11.9,250.5,550.01,453.94
2018,9,15,7,30,766.0,54.0,1.4,12.4,304.0,614.43,502.05
2018,9,15,7,45,801.0,57.0,1.35,12.85,357.5,666.85,538.23
2018,9,15,8,0,836.0,60.0,1.3,13.3,411.0,712.75,568.29
2018,9,15,8,15,860.5,62.0,1.35,13.75,462.0,754.73,595.69
2018,9,15,8,30,885.0,64.0,1.4,14.2,513.0,795.22,621.52
2018,9,15,8,45,902.5,65.5,1.4,14.7,560.0,827.49,640.5
2018,9,15,9,0,920.0,67.0,1.4,15.2,607.0,857.36,657.65
2018,9,15,9,15,930.0,69.5,1.4,15.55,648.0,879.36,669.69
2018,9,15,9,30,940.0,72.0,1.4,15.9,689.0,898.25,679.71
2018,9,15,9,45,946.0,76.0,1.45,16.3,724.5,912.14,687.02
2018,9,15,10,0,952.0,80.0,1.5,16.7,760.0,922.55,692.18
2018,9,15,10,15,959.5,80.0,1.5,16.95,788.5,926.29,692.78
2018,9,15,10,30,967.0,80.0,1.5,17.2,817.0,926.54,691.3
2018,9,15,10,45,972.5,80.5,1.55,17.45,838.5,922.08,687.59
2018,9,15,11,0,978.0,81.0,1.6,17.7,860.0,914.06,681.71
2018,9,15,11,15,981.0,81.0,1.6,17.85,873.0,899.9,671.52
2018,9,15,11,30,984.0,81.0,1.6,18.0,886.0,882.3,659.23
2018,9,15,11,45,985.5,81.0,1.65,18.1,891.0,860.15,644.7
2018,9,15,12,0,987.0,81.0,1.7,18.2,896.0,834.75,628.01
2018,9,15,12,15,986.5,80.5,1.75,18.15,892.5,804.26,608.15
2018,9,15,12,30,986.0,80.0,1.8,18.1,889.0,770.89,586.18
2018,9,15,12,45,984.0,80.0,1.85,18.1,878.0,734.23,561.23
2018,9,15,13,0,982.0,80.0,1.9,18.1,867.0,695.06,532.43
2018,9,15,13,15,978.0,79.5,1.95,18.0,847.5,651.91,500.18
2018,9,15,13,30,974.0,79.0,2.0,17.9,828.0,606.78,465.54
2018,9,15,13,45,968.5,77.5,2.0,17.8,800.5,558.21,427.06
2018,9,15,14,0,963.0,76.0,2.0,17.7,773.0,508.22,386.31
2018,9,15,14,15,955.0,75.0,2.05,17.5,739.0,456.41,343.2
2018,9,15,14,30,947.0,74.0,2.1,17.3,705.0,403.84,298.11
2018,9,15,14,45,936.0,72.0,2.1,17.15,664.5,348.96,249.98
2018,9,15,15,0,925.0,70.0,2.1,17.0,624.0,294.09,201.21
2018,9,15,15,15,909.0,68.0,2.1,17.0,578.0,238.46,152.31
2018,9,15,15,30,893.0,66.0,2.1,17.0,532.0,183.82,106.56
2018,9,15,15,45,872.0,63.5,2.1,16.4,482.0,129.53,67.17
2018,9,15,16,0,851.0,61.0,2.1,15.8,432.0,77.19,40.47
2018,9,15,16,15,821.5,58.0,2.1,15.35,379.0,46.89,36.03
2018,9,15,16,30,792.0,55.0,2.1,14.9,326.0,39.46,29.63
2018,9,15,16,45,746.5,50.5,2.1,14.45,272.0,37.39,27.9
2018,9,15,17,0,701.0,46.0,2.1,14.0,218.0,35.27,26.01
2018,9,15,17,15,626.0,40.5,2.05,13.45,166.0,32.17,23.11
2018,9,15,17,30,551.0,35.0,2.0,12.9,114.0,29.09,19.99
2018,9,15,17,45,396.5,27.0,1.95,12.35,71.5,21.44,12.14
2018,9,15,18,0,242.0,19.0,1.9,11.8,29.0,18.11,0.0
2018,9,15,18,15,121.0,9.5,1.85,11.4,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,9,16,5,45,88.5,7.5,0.85,8.15,9.5,0.0,0.0
2018,9,16,6,0,177.0,15.0,0.8,8.6,19.0,92.93,0.0
2018,9,16,6,15,345.5,23.5,0.9,9.45,57.5,222.33,148.2
2018,9,16,6,30,514.0,32.0,1.0,10.3,96.0,335.38,270.05
2018,9,16,6,45,597.0,38.0,1.05,11.1,146.5,411.99,338.07
2018,9,16,7,0,680.0,44.0,1.1,11.9,197.0,493.59,406.02
2018,9,16,7,15,730.0,47.5,1.1,12.5,250.5,555.08,454.83
2018,9,16,7,30,780.0,51.0,1.1,13.1,304.0,618.13,501.14
2018,9,16,7,45,813.5,54.0,1.1,13.65,357.5,663.66,532.01
2018,9,16,8,0,847.0,57.0,1.1,14.2,411.0,714.81,565.93
2018,9,16,8,15,869.5,59.5,1.1,14.75,461.5,756.09,591.7
2018,9,16,8,30,892.0,62.0,1.1,15.3,512.0,795.73,615.78
2018,9,16,8,45,908.5,63.5,1.1,15.9,558.5,827.24,633.68
2018,9,16,9,0,925.0,65.0,1.1,16.5,605.0,856.28,649.74
2018,9,16,9,15,937.0,66.5,1.15,16.95,646.5,878.78,662.41
2018,9,16,9,30,949.0,68.0,1.2,17.4,688.0,898.24,673.15
2018,9,16,9,45,958.0,69.5,1.2,17.9,723.5,911.88,679.22
2018,9,16,10,0,967.0,71.0,1.2,18.4,759.0,922.12,683.23
2018,9,16,10,15,973.5,72.0,1.2,18.75,787.5,926.13,683.71
2018,9,16,10,30,980.0,73.0,1.2,19.1,816.0,926.58,682.12
2018,9,16,10,45,984.0,74.0,1.25,19.45,837.0,921.29,677.77
2018,9,16,11,0,988.0,75.0,1.3,19.8,858.0,912.42,671.28
2018,9,16,11,15,990.0,75.0,1.3,20.0,870.5,897.28,660.52
2018,9,16,11,30,992.0,75.0,1.3,20.2,883.0,878.71,647.7
2018,9,16,11,45,992.5,75.5,1.35,20.4,887.5,856.11,633.0
2018,9,16,12,0,993.0,76.0,1.4,20.6,892.0,830.27,616.16
2018,9,16,12,15,991.5,76.0,1.45,20.7,888.0,799.37,596.12
2018,9,16,12,30,990.0,76.0,1.5,20.8,884.0,765.61,574.02
2018,9,16,12,45,986.5,76.5,1.5,20.85,872.0,728.28,548.43
2018,9,16,13,0,983.0,77.0,1.5,20.9,860.0,688.53,519.25
2018,9,16,13,15,978.5,76.5,1.55,20.85,840.0,645.04,487.3
2018,9,16,13,30,974.0,76.0,1.6,20.8,820.0,599.6,452.97
2018,9,16,13,45,967.5,75.0,1.65,20.7,792.5,550.98,415.31
2018,9,16,14,0,961.0,74.0,1.7,20.6,765.0,501.01,375.36
2018,9,16,14,15,952.0,73.0,1.7,20.4,730.5,448.9,332.44
2018,9,16,14,30,943.0,72.0,1.7,20.2,696.0,396.13,287.71
2018,9,16,14,45,931.0,70.5,1.75,20.0,655.5,341.6,240.68
2018,9,16,15,0,919.0,69.0,1.8,19.8,615.0,287.18,193.06
2018,9,16,15,15,903.0,67.0,1.8,19.8,569.0,231.92,145.2
2018,9,16,15,30,887.0,65.0,1.8,19.8,523.0,177.65,100.66
2018,9,16,15,45,865.0,62.5,1.85,19.05,473.0,123.69,62.77
2018,9,16,16,0,843.0,60.0,1.9,18.3,423.0,71.79,38.04
2018,9,16,16,15,811.0,57.0,1.9,17.75,370.0,46.17,35.06
2018,9,16,16,30,779.0,54.0,1.9,17.2,317.0,38.8,28.77
2018,9,16,16,45,731.5,50.0,1.9,16.65,263.5,37.12,27.39
2018,9,16,17,0,684.0,46.0,1.9,16.1,210.0,35.43,25.91
2018,9,16,17,15,605.5,40.5,1.85,15.35,159.0,32.36,23.05
2018,9,16,17,30,527.0,35.0,1.8,14.6,108.0,29.32,19.97
2018,9,16,17,45,373.5,26.5,1.75,13.85,67.0,21.19,11.49
2018,9,16,18,0,220.0,18.0,1.7,13.1,26.0,17.16,0.0
2018,9,16,18,15,110.0,9.0,1.65,12.65,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.0,0.9,8.75,9.0,0.0,0.0
2018,9,17,6,0,174.0,14.0,0.9,9.1,18.0,90.26,0.0
2018,9,17,6,15,341.5,22.5,0.95,9.75,55.5,217.38,138.58
2018,9,17,6,30,509.0,31.0,1.0,10.4,93.0,330.41,265.37
2018,9,17,6,45,592.5,37.0,1.05,11.1,143.0,406.72,333.58
2018,9,17,7,0,676.0,43.0,1.1,11.8,193.0,488.15,401.74
2018,9,17,7,15,725.5,47.0,1.1,12.3,246.5,549.6,450.88
2018,9,17,7,30,775.0,51.0,1.1,12.8,300.0,612.62,497.67
2018,9,17,7,45,808.5,54.0,1.1,13.3,353.0,657.87,528.58
2018,9,17,8,0,842.0,57.0,1.1,13.8,406.0,708.72,562.55
2018,9,17,8,15,865.0,59.5,1.1,14.35,456.5,750.12,588.54
2018,9,17,8,30,888.0,62.0,1.1,14.9,507.0,789.92,612.85
2018,9,17,8,45,904.5,63.5,1.1,15.45,553.5,821.22,630.82
2018,9,17,9,0,921.0,65.0,1.1,16.0,600.0,850.07,646.96
2018,9,17,9,15,930.5,67.5,1.1,16.5,640.5,871.48,658.09
2018,9,17,9,30,940.0,70.0,1.1,17.0,681.0,889.77,667.21
2018,9,17,9,45,945.5,73.5,1.15,17.5,716.0,902.5,673.52
2018,9,17,10,0,951.0,77.0,1.2,18.0,751.0,911.76,677.72
2018,9,17,10,15,958.5,78.0,1.25,18.35,779.5,916.43,679.45
2018,9,17,10,30,966.0,79.0,1.3,18.7,808.0,917.59,679.08
2018,9,17,10,45,971.0,79.5,1.35,19.05,829.0,912.52,674.8
2018,9,17,11,0,976.0,80.0,1.4,19.4,850.0,903.91,668.4
2018,9,17,11,15,979.0,80.0,1.45,19.55,863.0,889.61,658.9
2018,9,17,11,30,982.0,80.0,1.5,19.7,876.0,871.87,647.25
2018,9,17,11,45,983.5,79.5,1.55,19.85,880.5,849.09,632.3
2018,9,17,12,0,985.0,79.0,1.6,20.0,885.0,823.09,615.22
2018,9,17,12,15,983.0,80.0,1.65,19.95,881.5,792.91,595.71
2018,9,17,12,30,981.0,81.0,1.7,19.9,878.0,759.9,574.14
2018,9,17,12,45,977.5,81.0,1.75,19.8,865.5,722.27,548.35
2018,9,17,13,0,974.0,81.0,1.8,19.7,853.0,682.27,519.25
2018,9,17,13,15,970.5,80.0,1.8,19.55,833.5,639.15,486.92
2018,9,17,13,30,967.0,79.0,1.8,19.4,814.0,594.04,452.24
2018,9,17,13,45,962.0,77.5,1.85,19.2,787.0,545.94,414.62
2018,9,17,14,0,957.0,76.0,1.9,19.0,760.0,496.39,374.6
2018,9,17,14,15,948.5,75.0,1.9,18.7,726.0,444.64,331.55
2018,9,17,14,30,940.0,74.0,1.9,18.4,692.0,392.17,286.64
2018,9,17,14,45,928.5,72.0,1.95,18.05,651.0,337.51,239.12
2018,9,17,15,0,917.0,70.0,2.0,17.7,610.0,282.92,191.01
2018,9,17,15,15,900.5,68.0,2.0,17.7,564.0,227.68,142.88
2018,9,17,15,30,884.0,66.0,2.0,17.7,518.0,173.5,98.41
2018,9,17,15,45,862.0,63.5,1.95,16.8,468.0,119.75,61.17
2018,9,17,16,0,840.0,61.0,1.9,15.9,418.0,68.06,37.86
2018,9,17,16,15,807.5,57.5,1.9,15.35,365.0,40.17,30.12
2018,9,17,16,30,775.0,54.0,1.9,14.8,312.0,38.97,29.23
2018,9,17,16,45,725.5,50.5,1.9,14.2,258.5,37.71,28.22
2018,9,17,17,0,676.0,47.0,1.9,13.6,205.0,36.51,27.15
2018,9,17,17,15,591.5,41.5,1.85,12.95,154.0,33.51,24.29
2018,9,17,17,30,507.0,36.0,1.8,12.3,103.0,27.96,18.92
2018,9,17,17,45,339.0,26.0,1.75,11.7,62.5,20.95,10.93
2018,9,17,18,0,171.0,16.0,1.7,11.1,22.0,15.25,0.0
2018,9,17,18,15,85.5,8.0,1.65,10.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,18,5,45,63.5,7.0,1.0,9.3,8.0,0.0,0.0
2018,9,18,6,0,127.0,14.0,1.0,9.4,16.0,69.21,0.0
2018,9,18,6,15,284.5,25.0,1.05,9.8,52.0,189.96,114.25
2018,9,18,6,30,442.0,36.0,1.1,10.2,88.0,305.66,245.42
2018,9,18,6,45,533.0,43.0,1.15,10.55,137.5,383.62,315.66
2018,9,18,7,0,624.0,50.0,1.2,10.9,187.0,462.85,383.27
2018,9,18,7,15,679.5,54.5,1.2,11.4,240.0,527.24,435.35
2018,9,18,7,30,735.0,59.0,1.2,11.9,293.0,593.41,485.86
2018,9,18,7,45,772.0,62.5,1.15,12.35,346.0,646.55,522.8
2018,9,18,8,0,809.0,66.0,1.1,12.8,399.0,699.53,558.19
2018,9,18,8,15,834.5,68.5,1.1,13.35,449.5,741.83,585.03
2018,9,18,8,30,860.0,71.0,1.1,13.9,500.0,776.26,605.77
2018,9,18,8,45,878.0,73.5,1.1,14.4,546.5,809.15,625.24
2018,9,18,9,0,896.0,76.0,1.1,14.9,593.0,839.68,642.82
2018,9,18,9,15,910.5,77.0,1.1,15.35,634.5,862.88,655.39
2018,9,18,9,30,925.0,78.0,1.1,15.8,676.0,883.19,666.07
2018,9,18,9,45,936.5,78.5,1.15,16.25,711.5,897.28,673.44
2018,9,18,10,0,948.0,79.0,1.2,16.7,747.0,908.09,678.82
2018,9,18,10,15,955.0,80.0,1.2,17.05,775.5,912.2,679.4
2018,9,18,10,30,962.0,81.0,1.2,17.4,804.0,912.8,677.92
2018,9,18,10,45,966.5,81.5,1.25,17.75,824.5,907.2,673.34
2018,9,18,11,0,971.0,82.0,1.3,18.1,845.0,898.09,666.64
2018,9,18,11,15,973.0,82.5,1.3,18.35,857.5,883.44,655.98
2018,9,18,11,30,975.0,83.0,1.3,18.6,870.0,865.39,643.26
2018,9,18,11,45,975.0,83.5,1.35,18.85,874.0,842.47,628.06
2018,9,18,12,0,975.0,84.0,1.4,19.1,878.0,816.41,610.79
2018,9,18,12,15,972.5,84.5,1.45,19.25,873.5,785.52,590.42
2018,9,18,12,30,970.0,85.0,1.5,19.4,869.0,751.87,568.06
2018,9,18,12,45,965.5,85.5,1.5,19.5,856.5,714.32,541.15
2018,9,18,13,0,961.0,86.0,1.5,19.6,844.0,674.49,511.51
2018,9,18,13,15,956.5,85.5,1.55,19.6,824.0,631.64,479.59
2018,9,18,13,30,952.0,85.0,1.6,19.6,804.0,586.92,445.34
2018,9,18,13,45,945.0,84.0,1.6,19.6,776.5,538.84,407.31
2018,9,18,14,0,938.0,83.0,1.6,19.6,749.0,489.51,367.22
2018,9,18,14,15,928.5,81.0,1.65,19.4,714.0,437.31,324.2
2018,9,18,14,30,919.0,79.0,1.7,19.2,679.0,384.56,279.41
2018,9,18,14,45,905.5,78.0,1.7,18.95,638.5,331.15,233.05
2018,9,18,15,0,892.0,77.0,1.7,18.7,598.0,278.03,186.48
2018,9,18,15,15,874.5,74.5,1.7,18.7,552.0,223.47,139.54
2018,9,18,15,30,857.0,72.0,1.7,18.7,506.0,170.1,96.49
2018,9,18,15,45,832.0,69.5,1.8,17.9,456.0,110.71,55.59
2018,9,18,16,0,807.0,67.0,1.9,17.1,406.0,60.56,34.59
2018,9,18,16,15,771.5,63.5,1.9,16.45,353.5,44.91,34.18
2018,9,18,16,30,736.0,60.0,1.9,15.8,301.0,43.95,33.53
2018,9,18,16,45,682.0,55.0,1.9,15.15,247.5,41.67,31.63
2018,9,18,17,0,628.0,50.0,1.9,14.5,194.0,39.38,29.58
2018,9,18,17,15,537.0,43.5,1.9,13.75,144.0,32.53,23.3
2018,9,18,17,30,446.0,37.0,1.9,13.0,94.0,29.08,19.75
2018,9,18,17,45,288.0,25.5,1.85,12.25,56.0,20.7,10.01
2018,9,18,18,0,130.0,14.0,1.8,11.5,18.0,13.34,0.0
2018,9,18,18,15,65.0,7.0,1.7,11.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,19,5,45,38.5,5.5,0.9,8.5,6.0,0.0,0.0
2018,9,19,6,0,77.0,11.0,0.9,8.7,12.0,44.19,0.0
2018,9,19,6,15,224.5,25.0,1.0,9.2,47.0,159.0,88.49
2018,9,19,6,30,372.0,39.0,1.1,9.7,82.0,270.44,217.23
2018,9,19,6,45,470.0,47.5,1.15,10.2,130.5,351.84,290.24
2018,9,19,7,0,568.0,56.0,1.2,10.7,179.0,439.63,364.64
2018,9,19,7,15,630.0,62.0,1.15,11.25,232.5,507.09,419.03
2018,9,19,7,30,692.0,68.0,1.1,11.8,286.0,577.17,472.6
2018,9,19,7,45,733.5,72.0,1.05,12.3,339.5,628.45,508.72
2018,9,19,8,0,775.0,76.0,1.0,12.8,393.0,684.21,546.25
2018,9,19,8,15,803.5,79.5,0.9,13.5,444.0,729.07,573.42
2018,9,19,8,30,832.0,83.0,0.8,14.2,495.0,772.57,598.64
2018,9,19,8,45,853.5,84.5,0.75,14.85,542.0,806.3,617.17
2018,9,19,9,0,875.0,86.0,0.7,15.5,589.0,831.32,629.51
2018,9,19,9,15,890.5,88.0,0.65,16.3,631.0,855.96,641.14
2018,9,19,9,30,906.0,90.0,0.6,17.1,673.0,877.76,650.72
2018,9,19,9,45,916.5,92.0,0.6,17.9,708.5,892.25,656.47
2018,9,19,10,0,927.0,94.0,0.6,18.7,744.0,903.48,660.29
2018,9,19,10,15,934.5,95.5,0.65,19.45,773.0,908.22,661.21
2018,9,19,10,30,942.0,97.0,0.7,20.2,802.0,909.5,660.16
2018,9,19,10,45,947.0,97.5,0.75,21.0,822.5,904.12,654.92
2018,9,19,11,0,952.0,98.0,0.8,21.8,843.0,895.29,647.68
2018,9,19,11,15,955.0,99.0,0.85,22.3,856.0,881.89,638.43
2018,9,19,11,30,958.0,100.0,0.9,22.8,869.0,865.11,627.13
2018,9,19,11,45,958.5,100.5,1.0,23.3,873.5,842.6,612.96
2018,9,19,12,0,959.0,101.0,1.1,23.8,878.0,816.97,596.71
2018,9,19,12,15,958.0,101.0,1.15,24.0,874.0,786.79,577.37
2018,9,19,12,30,957.0,101.0,1.2,24.2,870.0,753.84,555.9
2018,9,19,12,45,953.5,100.5,1.25,24.4,857.5,716.17,529.42
2018,9,19,13,0,950.0,100.0,1.3,24.6,845.0,676.2,500.75
2018,9,19,13,15,945.0,99.0,1.35,24.6,824.5,632.82,469.31
2018,9,19,13,30,940.0,98.0,1.4,24.6,804.0,587.64,435.63
2018,9,19,13,45,932.0,97.0,1.45,24.6,776.0,539.41,398.68
2018,9,19,14,0,924.0,96.0,1.5,24.6,748.0,490.04,359.69
2018,9,19,14,15,913.0,94.5,1.55,24.5,712.5,438.18,317.76
2018,9,19,14,30,902.0,93.0,1.6,24.4,677.0,385.92,274.28
2018,9,19,14,45,887.0,91.0,1.6,24.25,636.0,331.95,228.59
2018,9,19,15,0,872.0,89.0,1.6,24.1,595.0,272.49,178.41
2018,9,19,15,15,852.5,86.0,1.6,24.1,548.0,217.82,132.75
2018,9,19,15,30,833.0,83.0,1.6,24.1,501.0,164.71,91.33
2018,9,19,15,45,805.0,79.5,1.65,23.35,450.0,112.37,57.71
2018,9,19,16,0,777.0,76.0,1.7,22.6,399.0,62.98,38.99
2018,9,19,16,15,736.5,72.0,1.65,21.9,345.5,51.95,39.47
2018,9,19,16,30,696.0,68.0,1.6,21.2,292.0,46.23,34.74
2018,9,19,16,45,637.0,62.5,1.55,20.5,239.0,44.14,33.05
2018,9,19,17,0,578.0,57.0,1.5,19.8,186.0,42.04,31.2
2018,9,19,17,15,481.5,48.5,1.45,18.7,136.5,37.18,26.78
2018,9,19,17,30,385.0,40.0,1.4,17.6,87.0,32.21,21.9
2018,9,19,17,45,241.0,27.0,1.3,16.55,51.5,22.48,10.03
2018,9,19,18,0,97.0,14.0,1.2,15.5,16.0,13.34,0.0
2018,9,19,18,15,48.5,7.0,1.15,14.95,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,20,5,45,42.0,5.5,0.6,10.0,6.0,0.0,0.0
2018,9,20,6,0,84.0,11.0,0.6,10.1,12.0,47.06,0.0
2018,9,20,6,15,238.5,24.0,0.5,10.95,46.5,163.13,81.39
2018,9,20,6,30,393.0,37.0,0.4,11.8,81.0,278.53,219.64
2018,9,20,6,45,492.0,44.5,0.35,12.7,130.0,359.56,290.16
2018,9,20,7,0,591.0,52.0,0.3,13.6,179.0,447.09,361.02
2018,9,20,7,15,651.0,58.0,0.3,14.45,232.5,513.74,412.46
2018,9,20,7,30,711.0,64.0,0.3,15.3,286.0,579.0,460.26
2018,9,20,7,45,751.0,68.0,0.3,16.2,339.5,633.97,496.9
2018,9,20,8,0,791.0,72.0,0.3,17.1,393.0,688.9,531.78
2018,9,20,8,15,818.0,75.5,0.35,18.05,444.0,732.86,558.45
2018,9,20,8,30,845.0,79.0,0.4,19.0,495.0,775.36,583.58
2018,9,20,8,45,865.0,81.5,0.45,19.95,542.0,809.22,602.44
2018,9,20,9,0,885.0,84.0,0.5,20.9,589.0,834.34,615.4
2018,9,20,9,15,900.5,85.5,0.55,21.75,631.0,858.43,627.96
2018,9,20,9,30,916.0,87.0,0.6,22.6,673.0,879.67,638.64
2018,9,20,9,45,928.5,87.0,0.65,23.45,708.5,893.59,644.7
2018,9,20,10,0,941.0,87.0,0.7,24.3,744.0,904.3,648.89
2018,9,20,10,15,948.0,88.5,0.7,24.9,772.5,908.6,648.89
2018,9,20,10,30,955.0,90.0,0.7,25.5,801.0,909.41,646.93
2018,9,20,10,45,959.5,91.0,0.75,26.1,821.5,904.04,642.25
2018,9,20,11,0,964.0,92.0,0.8,26.7,842.0,895.17,635.58
2018,9,20,11,15,966.0,92.0,0.85,27.0,854.0,879.76,625.69
2018,9,20,11,30,968.0,92.0,0.9,27.3,866.0,861.0,613.82
2018,9,20,11,45,969.0,92.0,0.9,27.6,870.0,838.2,598.68
2018,9,20,12,0,970.0,92.0,0.9,27.9,874.0,812.24,581.62
2018,9,20,12,15,969.0,92.5,0.95,27.95,870.5,782.3,563.27
2018,9,20,12,30,968.0,93.0,1.0,28.0,867.0,749.53,542.8
2018,9,20,12,45,965.5,92.0,1.05,28.1,854.5,711.71,516.98
2018,9,20,13,0,963.0,91.0,1.1,28.2,842.0,671.51,488.9
2018,9,20,13,15,958.0,90.0,1.15,28.15,821.5,627.69,457.8
2018,9,20,13,30,953.0,89.0,1.2,28.1,801.0,582.04,424.42
