Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,13,45,945.5,88.0,1.2,28.05,772.5,533.56,387.62
2018,9,20,14,0,938.0,87.0,1.2,28.0,744.0,483.89,348.82
2018,9,20,14,15,927.5,85.5,1.2,27.8,709.0,431.66,307.17
2018,9,20,14,30,917.0,84.0,1.2,27.6,674.0,378.97,263.97
2018,9,20,14,45,903.5,82.0,1.25,27.45,633.0,324.8,218.84
2018,9,20,15,0,890.0,80.0,1.3,27.3,592.0,270.95,173.57
2018,9,20,15,15,871.5,77.0,1.3,27.3,545.0,215.97,128.43
2018,9,20,15,30,853.0,74.0,1.3,27.3,498.0,162.31,87.6
2018,9,20,15,45,827.0,71.0,1.25,26.65,447.5,102.93,49.8
2018,9,20,16,0,801.0,68.0,1.2,26.0,397.0,52.87,39.39
2018,9,20,16,15,764.5,64.0,1.2,25.05,344.0,45.72,33.64
2018,9,20,16,30,728.0,60.0,1.2,24.1,291.0,44.39,32.73
2018,9,20,16,45,672.0,55.0,1.15,23.15,238.0,42.13,30.93
2018,9,20,17,0,616.0,50.0,1.1,22.2,185.0,36.4,25.99
2018,9,20,17,15,524.0,42.5,1.05,20.9,135.5,32.13,22.13
2018,9,20,17,30,432.0,35.0,1.0,19.6,86.0,27.76,17.84
2018,9,20,17,45,271.0,23.5,0.9,18.3,50.0,19.28,6.4
2018,9,20,18,0,110.0,12.0,0.8,17.0,14.0,11.44,0.0
2018,9,20,18,15,55.0,6.0,0.85,16.7,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,21,5,45,48.0,5.0,0.9,10.85,5.5,0.0,0.0
2018,9,21,6,0,96.0,10.0,0.8,10.9,11.0,51.12,0.0
2018,9,21,6,15,254.0,22.0,0.85,11.8,45.0,167.2,72.34
2018,9,21,6,30,412.0,34.0,0.9,12.7,79.0,284.42,223.85
2018,9,21,6,45,506.0,41.5,0.95,13.6,127.5,362.49,293.77
2018,9,21,7,0,600.0,49.0,1.0,14.5,176.0,447.08,364.19
2018,9,21,7,15,657.5,54.5,1.0,15.2,228.5,507.47,412.51
2018,9,21,7,30,715.0,60.0,1.0,15.9,281.0,574.89,463.43
2018,9,21,7,45,753.0,63.5,1.0,16.6,333.5,627.69,499.88
2018,9,21,8,0,791.0,67.0,1.0,17.3,386.0,680.37,534.7
2018,9,21,8,15,817.0,70.5,1.0,18.0,436.5,723.42,561.49
2018,9,21,8,30,843.0,74.0,1.0,18.7,487.0,764.99,586.6
2018,9,21,8,45,861.5,76.5,1.0,19.45,533.0,791.19,600.53
2018,9,21,9,0,880.0,79.0,1.0,20.2,579.0,821.4,617.14
2018,9,21,9,15,894.0,81.0,1.0,20.85,620.0,844.72,629.12
2018,9,21,9,30,908.0,83.0,1.0,21.5,661.0,865.16,639.22
2018,9,21,9,45,918.5,84.0,1.0,22.2,696.0,878.42,644.53
2018,9,21,10,0,929.0,85.0,1.0,22.9,731.0,888.45,647.9
2018,9,21,10,15,936.5,86.0,1.0,23.4,759.0,892.57,648.13
2018,9,21,10,30,944.0,87.0,1.0,23.9,787.0,893.26,646.37
2018,9,21,10,45,948.5,88.5,1.05,24.45,807.5,888.48,641.99
2018,9,21,11,0,953.0,90.0,1.1,25.0,828.0,880.21,635.56
2018,9,21,11,15,956.0,90.0,1.1,25.3,840.5,865.72,625.17
2018,9,21,11,30,959.0,90.0,1.1,25.6,853.0,847.89,612.83
2018,9,21,11,45,959.5,90.5,1.15,25.9,857.0,825.36,598.24
2018,9,21,12,0,960.0,91.0,1.2,26.2,861.0,799.71,581.65
2018,9,21,12,15,957.5,91.5,1.2,26.25,856.5,768.95,561.64
2018,9,21,12,30,955.0,92.0,1.2,26.3,852.0,735.48,539.43
2018,9,21,12,45,950.5,92.0,1.25,26.3,839.0,697.73,513.27
2018,9,21,13,0,946.0,92.0,1.3,26.3,826.0,657.75,484.91
2018,9,21,13,15,941.0,91.5,1.3,26.2,806.0,615.01,453.64
2018,9,21,13,30,936.0,91.0,1.3,26.1,786.0,570.47,420.21
2018,9,21,13,45,928.5,90.0,1.3,25.95,758.0,522.7,383.55
2018,9,21,14,0,921.0,89.0,1.3,25.8,730.0,473.78,344.88
2018,9,21,14,15,910.5,87.5,1.3,25.55,695.5,422.35,303.33
2018,9,21,14,30,900.0,86.0,1.3,25.3,661.0,370.49,260.27
2018,9,21,14,45,886.0,84.0,1.3,25.0,620.0,317.06,215.25
2018,9,21,15,0,872.0,82.0,1.3,24.7,579.0,264.01,170.28
2018,9,21,15,15,853.0,79.0,1.3,24.7,532.5,209.93,125.65
2018,9,21,15,30,834.0,76.0,1.3,24.7,486.0,150.67,80.46
2018,9,21,15,45,807.0,73.0,1.3,23.9,436.0,99.01,49.21
2018,9,21,16,0,780.0,70.0,1.3,23.1,386.0,50.17,37.6
2018,9,21,16,15,741.5,66.0,1.25,22.35,333.5,47.51,35.6
2018,9,21,16,30,703.0,62.0,1.2,21.6,281.0,46.27,34.73
2018,9,21,16,45,644.0,56.0,1.15,20.9,228.0,39.39,28.85
2018,9,21,17,0,585.0,50.0,1.1,20.2,175.0,36.58,26.36
2018,9,21,17,15,489.0,42.5,1.05,19.0,127.0,32.34,22.46
2018,9,21,17,30,393.0,35.0,1.0,17.8,79.0,28.02,18.08
2018,9,21,17,45,239.5,22.5,0.9,16.6,45.0,18.55,4.12
2018,9,21,18,0,86.0,10.0,0.8,15.4,11.0,9.53,0.0
2018,9,21,18,15,43.0,5.0,0.75,14.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,22,5,45,39.0,4.5,0.8,8.95,5.0,0.0,0.0
2018,9,22,6,0,78.0,9.0,0.8,9.1,10.0,42.2,0.0
2018,9,22,6,15,229.5,21.5,0.75,9.7,42.5,153.36,54.02
2018,9,22,6,30,381.0,34.0,0.7,10.3,75.0,267.23,211.08
2018,9,22,6,45,480.5,42.5,0.6,10.95,123.5,348.13,283.57
2018,9,22,7,0,580.0,51.0,0.5,11.6,172.0,436.05,356.21
2018,9,22,7,15,641.5,57.0,0.5,12.4,225.0,502.81,408.98
2018,9,22,7,30,703.0,63.0,0.5,13.2,278.0,568.3,458.13
2018,9,22,7,45,743.0,66.5,0.45,14.0,330.5,622.07,494.58
2018,9,22,8,0,783.0,70.0,0.4,14.8,383.0,675.8,528.9
2018,9,22,8,15,811.0,73.5,0.35,15.8,434.0,720.02,554.71
2018,9,22,8,30,839.0,77.0,0.3,16.8,485.0,762.85,578.72
2018,9,22,8,45,859.0,79.5,0.3,17.8,531.5,796.33,596.55
2018,9,22,9,0,879.0,82.0,0.3,18.8,578.0,821.2,608.47
2018,9,22,9,15,893.0,84.0,0.3,19.75,619.5,844.33,619.34
2018,9,22,9,30,907.0,86.0,0.3,20.7,661.0,864.58,628.27
2018,9,22,9,45,916.5,88.5,0.3,21.65,696.0,878.51,633.2
2018,9,22,10,0,926.0,91.0,0.3,22.6,731.0,889.16,636.19
2018,9,22,10,15,934.0,92.0,0.4,23.25,759.5,893.5,638.1
2018,9,22,10,30,942.0,93.0,0.5,23.9,788.0,894.4,638.12
2018,9,22,10,45,947.5,93.5,0.6,24.6,808.5,889.2,634.34
2018,9,22,11,0,953.0,94.0,0.7,25.3,829.0,880.54,628.53
2018,9,22,11,15,956.0,94.5,0.75,25.45,841.5,866.4,619.8
2018,9,22,11,30,959.0,95.0,0.8,25.6,854.0,848.91,609.04
2018,9,22,11,45,960.0,95.0,0.9,25.8,858.0,826.1,595.57
2018,9,22,12,0,961.0,95.0,1.0,26.0,862.0,800.17,579.97
2018,9,22,12,15,962.0,94.0,1.05,26.0,858.5,770.26,561.41
2018,9,22,12,30,963.0,93.0,1.1,26.0,855.0,737.48,540.19
2018,9,22,12,45,963.0,91.0,1.2,25.95,843.5,700.38,515.18
2018,9,22,13,0,963.0,89.0,1.3,25.9,832.0,660.76,487.6
2018,9,22,13,15,958.0,88.5,1.35,25.7,811.5,617.33,456.27
2018,9,22,13,30,953.0,88.0,1.4,25.5,791.0,572.07,422.6
2018,9,22,13,45,945.0,87.0,1.45,25.3,762.5,523.33,385.28
2018,9,22,14,0,937.0,86.0,1.5,25.1,734.0,473.45,345.83
2018,9,22,14,15,925.5,84.5,1.5,24.75,698.0,420.91,303.16
2018,9,22,14,30,914.0,83.0,1.5,24.4,662.0,368.03,259.01
2018,9,22,14,45,899.5,81.0,1.5,24.05,620.5,313.8,213.02
2018,9,22,15,0,885.0,79.0,1.5,23.7,579.0,260.01,167.21
2018,9,22,15,15,866.0,76.5,1.5,23.7,532.5,205.74,122.31
2018,9,22,15,30,847.0,74.0,1.5,23.7,486.0,146.23,77.17
2018,9,22,15,45,820.0,71.0,1.45,22.85,435.5,93.99,46.42
2018,9,22,16,0,793.0,68.0,1.4,22.0,385.0,47.46,35.47
2018,9,22,16,15,755.0,63.5,1.3,21.3,332.0,45.74,34.25
2018,9,22,16,30,717.0,59.0,1.2,20.6,279.0,43.97,32.89
2018,9,22,16,45,658.5,53.5,1.15,19.85,226.0,41.25,30.61
2018,9,22,17,0,600.0,48.0,1.1,19.1,173.0,35.16,25.23
2018,9,22,17,15,501.0,40.5,1.0,18.1,124.5,30.82,21.19
2018,9,22,17,30,402.0,33.0,0.9,17.1,76.0,26.4,16.62
2018,9,22,17,45,244.5,21.0,0.85,16.1,43.0,17.34,0.85
2018,9,22,18,0,87.0,9.0,0.8,15.1,10.0,8.58,0.0
2018,9,22,18,15,43.5,4.5,0.75,14.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.0,0.8,9.4,5.0,0.0,0.0
2018,9,23,6,0,77.0,10.0,0.8,9.6,10.0,42.55,0.0
2018,9,23,6,15,232.0,22.0,0.8,10.25,42.0,153.0,37.97
2018,9,23,6,30,387.0,34.0,0.8,10.9,74.0,269.18,211.27
2018,9,23,6,45,490.0,41.5,0.8,11.5,122.5,350.91,285.58
2018,9,23,7,0,593.0,49.0,0.8,12.1,171.0,439.67,360.05
2018,9,23,7,15,654.5,54.5,0.75,12.75,224.0,501.75,409.78
2018,9,23,7,30,716.0,60.0,0.7,13.4,277.0,571.36,462.25
2018,9,23,7,45,756.0,63.0,0.7,14.0,329.5,624.67,499.54
2018,9,23,8,0,796.0,66.0,0.7,14.6,382.0,677.93,535.01
2018,9,23,8,15,823.0,69.0,0.75,15.3,432.5,720.95,562.48
2018,9,23,8,30,850.0,72.0,0.8,16.0,483.0,756.3,584.05
2018,9,23,8,45,869.5,74.5,0.8,16.7,529.5,789.5,603.09
2018,9,23,9,0,889.0,77.0,0.8,17.4,576.0,820.42,620.26
2018,9,23,9,15,901.5,79.5,0.85,18.05,617.0,842.98,632.6
2018,9,23,9,30,914.0,82.0,0.9,18.7,658.0,862.58,643.05
2018,9,23,9,45,923.0,84.0,0.95,19.35,692.5,875.53,649.18
2018,9,23,10,0,932.0,86.0,1.0,20.0,727.0,885.18,653.33
2018,9,23,10,15,939.5,87.0,1.0,20.5,755.0,889.06,653.43
2018,9,23,10,30,947.0,88.0,1.0,21.0,783.0,889.49,651.52
2018,9,23,10,45,952.0,89.0,1.05,21.5,803.5,884.35,646.99
2018,9,23,11,0,957.0,90.0,1.1,22.0,824.0,875.72,640.39
2018,9,23,11,15,960.0,90.5,1.15,22.35,836.5,861.5,630.67
2018,9,23,11,30,963.0,91.0,1.2,22.7,849.0,843.91,618.87
2018,9,23,11,45,964.5,91.0,1.2,23.1,853.5,821.37,603.14
2018,9,23,12,0,966.0,91.0,1.2,23.5,858.0,795.68,585.44
2018,9,23,12,15,967.0,89.5,1.25,23.55,854.0,765.13,565.9
2018,9,23,12,30,968.0,88.0,1.3,23.6,850.0,731.7,543.59
2018,9,23,12,45,968.0,86.0,1.35,23.7,838.0,694.42,517.1
2018,9,23,13,0,968.0,84.0,1.4,23.8,826.0,654.61,488.15
2018,9,23,13,15,963.0,83.0,1.45,23.6,805.0,610.57,455.89
2018,9,23,13,30,958.0,82.0,1.5,23.4,784.0,564.69,421.25
2018,9,23,13,45,951.5,80.5,1.55,23.2,756.0,516.05,383.41
2018,9,23,14,0,945.0,79.0,1.6,23.0,728.0,466.14,343.3
2018,9,23,14,15,935.0,77.5,1.65,22.65,693.0,413.87,300.3
2018,9,23,14,30,925.0,76.0,1.7,22.3,658.0,361.1,255.62
2018,9,23,14,45,911.0,74.0,1.7,21.95,616.0,306.58,208.72
2018,9,23,15,0,897.0,72.0,1.7,21.6,574.0,252.45,162.06
2018,9,23,15,15,878.5,70.0,1.7,21.6,528.0,198.19,116.83
2018,9,23,15,30,860.0,68.0,1.7,21.6,482.0,145.22,77.02
2018,9,23,15,45,835.0,65.0,1.7,20.7,432.0,92.66,46.97
2018,9,23,16,0,810.0,62.0,1.7,19.8,382.0,43.08,32.02
2018,9,23,16,15,773.5,58.5,1.6,19.15,329.5,41.96,31.28
2018,9,23,16,30,737.0,55.0,1.5,18.5,277.0,40.85,30.46
2018,9,23,16,45,679.5,50.0,1.4,17.85,224.0,38.41,28.37
2018,9,23,17,0,622.0,45.0,1.3,17.2,171.0,35.97,26.13
2018,9,23,17,15,522.5,38.0,1.2,16.25,122.5,28.87,19.62
2018,9,23,17,30,423.0,31.0,1.1,15.3,74.0,24.79,15.21
2018,9,23,17,45,253.5,20.0,0.95,14.3,41.5,16.61,0.0
2018,9,23,18,0,84.0,9.0,0.8,13.3,9.0,8.58,0.0
2018,9,23,18,15,42.0,4.5,0.8,12.8,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,9,24,5,45,43.0,5.0,0.6,8.95,5.0,0.0,0.0
2018,9,24,6,0,86.0,10.0,0.5,9.1,10.0,46.22,0.0
2018,9,24,6,15,251.0,21.5,0.5,9.65,42.5,159.7,19.29
2018,9,24,6,30,416.0,33.0,0.5,10.2,75.0,281.94,219.74
2018,9,24,6,45,519.5,40.0,0.45,10.7,124.0,364.09,294.75
2018,9,24,7,0,623.0,47.0,0.4,11.2,173.0,448.26,365.04
2018,9,24,7,15,683.0,51.5,0.4,12.0,226.0,514.29,417.35
2018,9,24,7,30,743.0,56.0,0.4,12.8,279.0,582.33,468.23
2018,9,24,7,45,782.5,59.0,0.4,13.55,332.5,635.85,504.75
2018,9,24,8,0,822.0,62.0,0.4,14.3,386.0,689.29,539.49
2018,9,24,8,15,848.0,65.0,0.45,15.25,437.0,725.98,561.62
2018,9,24,8,30,874.0,68.0,0.5,16.2,488.0,767.17,586.51
2018,9,24,8,45,893.0,70.0,0.5,17.1,534.5,799.77,604.19
2018,9,24,9,0,912.0,72.0,0.5,18.0,581.0,830.0,620.05
2018,9,24,9,15,924.5,74.5,0.6,18.8,622.5,852.82,632.96
2018,9,24,9,30,937.0,77.0,0.7,19.6,664.0,872.6,643.97
2018,9,24,9,45,946.5,78.0,0.75,20.4,698.5,884.93,649.27
2018,9,24,10,0,956.0,79.0,0.8,21.2,733.0,893.91,652.6
2018,9,24,10,15,962.0,80.0,0.85,21.65,760.5,896.5,652.86
2018,9,24,10,30,968.0,81.0,0.9,22.1,788.0,895.58,651.08
2018,9,24,10,45,972.0,82.0,0.95,22.55,808.0,889.45,646.13
2018,9,24,11,0,976.0,83.0,1.0,23.0,828.0,879.79,639.1
2018,9,24,11,15,978.5,83.5,1.05,23.25,840.5,864.89,629.32
2018,9,24,11,30,981.0,84.0,1.1,23.5,853.0,846.58,617.43
2018,9,24,11,45,981.5,84.0,1.1,23.8,856.5,822.91,601.32
2018,9,24,12,0,982.0,84.0,1.1,24.1,860.0,796.09,583.23
2018,9,24,12,15,978.5,85.5,1.15,24.2,855.0,764.88,563.31
2018,9,24,12,30,975.0,87.0,1.2,24.3,850.0,730.96,540.54
2018,9,24,12,45,969.5,87.5,1.2,24.4,836.5,692.28,512.68
2018,9,24,13,0,964.0,88.0,1.2,24.5,823.0,651.4,482.7
2018,9,24,13,15,958.5,88.0,1.25,24.45,802.5,608.06,450.9
2018,9,24,13,30,953.0,88.0,1.3,24.4,782.0,562.91,416.78
2018,9,24,13,45,945.5,86.5,1.3,24.35,753.5,513.93,378.53
2018,9,24,14,0,938.0,85.0,1.3,24.3,725.0,463.79,338.23
2018,9,24,14,15,927.0,84.0,1.3,24.1,689.5,411.84,295.6
2018,9,24,14,30,916.0,83.0,1.3,23.9,654.0,359.49,251.53
2018,9,24,14,45,901.0,80.5,1.3,23.7,612.0,304.69,204.96
2018,9,24,15,0,886.0,78.0,1.3,23.5,570.0,250.4,158.85
2018,9,24,15,15,866.5,75.5,1.3,23.5,523.5,196.13,114.51
2018,9,24,15,30,847.0,73.0,1.3,23.5,477.0,136.72,70.61
2018,9,24,15,45,818.0,70.5,1.3,22.7,426.0,85.03,42.55
2018,9,24,16,0,789.0,68.0,1.3,21.9,375.0,47.9,35.9
2018,9,24,16,15,746.5,63.5,1.25,21.1,321.5,46.17,34.68
2018,9,24,16,30,704.0,59.0,1.2,20.3,268.0,44.42,33.33
2018,9,24,16,45,639.5,54.0,1.2,19.5,215.5,38.47,28.2
2018,9,24,17,0,575.0,49.0,1.2,18.7,163.0,36.47,26.36
2018,9,24,17,15,467.0,41.0,1.1,17.55,115.5,31.77,21.94
2018,9,24,17,30,359.0,33.0,1.0,16.4,68.0,27.0,16.71
2018,9,24,17,45,204.5,19.5,0.95,15.2,37.0,16.37,0.0
2018,9,24,18,0,50.0,6.0,0.9,14.0,6.0,5.72,0.0
2018,9,24,18,15,25.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,25,5,45,32.5,3.5,0.8,9.35,3.5,0.0,0.0
2018,9,25,6,0,65.0,7.0,0.8,9.4,7.0,34.26,0.0
2018,9,25,6,15,235.0,19.0,0.75,10.0,39.0,148.7,0.0
2018,9,25,6,30,405.0,31.0,0.7,10.6,71.0,273.21,211.87
2018,9,25,6,45,506.0,38.5,0.65,11.15,119.0,353.37,286.42
2018,9,25,7,0,607.0,46.0,0.6,11.7,167.0,435.85,355.99
2018,9,25,7,15,667.0,51.0,0.55,12.4,219.5,501.61,408.39
2018,9,25,7,30,727.0,56.0,0.5,13.1,272.0,569.48,459.27
2018,9,25,7,45,765.5,59.5,0.45,13.8,324.5,622.27,495.3
2018,9,25,8,0,804.0,63.0,0.4,14.5,377.0,674.94,529.2
2018,9,25,8,15,829.5,66.0,0.45,15.5,427.0,716.75,555.0
2018,9,25,8,30,855.0,69.0,0.5,16.5,477.0,750.89,574.95
2018,9,25,8,45,873.5,71.5,0.55,17.5,523.0,783.17,593.33
2018,9,25,9,0,892.0,74.0,0.6,18.5,569.0,813.11,609.85
2018,9,25,9,15,906.0,76.0,0.65,19.2,610.0,836.17,622.35
2018,9,25,9,30,920.0,78.0,0.7,19.9,651.0,856.29,632.97
2018,9,25,9,45,929.5,79.5,0.8,20.55,685.5,868.96,639.8
2018,9,25,10,0,939.0,81.0,0.9,21.2,720.0,878.33,644.65
2018,9,25,10,15,945.5,82.0,0.95,21.6,747.5,881.24,645.2
2018,9,25,10,30,952.0,83.0,1.0,22.0,775.0,880.68,643.73
2018,9,25,10,45,956.5,84.0,1.05,22.35,795.0,874.98,639.23
2018,9,25,11,0,961.0,85.0,1.1,22.7,815.0,865.78,632.64
2018,9,25,11,15,962.5,86.0,1.15,22.95,826.5,850.74,622.61
2018,9,25,11,30,964.0,87.0,1.2,23.2,838.0,832.36,610.52
2018,9,25,11,45,964.5,87.0,1.2,23.4,841.5,808.96,594.67
2018,9,25,12,0,965.0,87.0,1.2,23.6,845.0,782.45,576.86
2018,9,25,12,15,963.5,87.0,1.2,23.75,840.5,751.58,556.25
2018,9,25,12,30,962.0,87.0,1.2,23.9,836.0,717.95,532.58
2018,9,25,12,45,958.5,86.5,1.2,24.0,823.0,680.0,505.08
2018,9,25,13,0,955.0,86.0,1.2,24.1,810.0,639.76,475.39
2018,9,25,13,15,950.0,85.5,1.2,24.15,789.5,596.6,442.98
2018,9,25,13,30,945.0,85.0,1.2,24.2,769.0,551.64,408.38
2018,9,25,13,45,937.5,83.5,1.2,24.25,740.5,503.05,370.17
2018,9,25,14,0,930.0,82.0,1.2,24.3,712.0,453.31,329.97
2018,9,25,14,15,919.0,81.0,1.2,24.2,677.0,401.81,287.5
2018,9,25,14,30,908.0,80.0,1.2,24.1,642.0,349.92,243.66
2018,9,25,14,45,894.0,78.0,1.15,24.0,601.0,296.29,197.83
2018,9,25,15,0,880.0,76.0,1.1,23.9,560.0,243.05,152.58
2018,9,25,15,15,860.0,73.5,1.1,23.9,513.5,189.14,108.96
2018,9,25,15,30,840.0,71.0,1.1,23.9,467.0,130.12,66.09
2018,9,25,15,45,812.5,67.5,1.05,23.4,416.5,78.24,38.9
2018,9,25,16,0,785.0,64.0,1.0,22.9,366.0,44.95,33.23
2018,9,25,16,15,745.5,60.5,0.95,22.0,314.0,43.92,32.61
2018,9,25,16,30,706.0,57.0,0.9,21.1,262.0,42.93,31.93
2018,9,25,16,45,645.0,51.5,0.9,20.25,210.0,40.16,29.58
2018,9,25,17,0,584.0,46.0,0.9,19.4,158.0,34.15,24.22
2018,9,25,17,15,479.5,38.0,0.85,18.15,111.0,29.31,19.71
2018,9,25,17,30,375.0,30.0,0.8,16.9,64.0,24.37,14.19
2018,9,25,17,45,215.5,18.5,0.8,15.65,35.0,17.63,0.0
2018,9,25,18,0,56.0,7.0,0.8,14.4,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,0.75,14.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,0.6,9.4,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,0.6,9.5,6.0,5.72,0.0
2018,9,26,6,15,138.0,19.0,0.55,10.0,29.5,102.41,0.0
2018,9,26,6,30,219.0,32.0,0.5,10.5,53.0,178.22,136.92
2018,9,26,6,45,274.0,47.5,0.45,11.05,90.5,233.86,190.19
2018,9,26,7,0,329.0,63.0,0.4,11.6,128.0,293.84,241.95
2018,9,26,7,15,334.5,80.5,0.35,12.3,163.0,328.91,270.82
2018,9,26,7,30,340.0,98.0,0.3,13.0,198.0,363.17,297.36
2018,9,26,7,45,324.0,122.0,0.3,13.7,231.5,377.13,306.87
2018,9,26,8,0,308.0,146.0,0.3,14.4,265.0,401.07,323.28
2018,9,26,8,15,387.0,151.5,0.3,15.5,321.5,483.69,384.16
2018,9,26,8,30,466.0,157.0,0.3,16.6,378.0,556.74,435.13
2018,9,26,8,45,589.5,140.5,0.3,17.65,447.5,646.73,497.25
2018,9,26,9,0,713.0,124.0,0.3,18.7,517.0,734.38,553.59
2018,9,26,9,15,805.5,103.5,0.3,19.7,578.5,789.11,585.24
2018,9,26,9,30,898.0,83.0,0.3,20.7,640.0,840.56,614.31
2018,9,26,9,45,889.5,92.0,0.35,21.65,669.0,846.47,614.68
2018,9,26,10,0,881.0,101.0,0.4,22.6,698.0,848.76,613.6
2018,9,26,10,15,875.5,108.5,0.45,23.35,721.5,848.39,611.5
2018,9,26,10,30,870.0,116.0,0.5,24.1,745.0,849.93,610.8
2018,9,26,10,45,903.5,105.0,0.5,24.9,773.5,850.17,608.34
2018,9,26,11,0,937.0,94.0,0.5,25.7,802.0,851.98,607.03
2018,9,26,11,15,875.5,125.0,0.55,26.3,794.5,821.93,587.06
2018,9,26,11,30,814.0,156.0,0.6,26.9,787.0,785.67,563.49
2018,9,26,11,45,673.0,220.5,0.65,27.5,744.0,722.86,519.45
2018,9,26,12,0,532.0,285.0,0.7,28.1,701.0,658.97,474.13
2018,9,26,12,15,571.5,266.0,0.7,28.45,710.5,647.5,466.62
2018,9,26,12,30,611.0,247.0,0.7,28.8,720.0,633.14,456.31
2018,9,26,12,45,641.0,229.5,0.75,29.1,718.5,609.47,439.98
2018,9,26,13,0,671.0,212.0,0.8,29.4,717.0,582.26,420.79
2018,9,26,13,15,750.0,172.5,0.85,29.3,723.0,558.27,404.15
2018,9,26,13,30,829.0,133.0,0.9,29.2,729.0,529.46,382.83
2018,9,26,13,45,822.0,129.0,0.95,29.1,701.0,482.86,347.72
2018,9,26,14,0,815.0,125.0,1.0,29.0,673.0,435.42,310.96
2018,9,26,14,15,721.5,146.0,1.05,28.65,613.0,373.76,264.39
2018,9,26,14,30,628.0,167.0,1.1,28.3,553.0,323.55,226.04
2018,9,26,14,45,640.5,149.5,1.15,28.0,520.5,276.58,187.38
2018,9,26,15,0,653.0,132.0,1.2,27.7,488.0,228.02,147.2
2018,9,26,15,15,662.5,118.0,1.2,27.7,452.5,180.35,108.74
2018,9,26,15,30,672.0,104.0,1.2,27.7,417.0,131.54,73.3
2018,9,26,15,45,692.5,91.5,1.25,26.55,383.0,83.27,46.93
2018,9,26,16,0,713.0,79.0,1.3,25.4,349.0,51.69,38.6
2018,9,26,16,15,653.5,74.5,1.3,24.3,294.5,50.59,37.99
2018,9,26,16,30,594.0,70.0,1.3,23.2,240.0,49.54,37.31
2018,9,26,16,45,495.0,64.0,1.3,22.1,186.0,47.19,35.39
2018,9,26,17,0,396.0,58.0,1.3,21.0,132.0,44.97,33.33
2018,9,26,17,15,325.0,44.5,1.2,19.9,92.5,34.28,23.7
2018,9,26,17,30,254.0,31.0,1.1,18.8,53.0,25.6,14.57
2018,9,26,17,45,142.0,18.0,1.05,17.65,28.5,17.16,0.0
2018,9,26,18,0,30.0,5.0,1.0,16.5,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,0.95,15.95,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,5,45,10.0,2.0,0.7,9.95,2.0,0.0,0.0
2018,9,27,6,0,20.0,4.0,0.7,10.0,4.0,3.81,0.0
2018,9,27,6,15,145.5,19.0,0.7,10.45,31.5,85.12,0.0
2018,9,27,6,30,271.0,34.0,0.7,10.9,59.0,205.48,156.79
2018,9,27,6,45,385.5,43.5,0.65,11.35,104.5,290.5,235.73
2018,9,27,7,0,500.0,53.0,0.6,11.8,150.0,383.34,314.08
2018,9,27,7,15,556.0,61.5,0.55,12.5,199.0,445.94,364.61
2018,9,27,7,30,612.0,70.0,0.5,13.2,248.0,510.86,414.21
2018,9,27,7,45,654.0,75.0,0.5,13.85,298.0,563.61,452.73
2018,9,27,8,0,696.0,80.0,0.5,14.5,348.0,616.75,489.59
2018,9,27,8,15,736.0,82.5,0.5,15.25,399.0,661.85,518.47
2018,9,27,8,30,776.0,85.0,0.5,16.0,450.0,710.24,548.85
2018,9,27,8,45,733.0,106.5,0.5,16.8,478.0,718.2,550.35
2018,9,27,9,0,690.0,128.0,0.5,17.6,506.0,717.97,546.83
2018,9,27,9,15,662.0,147.5,0.5,18.3,532.0,722.98,547.36
2018,9,27,9,30,634.0,167.0,0.5,19.0,558.0,724.2,544.89
2018,9,27,9,45,724.5,144.5,0.55,19.7,614.5,774.59,577.4
2018,9,27,10,0,815.0,122.0,0.6,20.4,671.0,819.6,604.66
2018,9,27,10,15,849.0,113.5,0.6,20.9,705.5,834.0,611.28
2018,9,27,10,30,883.0,105.0,0.6,21.4,740.0,840.16,613.06
2018,9,27,10,45,887.5,106.0,0.65,21.9,759.0,834.53,608.34
2018,9,27,11,0,892.0,107.0,0.7,22.4,778.0,825.66,601.8
2018,9,27,11,15,894.5,108.0,0.75,22.6,789.5,811.99,592.95
2018,9,27,11,30,897.0,109.0,0.8,22.8,801.0,795.18,582.17
2018,9,27,11,45,812.5,150.5,0.8,23.0,779.5,753.49,553.99
2018,9,27,12,0,728.0,192.0,0.8,23.2,758.0,709.3,521.9
2018,9,27,12,15,788.0,162.0,0.8,23.2,771.5,695.89,513.55
2018,9,27,12,30,848.0,132.0,0.8,23.2,785.0,677.79,501.21
2018,9,27,12,45,870.0,118.5,0.85,23.15,779.0,646.3,479.32
2018,9,27,13,0,892.0,105.0,0.9,23.1,773.0,611.87,454.73
2018,9,27,13,15,755.5,160.0,0.9,22.9,715.0,546.42,406.23
2018,9,27,13,30,619.0,215.0,0.9,22.7,657.0,491.68,365.2
2018,9,27,13,45,628.5,200.5,0.9,22.55,634.5,451.42,334.4
2018,9,27,14,0,638.0,186.0,0.9,22.4,612.0,409.44,301.18
2018,9,27,14,15,599.5,186.5,0.95,22.05,570.5,361.84,263.85
2018,9,27,14,30,561.0,187.0,1.0,21.7,529.0,317.02,228.13
2018,9,27,14,45,629.0,152.0,1.0,21.4,511.0,272.56,189.03
2018,9,27,15,0,697.0,117.0,1.0,21.1,493.0,221.1,143.55
2018,9,27,15,15,690.5,106.5,1.0,21.1,452.0,171.76,103.62
2018,9,27,15,30,684.0,96.0,1.0,21.1,411.0,122.91,68.52
2018,9,27,15,45,691.5,84.5,1.05,20.1,373.0,74.39,42.83
2018,9,27,16,0,699.0,73.0,1.1,19.1,335.0,47.46,36.01
2018,9,27,16,15,592.0,74.5,1.15,18.3,273.5,50.7,39.1
2018,9,27,16,30,485.0,76.0,1.2,17.5,212.0,54.69,42.77
2018,9,27,16,45,423.0,64.5,1.25,16.75,165.5,47.83,36.75
2018,9,27,17,0,361.0,53.0,1.3,16.0,119.0,40.59,30.18
2018,9,27,17,15,294.0,40.5,1.3,15.3,82.5,31.17,21.42
2018,9,27,17,30,227.0,28.0,1.3,14.6,46.0,22.89,12.14
2018,9,27,17,45,122.5,15.0,1.3,13.9,24.0,14.3,0.0
2018,9,27,18,0,18.0,2.0,1.3,13.2,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,1.25,12.85,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,0.9,9.65,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,0.9,9.8,2.0,0.0,0.0
2018,9,28,6,15,4.5,14.0,0.9,10.1,14.0,15.4,0.0
2018,9,28,6,30,2.0,26.0,0.9,10.4,26.0,26.58,15.49
2018,9,28,6,45,4.0,43.0,0.9,10.7,43.5,45.7,33.19
2018,9,28,7,0,6.0,60.0,0.9,11.0,61.0,64.09,49.54
2018,9,28,7,15,36.0,83.5,0.85,11.35,93.5,114.6,93.47
2018,9,28,7,30,66.0,107.0,0.8,11.7,126.0,160.97,133.02
2018,9,28,7,45,52.5,118.5,0.8,12.0,135.5,163.26,134.19
2018,9,28,8,0,39.0,130.0,0.8,12.3,145.0,165.14,134.91
2018,9,28,8,15,68.5,158.0,0.75,12.8,188.5,217.93,178.1
2018,9,28,8,30,98.0,186.0,0.7,13.3,232.0,271.4,220.33
2018,9,28,8,45,280.5,188.0,0.7,13.8,337.0,437.66,352.16
2018,9,28,9,0,463.0,190.0,0.7,14.3,442.0,598.92,471.42
2018,9,28,9,15,620.5,154.5,0.7,14.85,519.0,694.57,538.73
2018,9,28,9,30,778.0,119.0,0.7,15.4,596.0,782.59,596.5
2018,9,28,9,45,788.0,122.5,0.75,15.95,628.5,796.11,602.74
2018,9,28,10,0,798.0,126.0,0.8,16.5,661.0,806.67,608.1
2018,9,28,10,15,858.5,107.5,0.85,16.9,703.5,831.75,623.68
2018,9,28,10,30,919.0,89.0,0.9,17.3,746.0,848.73,633.64
2018,9,28,10,45,925.0,89.5,0.95,17.75,766.0,843.62,629.02
2018,9,28,11,0,931.0,90.0,1.0,18.2,786.0,835.12,622.56
2018,9,28,11,15,934.0,90.0,1.05,18.4,797.5,820.38,612.66
2018,9,28,11,30,937.0,90.0,1.1,18.6,809.0,802.39,600.7
2018,9,28,11,45,937.5,90.5,1.15,18.8,812.5,779.85,585.72
2018,9,28,12,0,938.0,91.0,1.2,19.0,816.0,754.29,568.69
2018,9,28,12,15,936.0,91.0,1.2,19.1,811.0,723.64,547.41
2018,9,28,12,30,934.0,91.0,1.2,19.2,806.0,690.37,522.88
2018,9,28,12,45,929.5,91.5,1.25,19.25,793.0,653.55,495.9
2018,9,28,13,0,925.0,92.0,1.3,19.3,780.0,614.58,466.66
2018,9,28,13,15,920.5,91.0,1.35,19.25,760.0,572.28,434.35
2018,9,28,13,30,916.0,90.0,1.4,19.2,740.0,528.23,399.73
2018,9,28,13,45,909.0,88.5,1.45,19.15,712.5,481.08,361.69
2018,9,28,14,0,902.0,87.0,1.5,19.1,685.0,432.8,321.55
2018,9,28,14,15,891.5,85.0,1.55,18.8,650.0,381.98,278.59
2018,9,28,14,30,881.0,83.0,1.6,18.5,615.0,330.79,234.26
2018,9,28,14,45,867.0,80.5,1.6,18.25,574.5,278.22,188.29
2018,9,28,15,0,853.0,78.0,1.6,18.0,534.0,226.1,143.25
2018,9,28,15,15,832.0,75.0,1.6,18.0,488.0,166.96,95.28
2018,9,28,15,30,811.0,72.0,1.6,18.0,442.0,115.66,59.54
2018,9,28,15,45,783.5,68.5,1.6,17.1,393.0,65.78,36.77
2018,9,28,16,0,756.0,65.0,1.6,16.2,344.0,46.3,35.46
2018,9,28,16,15,716.0,60.5,1.55,15.55,293.0,44.51,34.08
2018,9,28,16,30,676.0,56.0,1.5,14.9,242.0,42.7,32.58
2018,9,28,16,45,611.0,49.5,1.45,14.25,191.0,39.01,29.28
2018,9,28,17,0,546.0,43.0,1.4,13.6,140.0,32.2,23.02
2018,9,28,17,15,433.5,35.0,1.35,13.0,95.5,27.28,18.17
2018,9,28,17,30,321.0,27.0,1.3,12.4,51.0,22.27,11.02
2018,9,28,17,45,172.5,15.0,1.2,11.75,26.5,14.3,0.0
2018,9,28,18,0,24.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,9,28,18,15,12.0,1.5,1.1,10.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,5,45,11.0,1.5,0.9,8.55,1.5,0.0,0.0
2018,9,29,6,0,22.0,3.0,0.9,8.7,3.0,0.0,0.0
2018,9,29,6,15,42.0,17.5,0.9,9.5,20.0,35.8,0.0
2018,9,29,6,30,62.0,32.0,0.9,10.3,37.0,79.74,57.04
2018,9,29,6,45,300.5,39.5,0.9,11.1,92.5,237.95,193.96
2018,9,29,7,0,539.0,47.0,0.9,11.9,148.0,395.68,325.15
2018,9,29,7,15,441.0,69.0,0.85,12.45,168.5,380.17,313.46
2018,9,29,7,30,343.0,91.0,0.8,13.0,189.0,353.36,291.69
2018,9,29,7,45,280.5,121.0,0.75,13.55,211.0,343.64,282.51
2018,9,29,8,0,218.0,151.0,0.7,14.1,233.0,340.94,277.76
2018,9,29,8,15,223.0,165.5,0.7,14.65,259.5,363.72,294.35
2018,9,29,8,30,228.0,180.0,0.7,15.2,286.0,385.96,309.9
2018,9,29,8,45,306.0,194.0,0.7,15.75,351.0,463.58,368.38
2018,9,29,9,0,384.0,208.0,0.7,16.3,416.0,542.63,425.38
2018,9,29,9,15,463.0,199.5,0.75,16.75,468.5,610.12,473.22
2018,9,29,9,30,542.0,191.0,0.8,17.2,521.0,665.56,511.81
2018,9,29,9,45,647.0,167.0,0.85,17.6,582.5,729.93,556.64
2018,9,29,10,0,752.0,143.0,0.9,18.0,644.0,787.45,594.28
2018,9,29,10,15,800.0,130.0,0.95,18.3,682.0,804.81,604.32
2018,9,29,10,30,848.0,117.0,1.0,18.6,720.0,822.34,615.05
2018,9,29,10,45,861.5,115.5,1.05,18.85,742.5,820.78,613.21
2018,9,29,11,0,875.0,114.0,1.1,19.1,765.0,811.81,606.76
2018,9,29,11,15,903.0,104.0,1.15,19.2,784.5,806.72,603.46
2018,9,29,11,30,931.0,94.0,1.2,19.3,804.0,797.77,597.61
2018,9,29,11,45,898.5,107.5,1.2,19.45,795.5,764.05,574.36
2018,9,29,12,0,866.0,121.0,1.2,19.6,787.0,728.48,549.66
2018,9,29,12,15,888.5,110.5,1.25,19.65,790.0,706.04,534.08
2018,9,29,12,30,911.0,100.0,1.3,19.7,793.0,679.8,515.22
2018,9,29,12,45,925.5,92.0,1.35,19.8,786.0,647.21,491.15
2018,9,29,13,0,940.0,84.0,1.4,19.9,779.0,611.27,463.98
2018,9,29,13,15,935.0,83.0,1.4,19.8,758.5,568.19,430.69
2018,9,29,13,30,930.0,82.0,1.4,19.7,738.0,523.37,395.18
2018,9,29,13,45,922.5,81.0,1.45,19.65,710.0,475.91,356.78
2018,9,29,14,0,915.0,80.0,1.5,19.6,682.0,427.35,316.29
2018,9,29,14,15,904.0,78.5,1.5,19.4,647.0,376.26,272.78
2018,9,29,14,30,893.0,77.0,1.5,19.2,612.0,324.84,228.05
2018,9,29,14,45,878.0,75.0,1.5,19.0,571.0,271.96,181.91
2018,9,29,15,0,863.0,73.0,1.5,18.8,530.0,219.61,136.92
2018,9,29,15,15,826.0,74.0,1.5,18.8,480.5,161.15,90.67
2018,9,29,15,30,789.0,75.0,1.5,18.8,431.0,112.26,58.33
2018,9,29,15,45,693.0,81.5,1.45,18.1,368.0,65.03,39.69
2018,9,29,16,0,597.0,88.0,1.4,17.4,305.0,59.19,46.6
2018,9,29,16,15,627.0,72.0,1.35,16.9,269.0,49.41,38.2
2018,9,29,16,30,657.0,56.0,1.3,16.4,233.0,42.9,32.55
2018,9,29,16,45,595.5,49.5,1.25,15.9,184.0,35.83,26.24
2018,9,29,17,0,534.0,43.0,1.2,15.4,135.0,32.43,23.0
2018,9,29,17,15,420.5,34.0,1.1,14.7,91.0,26.6,17.35
2018,9,29,17,30,307.0,25.0,1.0,14.0,47.0,20.56,8.61
2018,9,29,17,45,164.5,14.0,0.95,13.3,24.5,13.34,0.0
2018,9,29,18,0,22.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,0.85,12.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.25,11.85,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.2,11.9,5.0,0.0,0.0
2018,9,30,6,15,165.0,18.5,0.2,12.2,30.5,92.3,0.0
2018,9,30,6,30,295.0,31.0,0.2,12.5,56.0,210.85,152.98
2018,9,30,6,45,402.0,40.5,0.2,12.75,100.0,292.52,233.15
2018,9,30,7,0,509.0,50.0,0.2,13.0,144.0,380.4,307.18
2018,9,30,7,15,578.5,56.0,0.2,13.65,194.5,447.79,361.47
2018,9,30,7,30,648.0,62.0,0.2,14.3,245.0,518.32,415.34
2018,9,30,7,45,695.0,66.0,0.2,14.95,296.5,569.99,452.7
2018,9,30,8,0,742.0,70.0,0.2,15.6,348.0,626.49,491.08
2018,9,30,8,15,771.5,73.0,0.2,16.2,396.5,668.96,517.79
2018,9,30,8,30,801.0,76.0,0.2,16.8,445.0,710.16,543.01
2018,9,30,8,45,822.0,78.5,0.2,17.4,490.0,742.59,561.63
2018,9,30,9,0,843.0,81.0,0.2,18.0,535.0,772.81,578.55
2018,9,30,9,15,851.5,85.5,0.25,18.45,573.0,792.94,589.72
2018,9,30,9,30,860.0,90.0,0.3,18.9,611.0,804.28,595.3
2018,9,30,9,45,868.0,93.0,0.35,19.3,643.5,816.35,601.74
2018,9,30,10,0,876.0,96.0,0.4,19.7,676.0,825.26,606.23
2018,9,30,10,15,770.5,145.0,0.45,20.0,670.0,796.5,586.5
2018,9,30,10,30,665.0,194.0,0.5,20.3,664.0,754.89,557.64
2018,9,30,10,45,742.5,166.5,0.55,20.55,704.5,778.04,574.34
2018,9,30,11,0,820.0,139.0,0.6,20.8,745.0,794.87,584.86
2018,9,30,11,15,846.0,129.0,0.65,20.95,763.0,788.01,580.17
2018,9,30,11,30,872.0,119.0,0.7,21.1,781.0,774.47,571.49
2018,9,30,11,45,731.0,184.5,0.75,21.25,741.0,717.59,531.58
2018,9,30,12,0,590.0,250.0,0.8,21.4,701.0,656.2,487.27
2018,9,30,12,15,489.5,286.0,0.8,21.25,658.5,600.15,447.12
2018,9,30,12,30,389.0,322.0,0.8,21.1,616.0,546.33,408.04
2018,9,30,12,45,345.0,327.0,0.85,20.9,584.5,505.72,379.31
2018,9,30,13,0,301.0,332.0,0.9,20.7,553.0,467.21,351.57
2018,9,30,13,15,282.5,328.5,0.9,20.4,531.5,437.18,329.69
2018,9,30,13,30,264.0,325.0,0.9,20.1,510.0,408.08,308.16
2018,9,30,13,45,271.0,309.5,0.95,19.85,493.0,381.27,288.13
2018,9,30,14,0,278.0,294.0,1.0,19.6,476.0,353.68,266.94
2018,9,30,14,15,259.5,277.5,1.0,19.3,440.0,315.99,237.97
2018,9,30,14,30,241.0,261.0,1.0,19.0,404.0,285.36,214.17
2018,9,30,14,45,187.0,246.0,1.05,18.75,352.5,244.64,183.86
