Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,16,15,644.5,55.0,1.6,16.35,225.5,42.41,32.11
2018,10,10,16,30,583.0,51.0,1.6,15.7,175.0,37.42,27.63
2018,10,10,16,45,486.5,43.5,1.6,15.0,128.0,33.13,23.58
2018,10,10,17,0,390.0,36.0,1.6,14.3,81.0,28.77,19.11
2018,10,10,17,15,243.0,24.0,1.55,13.65,47.5,19.79,6.76
2018,10,10,17,30,96.0,12.0,1.5,13.0,14.0,11.44,0.0
2018,10,10,17,45,48.0,6.0,1.45,12.35,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,11,6,15,55.5,11.5,0.45,10.1,14.5,34.41,0.0
2018,10,11,6,30,111.0,23.0,0.4,10.3,29.0,96.65,10.65
2018,10,11,6,45,220.5,39.0,0.35,10.55,66.5,187.29,145.25
2018,10,11,7,0,330.0,55.0,0.3,10.8,104.0,271.0,219.77
2018,10,11,7,15,411.0,65.0,0.25,11.1,150.0,338.35,276.98
2018,10,11,7,30,492.0,75.0,0.2,11.4,196.0,413.48,337.64
2018,10,11,7,45,546.5,82.5,0.15,11.75,244.5,471.47,382.19
2018,10,11,8,0,601.0,90.0,0.1,12.1,293.0,530.46,425.64
2018,10,11,8,15,640.5,95.0,0.15,12.65,340.0,576.8,458.6
2018,10,11,8,30,680.0,100.0,0.2,13.2,387.0,622.54,490.29
2018,10,11,8,45,710.0,103.5,0.25,13.75,431.0,658.62,514.21
2018,10,11,9,0,740.0,107.0,0.3,14.3,475.0,693.04,536.11
2018,10,11,9,15,748.0,112.5,0.3,14.85,509.5,711.15,545.68
2018,10,11,9,30,756.0,118.0,0.3,15.4,544.0,726.56,553.57
2018,10,11,9,45,686.5,145.0,0.35,16.0,549.0,703.4,535.35
2018,10,11,10,0,617.0,172.0,0.4,16.6,554.0,675.88,513.76
2018,10,11,10,15,413.5,236.5,0.4,16.95,497.0,578.17,440.2
2018,10,11,10,30,210.0,301.0,0.4,17.3,440.0,466.84,356.12
2018,10,11,10,45,177.5,303.0,0.4,17.7,423.0,438.6,335.12
2018,10,11,11,0,145.0,305.0,0.4,18.1,406.0,410.59,313.37
2018,10,11,11,15,142.5,316.0,0.35,18.4,416.0,413.45,314.48
2018,10,11,11,30,140.0,327.0,0.3,18.7,426.0,415.56,314.77
2018,10,11,11,45,401.0,254.5,0.25,19.05,540.5,522.66,394.92
2018,10,11,12,0,662.0,182.0,0.2,19.4,655.0,608.72,455.29
2018,10,11,12,15,472.5,243.0,0.2,19.55,579.5,523.4,391.1
2018,10,11,12,30,283.0,304.0,0.2,19.7,504.0,446.71,334.44
2018,10,11,12,45,378.0,265.5,0.2,19.85,527.0,449.48,337.24
2018,10,11,13,0,473.0,227.0,0.2,20.0,550.0,444.9,333.05
2018,10,11,13,15,353.5,257.0,0.25,20.1,494.0,392.53,293.82
2018,10,11,13,30,234.0,287.0,0.3,20.2,438.0,350.22,262.69
2018,10,11,13,45,460.0,214.0,0.35,20.25,495.0,354.77,262.92
2018,10,11,14,0,686.0,141.0,0.4,20.3,552.0,342.4,246.88
2018,10,11,14,15,759.0,114.0,0.45,20.15,544.0,303.62,211.75
2018,10,11,14,30,832.0,87.0,0.5,20.0,536.0,261.02,172.39
2018,10,11,14,45,812.5,84.5,0.55,19.9,495.0,210.39,130.13
2018,10,11,15,0,793.0,82.0,0.6,19.8,454.0,161.0,91.47
2018,10,11,15,15,766.0,78.5,0.6,19.8,408.5,111.71,59.07
2018,10,11,15,30,739.0,75.0,0.6,19.8,363.0,64.96,40.19
2018,10,11,15,45,697.0,71.0,0.7,19.15,314.0,47.31,35.96
2018,10,11,16,0,655.0,67.0,0.8,18.5,265.0,46.34,35.29
2018,10,11,16,15,591.0,61.5,0.9,17.75,215.5,44.13,33.43
2018,10,11,16,30,527.0,56.0,1.0,17.0,166.0,41.94,31.44
2018,10,11,16,45,429.0,47.0,1.05,16.25,120.5,36.53,26.38
2018,10,11,17,0,331.0,38.0,1.1,15.5,75.0,30.99,20.76
2018,10,11,17,15,198.0,24.0,1.2,14.85,43.0,20.06,4.93
2018,10,11,17,30,65.0,10.0,1.3,14.2,11.0,9.53,0.0
2018,10,11,17,45,32.5,5.0,1.35,13.55,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,6,15,86.0,10.0,1.15,9.3,14.0,45.63,0.0
2018,10,12,6,30,172.0,20.0,1.1,10.0,28.0,118.31,0.0
2018,10,12,6,45,307.0,31.5,1.05,10.7,68.0,219.51,169.98
2018,10,12,7,0,442.0,43.0,1.0,11.4,108.0,315.86,256.84
2018,10,12,7,15,520.0,50.0,0.95,12.1,155.0,383.67,315.05
2018,10,12,7,30,598.0,57.0,0.9,12.8,202.0,455.2,373.25
2018,10,12,7,45,647.5,62.0,0.85,13.5,251.0,509.23,414.94
2018,10,12,8,0,697.0,67.0,0.8,14.2,300.0,560.67,452.74
2018,10,12,8,15,730.5,71.5,0.75,15.2,347.5,604.66,482.57
2018,10,12,8,30,764.0,76.0,0.7,16.2,395.0,647.6,509.55
2018,10,12,8,45,788.5,78.0,0.7,17.2,438.5,679.65,528.44
2018,10,12,9,0,813.0,80.0,0.7,18.2,482.0,709.65,545.57
2018,10,12,9,15,836.5,80.5,0.65,19.05,522.5,734.83,558.64
2018,10,12,9,30,860.0,81.0,0.6,19.9,563.0,752.29,566.27
2018,10,12,9,45,880.0,80.0,0.6,20.75,597.5,767.97,573.51
2018,10,12,10,0,900.0,79.0,0.6,21.6,632.0,780.67,578.79
2018,10,12,10,15,908.0,80.0,0.55,22.2,658.0,783.24,577.21
2018,10,12,10,30,916.0,81.0,0.5,22.8,684.0,782.5,573.71
2018,10,12,10,45,921.5,82.0,0.5,23.4,702.5,776.52,567.82
2018,10,12,11,0,927.0,83.0,0.5,24.0,721.0,767.19,559.96
2018,10,12,11,15,931.0,83.0,0.55,24.25,732.0,752.4,550.25
2018,10,12,11,30,935.0,83.0,0.6,24.5,743.0,734.37,538.51
2018,10,12,11,45,936.0,83.0,0.65,24.75,745.5,711.13,522.85
2018,10,12,12,0,937.0,83.0,0.7,25.0,748.0,684.9,504.24
2018,10,12,12,15,935.0,83.0,0.8,25.0,742.5,653.96,483.05
2018,10,12,12,30,933.0,83.0,0.9,25.0,737.0,620.44,459.39
2018,10,12,12,45,929.0,82.5,1.0,25.0,723.0,582.93,432.13
2018,10,12,13,0,925.0,82.0,1.1,25.0,709.0,543.32,402.4
2018,10,12,13,15,918.5,81.5,1.15,24.9,687.5,500.61,369.25
2018,10,12,13,30,912.0,81.0,1.2,24.8,666.0,456.36,333.88
2018,10,12,13,45,902.5,79.5,1.25,24.65,637.0,408.77,295.01
2018,10,12,14,0,893.0,78.0,1.3,24.5,608.0,360.35,254.39
2018,10,12,14,15,880.0,76.5,1.35,24.3,573.0,310.34,211.82
2018,10,12,14,30,867.0,75.0,1.4,24.1,538.0,260.26,168.94
2018,10,12,14,45,849.0,72.5,1.45,23.85,497.0,208.67,125.99
2018,10,12,15,0,831.0,70.0,1.5,23.6,456.0,152.03,82.04
2018,10,12,15,15,805.0,67.5,1.5,23.6,410.0,101.81,50.01
2018,10,12,15,30,779.0,65.0,1.5,23.6,364.0,53.92,32.7
2018,10,12,15,45,742.0,60.5,1.5,22.8,315.0,43.77,32.34
2018,10,12,16,0,705.0,56.0,1.5,22.0,266.0,41.79,30.79
2018,10,12,16,15,649.5,51.5,1.45,21.1,217.0,39.75,29.12
2018,10,12,16,30,594.0,47.0,1.4,20.2,168.0,34.51,24.5
2018,10,12,16,45,500.0,39.5,1.3,19.3,121.5,30.05,20.37
2018,10,12,17,0,406.0,32.0,1.2,18.4,75.0,25.5,15.72
2018,10,12,17,15,248.5,21.0,1.15,17.5,43.0,17.32,0.98
2018,10,12,17,30,91.0,10.0,1.1,16.6,11.0,9.53,0.0
2018,10,12,17,45,45.5,5.0,1.1,15.75,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,13,6,15,114.5,10.0,1.05,10.9,15.0,57.26,0.0
2018,10,13,6,30,229.0,20.0,1.0,11.4,30.0,142.32,0.0
2018,10,13,6,45,379.0,28.0,0.9,11.9,71.0,250.45,191.05
2018,10,13,7,0,529.0,36.0,0.8,12.4,112.0,346.83,279.3
2018,10,13,7,15,605.0,42.0,0.8,13.1,161.5,415.74,338.25
2018,10,13,7,30,681.0,48.0,0.8,13.8,211.0,487.83,396.52
2018,10,13,7,45,728.0,51.5,0.8,14.5,261.0,541.19,437.57
2018,10,13,8,0,775.0,55.0,0.8,15.2,311.0,594.9,476.91
2018,10,13,8,15,806.5,58.0,0.8,15.95,359.5,637.29,505.35
2018,10,13,8,30,838.0,61.0,0.8,16.7,408.0,673.0,527.76
2018,10,13,8,45,861.0,63.0,0.85,17.45,453.0,705.19,547.75
2018,10,13,9,0,884.0,65.0,0.9,18.2,498.0,735.23,565.91
2018,10,13,9,15,900.0,66.5,0.9,18.8,537.5,756.97,577.77
2018,10,13,9,30,916.0,68.0,0.9,19.4,577.0,775.84,587.69
2018,10,13,9,45,927.5,69.0,0.95,20.05,610.5,787.65,593.42
2018,10,13,10,0,939.0,70.0,1.0,20.7,644.0,796.21,597.13
2018,10,13,10,15,947.0,71.0,1.05,21.1,670.5,798.73,597.49
2018,10,13,10,30,955.0,72.0,1.1,21.5,697.0,797.8,595.74
2018,10,13,10,45,961.0,72.5,1.1,21.9,716.0,791.34,589.82
2018,10,13,11,0,967.0,73.0,1.1,22.3,735.0,781.39,581.78
2018,10,13,11,15,970.0,73.5,1.15,22.5,746.0,765.84,571.19
2018,10,13,11,30,973.0,74.0,1.2,22.7,757.0,746.93,558.44
2018,10,13,11,45,973.5,74.5,1.25,22.85,759.5,723.07,542.07
2018,10,13,12,0,974.0,75.0,1.3,23.0,762.0,696.11,522.38
2018,10,13,12,15,973.0,74.5,1.3,23.0,756.0,664.29,498.78
2018,10,13,12,30,972.0,74.0,1.3,23.0,750.0,629.73,472.76
2018,10,13,12,45,969.5,73.0,1.35,23.0,736.5,591.3,443.72
2018,10,13,13,0,967.0,72.0,1.4,23.0,723.0,550.56,412.15
2018,10,13,13,15,961.0,71.5,1.4,22.85,701.0,506.54,377.17
2018,10,13,13,30,955.0,71.0,1.4,22.7,679.0,460.85,339.87
2018,10,13,13,45,946.0,70.0,1.4,22.6,650.0,412.14,299.19
2018,10,13,14,0,937.0,69.0,1.4,22.5,621.0,362.45,256.72
2018,10,13,14,15,924.5,68.0,1.4,22.25,585.0,311.07,212.37
2018,10,13,14,30,912.0,67.0,1.4,22.0,549.0,259.5,167.7
2018,10,13,14,45,895.5,65.0,1.4,21.7,507.5,206.49,123.2
2018,10,13,15,0,879.0,63.0,1.4,21.4,466.0,154.18,82.73
2018,10,13,15,15,854.5,60.0,1.4,21.4,419.0,101.51,49.74
2018,10,13,15,30,830.0,57.0,1.4,21.4,372.0,50.84,38.53
2018,10,13,15,45,794.0,54.0,1.35,20.5,322.0,38.88,28.42
2018,10,13,16,0,758.0,51.0,1.3,19.6,272.0,37.91,27.74
2018,10,13,16,15,701.5,47.0,1.2,18.65,221.5,36.09,26.22
2018,10,13,16,30,645.0,43.0,1.1,17.7,171.0,34.33,24.61
2018,10,13,16,45,548.5,36.0,1.0,16.7,123.0,29.73,20.31
2018,10,13,17,0,452.0,29.0,0.9,15.7,75.0,25.09,15.42
2018,10,13,17,15,279.0,19.0,0.9,14.8,42.5,15.58,0.0
2018,10,13,17,30,106.0,9.0,0.9,13.9,10.0,8.58,0.0
2018,10,13,17,45,53.0,4.5,0.9,13.0,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,14,6,15,114.0,9.0,1.1,9.05,14.0,8.58,0.0
2018,10,14,6,30,228.0,18.0,1.0,9.6,28.0,120.14,0.0
2018,10,14,6,45,378.5,27.5,0.9,10.1,69.5,248.42,188.78
2018,10,14,7,0,529.0,37.0,0.8,10.6,111.0,345.69,279.6
2018,10,14,7,15,606.5,42.5,0.75,11.15,160.5,414.92,339.32
2018,10,14,7,30,684.0,48.0,0.7,11.7,210.0,487.11,398.02
2018,10,14,7,45,732.0,52.0,0.65,12.25,260.5,541.61,439.99
2018,10,14,8,0,780.0,56.0,0.6,12.8,311.0,596.49,480.06
2018,10,14,8,15,811.0,59.0,0.55,13.35,359.5,638.5,508.2
2018,10,14,8,30,842.0,62.0,0.5,13.9,408.0,673.8,530.0
2018,10,14,8,45,863.5,65.0,0.45,14.45,453.0,706.03,549.01
2018,10,14,9,0,885.0,68.0,0.4,15.0,498.0,736.02,565.97
2018,10,14,9,15,900.0,69.5,0.35,15.6,537.0,756.83,576.22
2018,10,14,9,30,915.0,71.0,0.3,16.2,576.0,774.77,584.54
2018,10,14,9,45,925.0,73.5,0.25,16.8,609.5,787.0,589.04
2018,10,14,10,0,935.0,76.0,0.2,17.4,643.0,795.93,591.51
2018,10,14,10,15,943.0,76.5,0.2,18.0,669.0,797.72,590.23
2018,10,14,10,30,951.0,77.0,0.2,18.6,695.0,796.08,586.96
2018,10,14,10,45,957.0,78.0,0.2,19.25,714.5,790.04,580.9
2018,10,14,11,0,963.0,79.0,0.2,19.9,734.0,780.52,572.79
2018,10,14,11,15,966.5,79.5,0.25,20.4,745.0,765.23,562.2
2018,10,14,11,30,970.0,80.0,0.3,20.9,756.0,746.58,549.6
2018,10,14,11,45,972.0,79.5,0.35,21.35,759.0,722.63,532.88
2018,10,14,12,0,974.0,79.0,0.4,21.8,762.0,695.56,513.37
2018,10,14,12,15,972.5,79.0,0.45,22.1,756.0,663.85,490.58
2018,10,14,12,30,971.0,79.0,0.5,22.4,750.0,629.42,465.39
2018,10,14,12,45,968.0,78.0,0.6,22.65,736.0,590.68,437.16
2018,10,14,13,0,965.0,77.0,0.7,22.9,722.0,549.68,406.31
2018,10,14,13,15,960.0,76.0,0.7,22.95,700.5,505.69,371.7
2018,10,14,13,30,955.0,75.0,0.7,23.0,679.0,459.95,334.77
2018,10,14,13,45,947.0,74.0,0.75,23.05,650.0,411.58,295.1
2018,10,14,14,0,939.0,73.0,0.8,23.1,621.0,362.15,253.47
2018,10,14,14,15,927.5,71.0,0.85,22.95,585.0,310.08,209.24
2018,10,14,14,30,916.0,69.0,0.9,22.8,549.0,257.77,164.57
2018,10,14,14,45,898.5,66.5,0.95,22.65,506.5,204.02,120.16
2018,10,14,15,0,881.0,64.0,1.0,22.5,464.0,151.1,80.03
2018,10,14,15,15,855.5,61.5,1.0,22.5,417.0,98.74,48.47
2018,10,14,15,30,830.0,59.0,1.0,22.5,370.0,42.27,30.98
2018,10,14,15,45,794.5,56.0,1.05,21.7,320.5,40.66,29.84
2018,10,14,16,0,759.0,53.0,1.1,20.9,271.0,39.78,29.22
2018,10,14,16,15,702.5,48.5,1.2,19.6,220.0,37.62,27.43
2018,10,14,16,30,646.0,44.0,1.3,18.3,169.0,35.5,25.53
2018,10,14,16,45,545.5,37.0,1.4,17.0,121.0,30.97,21.28
2018,10,14,17,0,445.0,30.0,1.5,15.7,73.0,24.13,14.38
2018,10,14,17,15,260.0,19.0,1.5,14.9,40.5,15.81,0.0
2018,10,14,17,30,75.0,8.0,1.5,14.1,8.0,7.63,0.0
2018,10,14,17,45,37.5,4.0,1.5,13.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,15,6,15,120.0,9.5,1.15,7.9,14.0,0.0,0.0
2018,10,15,6,30,240.0,19.0,1.2,8.8,28.0,125.75,0.0
2018,10,15,6,45,397.5,27.0,1.25,9.7,69.5,255.9,192.48
2018,10,15,7,0,555.0,35.0,1.3,10.6,111.0,355.5,288.09
2018,10,15,7,15,633.0,40.5,1.25,11.45,161.0,425.31,348.92
2018,10,15,7,30,711.0,46.0,1.2,12.3,211.0,498.21,408.63
2018,10,15,7,45,758.5,49.0,1.2,13.1,262.0,551.65,450.5
2018,10,15,8,0,806.0,52.0,1.2,13.9,313.0,605.39,490.49
2018,10,15,8,15,838.0,55.0,1.1,14.85,362.5,643.15,514.9
2018,10,15,8,30,870.0,58.0,1.0,15.8,412.0,684.95,540.66
2018,10,15,8,45,892.0,60.0,0.9,16.75,457.5,716.74,558.16
2018,10,15,9,0,914.0,62.0,0.8,17.7,503.0,746.24,573.48
2018,10,15,9,15,929.5,63.5,0.8,18.4,543.0,767.73,584.85
2018,10,15,9,30,945.0,65.0,0.8,19.1,583.0,786.25,594.2
2018,10,15,9,45,955.0,67.5,0.8,19.85,617.0,798.63,599.31
2018,10,15,10,0,965.0,70.0,0.8,20.6,651.0,807.59,602.27
2018,10,15,10,15,972.5,70.5,0.8,21.05,677.0,808.92,601.0
2018,10,15,10,30,980.0,71.0,0.8,21.5,703.0,806.73,597.65
2018,10,15,10,45,984.5,72.0,0.85,21.95,722.0,799.33,591.81
2018,10,15,11,0,989.0,73.0,0.9,22.4,741.0,788.4,583.81
2018,10,15,11,15,991.0,73.0,0.9,22.55,751.0,771.14,571.71
2018,10,15,11,30,993.0,73.0,0.9,22.7,761.0,750.52,557.53
2018,10,15,11,45,993.0,73.5,0.95,22.9,763.0,725.81,540.35
2018,10,15,12,0,993.0,74.0,1.0,23.1,765.0,697.98,520.2
2018,10,15,12,15,990.0,73.5,1.0,23.1,758.0,664.38,495.54
2018,10,15,12,30,987.0,73.0,1.0,23.1,751.0,628.13,468.51
2018,10,15,12,45,983.0,73.0,1.05,23.15,736.5,589.34,439.33
2018,10,15,13,0,979.0,73.0,1.1,23.2,722.0,548.29,407.62
2018,10,15,13,15,972.5,72.0,1.15,23.1,699.5,503.14,372.16
2018,10,15,13,30,966.0,71.0,1.2,23.0,677.0,456.35,334.3
2018,10,15,13,45,957.0,70.0,1.2,22.9,647.5,407.23,293.34
2018,10,15,14,0,948.0,69.0,1.2,22.8,618.0,357.12,250.57
2018,10,15,14,15,934.5,67.5,1.2,22.55,581.0,304.65,205.52
2018,10,15,14,30,921.0,66.0,1.2,22.3,544.0,252.1,160.38
2018,10,15,14,45,902.5,64.5,1.2,22.1,502.0,198.9,116.31
2018,10,15,15,0,884.0,63.0,1.2,21.9,460.0,146.59,76.97
2018,10,15,15,15,858.5,60.0,1.2,21.9,412.5,93.84,45.93
2018,10,15,15,30,833.0,57.0,1.2,21.9,365.0,46.38,34.64
2018,10,15,15,45,795.5,54.0,1.15,21.1,315.0,39.22,28.67
2018,10,15,16,0,758.0,51.0,1.1,20.3,265.0,38.27,27.97
2018,10,15,16,15,698.5,46.5,1.05,19.2,214.0,36.03,26.08
2018,10,15,16,30,639.0,42.0,1.0,18.1,163.0,33.82,24.07
2018,10,15,16,45,536.0,35.0,0.95,16.95,115.5,29.2,19.71
2018,10,15,17,0,433.0,28.0,0.9,15.8,68.0,24.56,14.46
2018,10,15,17,15,252.5,17.5,0.9,15.0,37.5,16.68,0.0
2018,10,15,17,30,72.0,7.0,0.9,14.2,7.0,6.67,0.0
2018,10,15,17,45,36.0,3.5,0.9,13.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,16,6,15,120.5,9.0,0.4,10.5,13.5,0.0,0.0
2018,10,16,6,30,241.0,18.0,0.4,10.8,27.0,124.47,0.0
2018,10,16,6,45,401.5,26.5,0.35,11.05,68.5,255.02,186.27
2018,10,16,7,0,562.0,35.0,0.3,11.3,110.0,356.97,284.01
2018,10,16,7,15,639.5,40.5,0.3,11.9,160.0,426.58,343.54
2018,10,16,7,30,717.0,46.0,0.3,12.5,210.0,499.11,401.91
2018,10,16,7,45,763.5,49.5,0.25,13.15,261.0,552.53,442.2
2018,10,16,8,0,810.0,53.0,0.2,13.8,312.0,606.17,480.45
2018,10,16,8,15,841.0,55.5,0.25,14.8,361.0,642.59,504.56
2018,10,16,8,30,872.0,58.0,0.3,15.8,410.0,682.91,530.1
2018,10,16,8,45,893.0,60.5,0.3,16.85,455.0,714.49,547.92
2018,10,16,9,0,914.0,63.0,0.3,17.9,500.0,743.72,563.78
2018,10,16,9,15,929.0,64.5,0.35,18.6,539.5,764.7,575.35
2018,10,16,9,30,944.0,66.0,0.4,19.3,579.0,782.7,585.02
2018,10,16,9,45,954.0,67.0,0.4,20.0,612.0,793.21,588.91
2018,10,16,10,0,964.0,68.0,0.4,20.7,645.0,800.38,590.77
2018,10,16,10,15,971.0,69.0,0.45,21.15,671.0,801.86,590.51
2018,10,16,10,30,978.0,70.0,0.5,21.6,697.0,799.82,588.18
2018,10,16,10,45,981.5,70.5,0.55,22.0,714.5,791.13,581.77
2018,10,16,11,0,985.0,71.0,0.6,22.4,732.0,778.96,573.28
2018,10,16,11,15,987.5,71.5,0.7,22.6,742.5,762.64,563.36
2018,10,16,11,30,990.0,72.0,0.8,22.8,753.0,742.94,551.16
2018,10,16,11,45,990.0,72.0,0.85,23.0,755.0,717.79,533.52
2018,10,16,12,0,990.0,72.0,0.9,23.2,757.0,689.55,513.15
2018,10,16,12,15,988.0,72.5,0.95,23.3,751.0,657.64,489.96
2018,10,16,12,30,986.0,73.0,1.0,23.4,745.0,623.0,464.26
2018,10,16,12,45,982.0,72.0,1.05,23.45,730.0,583.31,434.38
2018,10,16,13,0,978.0,71.0,1.1,23.5,715.0,541.4,402.01
2018,10,16,13,15,971.0,70.5,1.1,23.4,692.5,496.59,366.44
2018,10,16,13,30,964.0,70.0,1.1,23.3,670.0,450.17,328.59
2018,10,16,13,45,954.0,69.0,1.15,23.25,640.0,400.86,287.65
2018,10,16,14,0,944.0,68.0,1.2,23.2,610.0,350.66,244.94
2018,10,16,14,15,931.0,66.5,1.2,23.0,573.5,298.61,200.19
2018,10,16,14,30,918.0,65.0,1.2,22.8,537.0,246.43,155.42
2018,10,16,14,45,899.5,63.5,1.25,22.6,495.0,193.51,111.9
2018,10,16,15,0,881.0,62.0,1.3,22.4,453.0,141.47,73.34
2018,10,16,15,15,855.0,59.5,1.3,22.4,406.0,89.4,43.81
2018,10,16,15,30,829.0,57.0,1.3,22.4,359.0,46.41,34.6
2018,10,16,15,45,790.0,53.5,1.3,21.55,309.0,38.98,28.4
2018,10,16,16,0,751.0,50.0,1.3,20.7,259.0,37.59,27.32
2018,10,16,16,15,689.5,45.5,1.25,19.5,208.0,35.31,25.4
2018,10,16,16,30,628.0,41.0,1.2,18.3,157.0,33.08,23.35
2018,10,16,16,45,523.5,34.0,1.15,17.15,110.5,28.42,18.95
2018,10,16,17,0,419.0,27.0,1.1,16.0,64.0,23.76,13.42
2018,10,16,17,15,243.0,17.0,1.15,15.2,35.0,16.2,0.0
2018,10,16,17,30,67.0,7.0,1.2,14.4,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.2,13.65,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,10,17,6,15,99.5,8.5,0.7,8.5,12.0,0.0,0.0
2018,10,17,6,30,199.0,17.0,0.7,8.8,24.0,104.18,0.0
2018,10,17,6,45,352.5,26.0,0.65,9.05,62.5,228.11,165.09
2018,10,17,7,0,506.0,35.0,0.6,9.3,101.0,325.67,262.51
2018,10,17,7,15,588.0,41.5,0.55,9.9,150.0,396.72,324.23
2018,10,17,7,30,670.0,48.0,0.5,10.5,199.0,471.17,385.05
2018,10,17,7,45,720.0,52.0,0.5,11.15,249.0,525.88,427.86
2018,10,17,8,0,770.0,56.0,0.5,11.8,299.0,581.04,468.93
2018,10,17,8,15,802.5,59.0,0.45,12.75,347.5,623.29,497.4
2018,10,17,8,30,835.0,62.0,0.4,13.7,396.0,664.3,522.81
2018,10,17,8,45,858.0,64.5,0.4,14.65,440.5,691.13,537.96
2018,10,17,9,0,881.0,67.0,0.4,15.6,485.0,721.07,555.09
2018,10,17,9,15,897.5,68.5,0.4,16.35,524.0,742.59,566.46
2018,10,17,9,30,914.0,70.0,0.4,17.1,563.0,761.27,575.9
2018,10,17,9,45,925.5,71.0,0.45,17.9,596.0,772.62,581.13
2018,10,17,10,0,937.0,72.0,0.5,18.7,629.0,780.73,584.38
2018,10,17,10,15,945.0,73.0,0.5,19.3,655.0,782.89,583.41
2018,10,17,10,30,953.0,74.0,0.5,19.9,681.0,781.62,580.38
2018,10,17,10,45,958.0,75.0,0.55,20.45,699.5,774.7,574.75
2018,10,17,11,0,963.0,76.0,0.6,21.0,718.0,764.32,567.01
2018,10,17,11,15,966.0,76.5,0.65,21.25,728.5,748.6,556.49
2018,10,17,11,30,969.0,77.0,0.7,21.5,739.0,729.55,543.68
2018,10,17,11,45,969.5,77.0,0.75,21.75,741.0,705.13,526.07
2018,10,17,12,0,970.0,77.0,0.8,22.0,743.0,677.65,506.05
2018,10,17,12,15,967.5,77.0,0.85,22.05,736.5,645.48,482.7
2018,10,17,12,30,965.0,77.0,0.9,22.1,730.0,610.69,456.9
2018,10,17,12,45,960.5,76.5,0.95,22.15,715.5,571.93,427.54
2018,10,17,13,0,956.0,76.0,1.0,22.2,701.0,531.02,395.74
2018,10,17,13,15,949.0,75.0,1.05,22.1,678.5,486.61,360.59
2018,10,17,13,30,942.0,74.0,1.1,22.0,656.0,440.66,323.14
2018,10,17,13,45,932.0,73.0,1.1,21.9,626.5,392.33,282.58
2018,10,17,14,0,922.0,72.0,1.1,21.8,597.0,343.16,240.4
2018,10,17,14,15,908.5,70.5,1.1,21.6,561.0,292.06,196.33
2018,10,17,14,30,895.0,69.0,1.1,21.4,525.0,240.92,152.39
2018,10,17,14,45,876.0,67.0,1.15,21.15,483.0,188.72,109.62
2018,10,17,15,0,857.0,65.0,1.2,20.9,441.0,137.5,72.05
2018,10,17,15,15,830.0,62.0,1.2,20.9,394.5,80.29,38.83
2018,10,17,15,30,803.0,59.0,1.2,20.9,348.0,42.03,31.05
2018,10,17,15,45,763.0,55.5,1.15,20.0,298.5,40.71,30.13
2018,10,17,16,0,723.0,52.0,1.1,19.1,249.0,39.42,29.13
2018,10,17,16,15,659.0,47.0,1.05,17.95,199.0,36.79,26.88
2018,10,17,16,30,595.0,42.0,1.0,16.8,149.0,34.2,24.47
2018,10,17,16,45,486.5,35.0,0.95,15.65,104.0,27.1,17.88
2018,10,17,17,0,378.0,28.0,0.9,14.5,59.0,22.9,12.39
2018,10,17,17,15,216.0,17.0,0.9,13.7,32.0,16.2,0.0
2018,10,17,17,30,54.0,6.0,0.9,12.9,5.0,0.0,0.0
2018,10,17,17,45,27.0,3.0,0.9,12.1,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,18,6,15,83.0,7.5,1.0,8.15,10.0,0.0,0.0
2018,10,18,6,30,166.0,15.0,0.9,8.5,20.0,87.16,0.0
2018,10,18,6,45,327.5,25.0,0.85,8.85,58.5,212.5,150.11
2018,10,18,7,0,489.0,35.0,0.8,9.2,97.0,321.44,259.13
2018,10,18,7,15,572.5,41.0,0.8,9.8,145.0,385.39,316.24
2018,10,18,7,30,656.0,47.0,0.8,10.4,193.0,459.29,377.88
2018,10,18,7,45,707.0,51.5,0.8,11.0,243.0,514.54,421.93
2018,10,18,8,0,758.0,56.0,0.8,11.6,293.0,570.36,464.29
2018,10,18,8,15,791.5,59.0,0.75,12.55,341.0,612.81,493.62
2018,10,18,8,30,825.0,62.0,0.7,13.5,389.0,654.1,520.09
2018,10,18,8,45,849.0,64.5,0.65,14.4,433.5,681.34,535.36
2018,10,18,9,0,873.0,67.0,0.6,15.3,478.0,711.72,552.52
2018,10,18,9,15,889.5,69.0,0.55,16.2,517.0,733.62,563.29
2018,10,18,9,30,906.0,71.0,0.5,17.1,556.0,752.7,572.03
2018,10,18,9,45,917.5,72.0,0.5,18.05,588.5,763.9,576.06
2018,10,18,10,0,929.0,73.0,0.5,19.0,621.0,771.9,578.11
2018,10,18,10,15,937.0,74.0,0.4,19.7,647.0,774.0,575.22
2018,10,18,10,30,945.0,75.0,0.3,20.4,673.0,772.69,570.31
2018,10,18,10,45,950.5,76.0,0.25,21.1,691.5,766.13,563.02
2018,10,18,11,0,956.0,77.0,0.2,21.8,710.0,756.14,553.78
2018,10,18,11,15,959.0,77.0,0.2,22.2,720.0,739.97,542.06
2018,10,18,11,30,962.0,77.0,0.2,22.6,730.0,720.51,527.97
2018,10,18,11,45,962.0,78.0,0.15,23.0,732.5,696.92,509.67
2018,10,18,12,0,962.0,79.0,0.1,23.4,735.0,670.31,489.27
2018,10,18,12,15,960.5,78.0,0.15,23.6,728.5,637.96,466.19
2018,10,18,12,30,959.0,77.0,0.2,23.8,722.0,602.98,440.84
2018,10,18,12,45,954.5,77.0,0.2,24.0,707.5,564.92,412.15
2018,10,18,13,0,950.0,77.0,0.2,24.2,693.0,524.72,381.22
2018,10,18,13,15,943.5,76.0,0.25,24.2,671.0,480.8,347.49
2018,10,18,13,30,937.0,75.0,0.3,24.2,649.0,435.31,311.5
2018,10,18,13,45,927.0,73.5,0.3,24.2,619.5,386.81,271.89
2018,10,18,14,0,917.0,72.0,0.3,24.2,590.0,337.5,230.71
2018,10,18,14,15,903.0,70.5,0.35,24.0,554.0,286.6,188.18
2018,10,18,14,30,889.0,69.0,0.4,23.8,518.0,235.71,145.72
2018,10,18,14,45,869.5,67.0,0.45,23.55,476.0,183.85,104.4
2018,10,18,15,0,850.0,65.0,0.5,23.3,434.0,133.02,68.35
2018,10,18,15,15,822.5,62.5,0.5,23.3,388.0,76.74,37.27
2018,10,18,15,30,795.0,60.0,0.5,23.3,342.0,42.99,31.56
2018,10,18,15,45,754.0,56.0,0.65,22.25,292.5,41.29,30.34
2018,10,18,16,0,713.0,52.0,0.8,21.2,243.0,39.59,29.01
2018,10,18,16,15,648.0,47.0,0.95,19.85,193.5,36.98,26.79
2018,10,18,16,30,583.0,42.0,1.1,18.5,144.0,34.42,24.43
2018,10,18,16,45,471.0,34.5,1.2,17.1,99.5,26.84,17.45
2018,10,18,17,0,359.0,27.0,1.3,15.7,55.0,22.16,11.12
2018,10,18,17,15,194.0,15.5,1.25,14.95,29.0,14.77,0.0
2018,10,18,17,30,29.0,4.0,1.2,14.2,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.15,13.45,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,19,6,15,73.0,7.5,1.3,9.9,9.5,0.0,0.0
2018,10,19,6,30,146.0,15.0,1.2,10.5,19.0,77.91,0.0
2018,10,19,6,45,300.0,25.5,1.1,11.1,55.5,197.33,133.58
2018,10,19,7,0,454.0,36.0,1.0,11.7,92.0,302.91,242.0
2018,10,19,7,15,539.5,43.0,1.0,12.5,139.5,372.58,303.29
2018,10,19,7,30,625.0,50.0,1.0,13.3,187.0,442.13,361.29
2018,10,19,7,45,677.0,55.0,1.0,14.15,236.0,497.65,405.29
2018,10,19,8,0,729.0,60.0,1.0,15.0,285.0,553.76,447.52
2018,10,19,8,15,763.5,64.0,0.95,15.9,333.0,597.28,477.87
2018,10,19,8,30,798.0,68.0,0.9,16.8,381.0,639.72,505.96
2018,10,19,8,45,822.5,70.5,0.8,17.7,424.5,671.9,524.36
2018,10,19,9,0,847.0,73.0,0.7,18.6,468.0,701.96,540.64
2018,10,19,9,15,866.0,74.5,0.7,19.5,507.5,719.43,549.12
2018,10,19,9,30,885.0,76.0,0.7,20.4,547.0,739.36,559.34
2018,10,19,9,45,899.0,77.0,0.7,21.3,580.0,752.14,564.6
2018,10,19,10,0,913.0,78.0,0.7,22.2,613.0,761.79,567.88
2018,10,19,10,15,921.5,79.0,0.7,22.8,638.5,764.14,567.07
2018,10,19,10,30,930.0,80.0,0.7,23.4,664.0,763.14,564.26
2018,10,19,10,45,935.5,81.0,0.65,24.0,682.5,756.6,557.22
2018,10,19,11,0,941.0,82.0,0.6,24.6,701.0,746.68,548.19
2018,10,19,11,15,944.0,82.0,0.55,25.0,711.0,730.65,535.75
2018,10,19,11,30,947.0,82.0,0.5,25.4,721.0,711.39,520.54
2018,10,19,11,45,947.5,82.5,0.45,25.75,723.0,687.88,502.29
2018,10,19,12,0,948.0,83.0,0.4,26.1,725.0,661.38,481.88
2018,10,19,12,15,945.0,83.0,0.35,26.25,718.5,629.5,457.97
2018,10,19,12,30,942.0,83.0,0.3,26.4,712.0,595.1,431.99
2018,10,19,12,45,936.0,83.5,0.25,26.55,697.5,557.28,403.14
2018,10,19,13,0,930.0,84.0,0.2,26.7,683.0,517.47,372.29
2018,10,19,13,15,923.0,83.0,0.25,26.65,661.0,474.08,339.28
2018,10,19,13,30,916.0,82.0,0.3,26.6,639.0,429.21,304.11
2018,10,19,13,45,906.0,80.5,0.35,26.5,609.5,381.61,265.91
2018,10,19,14,0,896.0,79.0,0.4,26.4,580.0,333.23,226.09
2018,10,19,14,15,881.0,77.0,0.45,26.15,544.0,282.64,184.23
2018,10,19,14,30,866.0,75.0,0.5,25.9,508.0,232.21,142.64
2018,10,19,14,45,846.0,72.5,0.55,25.65,466.5,175.51,98.15
2018,10,19,15,0,826.0,70.0,0.6,25.4,425.0,125.32,63.24
2018,10,19,15,15,797.0,67.0,0.6,25.4,379.0,75.87,38.48
2018,10,19,15,30,768.0,64.0,0.6,25.4,333.0,46.35,34.13
2018,10,19,15,45,726.0,59.5,0.75,24.2,284.0,44.37,32.72
2018,10,19,16,0,684.0,55.0,0.9,23.0,235.0,42.39,31.18
2018,10,19,16,15,617.0,49.0,0.9,21.55,186.0,39.0,28.31
2018,10,19,16,30,550.0,43.0,0.9,20.1,137.0,32.51,22.56
2018,10,19,16,45,436.5,34.5,0.95,18.65,93.5,27.03,17.4
2018,10,19,17,0,323.0,26.0,1.0,17.2,50.0,21.4,9.69
2018,10,19,17,15,173.0,14.5,1.0,16.6,26.0,13.82,0.0
2018,10,19,17,30,23.0,3.0,1.0,16.0,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.0,15.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,20,6,15,74.0,7.0,1.2,10.55,9.0,0.0,0.0
2018,10,20,6,30,148.0,14.0,1.1,11.1,18.0,77.35,0.0
2018,10,20,6,45,306.0,24.5,1.0,11.65,54.5,196.73,126.98
2018,10,20,7,0,464.0,35.0,0.9,12.2,91.0,305.2,242.28
2018,10,20,7,15,551.0,41.5,0.9,13.05,138.0,374.97,303.7
2018,10,20,7,30,638.0,48.0,0.9,13.9,185.0,444.97,361.86
2018,10,20,7,45,690.5,52.5,0.9,14.8,234.5,500.25,405.5
2018,10,20,8,0,743.0,57.0,0.9,15.7,284.0,556.14,447.33
2018,10,20,8,15,777.5,60.5,0.85,16.55,331.5,599.17,477.25
2018,10,20,8,30,812.0,64.0,0.8,17.4,379.0,641.09,504.86
2018,10,20,8,45,836.5,66.5,0.75,18.3,423.0,673.37,523.76
2018,10,20,9,0,861.0,69.0,0.7,19.2,467.0,698.44,537.11
2018,10,20,9,15,878.0,71.0,0.65,20.15,506.0,720.29,547.87
2018,10,20,9,30,895.0,73.0,0.6,21.1,545.0,739.37,556.56
2018,10,20,9,45,907.0,74.5,0.5,22.1,577.5,751.25,559.39
2018,10,20,10,0,919.0,76.0,0.4,23.1,610.0,759.94,560.16
2018,10,20,10,15,927.5,77.0,0.4,23.6,636.0,762.24,559.52
2018,10,20,10,30,936.0,78.0,0.4,24.1,662.0,761.16,556.91
2018,10,20,10,45,941.5,78.5,0.35,24.65,680.0,754.0,549.59
2018,10,20,11,0,947.0,79.0,0.3,25.2,698.0,743.47,540.34
2018,10,20,11,15,950.0,80.0,0.35,25.35,708.5,728.39,530.69
2018,10,20,11,30,953.0,81.0,0.4,25.5,719.0,710.03,517.97
2018,10,20,11,45,954.0,80.5,0.5,25.7,721.0,685.69,501.6
2018,10,20,12,0,955.0,80.0,0.6,25.9,723.0,658.36,482.78
2018,10,20,12,15,953.5,79.5,0.65,25.85,716.5,626.7,460.32
2018,10,20,12,30,952.0,79.0,0.7,25.8,710.0,592.42,435.42
2018,10,20,12,45,947.5,78.5,0.75,25.75,695.5,554.16,406.95
2018,10,20,13,0,943.0,78.0,0.8,25.7,681.0,513.8,376.08
2018,10,20,13,15,936.5,77.0,0.8,25.55,659.0,470.23,341.7
2018,10,20,13,30,930.0,76.0,0.8,25.4,637.0,425.11,305.15
2018,10,20,13,45,920.0,74.5,0.85,25.25,607.5,377.04,265.62
2018,10,20,14,0,910.0,73.0,0.9,25.1,578.0,328.17,224.49
2018,10,20,14,15,896.0,71.0,0.9,24.8,542.0,277.33,181.44
2018,10,20,14,30,882.0,69.0,0.9,24.5,506.0,226.54,138.83
