Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,6,45,60.5,6.0,1.15,6.9,7.0,0.0,0.0
2018,11,20,7,0,121.0,12.0,1.1,7.0,14.0,59.56,0.0
2018,11,20,7,15,265.0,22.5,1.0,7.55,45.0,158.16,75.83
2018,11,20,7,30,409.0,33.0,0.9,8.1,76.0,252.35,198.13
2018,11,20,7,45,494.5,40.5,0.75,8.7,117.5,312.97,253.9
2018,11,20,8,0,580.0,48.0,0.6,9.3,159.0,376.88,307.94
2018,11,20,8,15,633.0,53.0,0.6,9.9,201.5,422.73,346.0
2018,11,20,8,30,686.0,58.0,0.6,10.5,244.0,465.68,380.21
2018,11,20,8,45,719.5,62.0,0.55,11.1,284.0,499.63,405.53
2018,11,20,9,0,753.0,66.0,0.5,11.7,324.0,532.06,428.6
2018,11,20,9,15,736.0,76.5,0.55,12.4,351.0,539.79,432.88
2018,11,20,9,30,719.0,87.0,0.6,13.1,378.0,546.92,436.57
2018,11,20,9,45,763.0,86.0,0.65,13.75,415.5,570.74,453.13
2018,11,20,10,0,807.0,85.0,0.7,14.4,453.0,594.5,469.0
2018,11,20,10,15,826.0,84.5,0.75,14.8,478.5,600.75,472.15
2018,11,20,10,30,845.0,84.0,0.8,15.2,504.0,603.96,473.14
2018,11,20,10,45,806.0,95.0,0.85,15.65,506.5,582.19,455.34
2018,11,20,11,0,767.0,106.0,0.9,16.1,509.0,558.79,436.47
2018,11,20,11,15,772.0,108.0,0.9,16.35,520.0,548.16,427.03
2018,11,20,11,30,777.0,110.0,0.9,16.6,531.0,534.81,415.26
2018,11,20,11,45,752.0,117.0,0.95,16.9,525.5,508.31,393.83
2018,11,20,12,0,727.0,124.0,1.0,17.2,520.0,480.51,371.22
2018,11,20,12,15,721.5,122.0,1.0,17.25,512.0,452.08,347.91
2018,11,20,12,30,716.0,120.0,1.0,17.3,504.0,422.04,322.9
2018,11,20,12,45,764.0,107.5,1.05,17.4,508.0,401.84,304.33
2018,11,20,13,0,812.0,95.0,1.1,17.5,512.0,378.97,282.57
2018,11,20,13,15,773.0,97.0,1.05,17.4,481.5,334.55,245.0
2018,11,20,13,30,734.0,99.0,1.0,17.3,451.0,288.42,206.0
2018,11,20,13,45,701.5,99.0,1.0,17.2,420.0,246.5,170.22
2018,11,20,14,0,669.0,99.0,1.0,17.1,389.0,206.18,136.26
2018,11,20,14,15,621.0,99.5,0.95,16.9,352.5,166.01,104.67
2018,11,20,14,30,573.0,100.0,0.9,16.7,316.0,129.59,79.16
2018,11,20,14,45,601.5,86.5,0.9,16.5,292.5,88.85,52.9
2018,11,20,15,0,630.0,73.0,0.9,16.3,269.0,50.62,39.35
2018,11,20,15,15,578.0,67.0,0.9,16.3,227.0,47.69,36.81
2018,11,20,15,30,526.0,61.0,0.9,16.3,185.0,44.74,34.13
2018,11,20,15,45,501.0,52.0,0.8,15.1,150.5,39.14,29.14
2018,11,20,16,0,476.0,43.0,0.7,13.9,116.0,33.32,23.77
2018,11,20,16,15,336.5,34.5,0.7,13.6,77.5,27.64,18.06
2018,11,20,16,30,197.0,26.0,0.7,13.3,39.0,20.65,7.0
2018,11,20,16,45,107.5,14.5,0.75,13.0,20.5,13.82,0.0
2018,11,20,17,0,18.0,3.0,0.8,12.7,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.65,12.65,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.5,10.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.5,10.6,2.0,1.91,0.0
2018,11,21,7,15,0.0,4.0,1.55,10.85,4.0,3.7,0.0
2018,11,21,7,30,0.0,6.0,1.6,11.1,6.0,5.55,0.0
2018,11,21,7,45,0.0,8.0,1.65,11.4,8.0,7.4,0.64
2018,11,21,8,0,0.0,10.0,1.7,11.7,10.0,9.26,2.32
2018,11,21,8,15,0.0,20.0,1.75,11.85,20.0,18.54,10.41
2018,11,21,8,30,0.0,30.0,1.8,12.0,30.0,27.83,18.48
2018,11,21,8,45,0.0,51.5,1.85,12.2,51.5,47.86,35.72
2018,11,21,9,0,0.0,73.0,1.9,12.4,73.0,68.36,53.16
2018,11,21,9,15,0.0,72.5,2.0,12.65,72.5,67.52,52.27
2018,11,21,9,30,0.0,72.0,2.1,12.9,72.0,67.0,51.67
2018,11,21,9,45,0.5,62.5,2.2,13.2,62.5,58.43,44.25
2018,11,21,10,0,1.0,53.0,2.3,13.5,53.0,49.88,36.88
2018,11,21,10,15,0.5,67.5,2.4,13.7,67.5,63.11,47.94
2018,11,21,10,30,0.0,82.0,2.5,13.9,82.0,76.36,58.92
2018,11,21,10,45,5.5,115.5,2.6,14.15,118.5,111.46,88.1
2018,11,21,11,0,11.0,149.0,2.7,14.4,155.0,146.43,116.78
2018,11,21,11,15,22.5,158.0,2.75,14.45,170.0,163.82,130.98
2018,11,21,11,30,34.0,167.0,2.8,14.5,185.0,177.21,141.85
2018,11,21,11,45,17.0,117.5,2.85,14.55,126.5,119.73,94.49
2018,11,21,12,0,0.0,68.0,2.9,14.6,68.0,63.3,47.57
2018,11,21,12,15,2.0,87.5,2.9,14.6,88.5,82.43,63.59
2018,11,21,12,30,4.0,107.0,2.9,14.6,109.0,101.2,79.18
2018,11,21,12,45,3.0,99.0,2.9,14.55,100.5,93.25,72.61
2018,11,21,13,0,2.0,91.0,2.9,14.5,92.0,85.4,66.18
2018,11,21,13,15,13.5,115.0,2.9,14.45,121.5,110.56,86.95
2018,11,21,13,30,25.0,139.0,2.9,14.4,151.0,132.51,104.82
2018,11,21,13,45,62.5,141.0,2.85,14.3,168.5,140.54,110.13
2018,11,21,14,0,100.0,143.0,2.8,14.2,186.0,141.97,109.62
2018,11,21,14,15,52.5,97.5,2.65,14.1,120.0,95.06,72.61
2018,11,21,14,30,5.0,52.0,2.5,14.0,54.0,48.79,35.86
2018,11,21,14,45,2.5,45.5,2.4,13.85,46.5,42.37,30.65
2018,11,21,15,0,0.0,39.0,2.3,13.7,39.0,36.21,26.92
2018,11,21,15,15,0.0,32.5,2.3,13.7,32.5,30.16,21.5
2018,11,21,15,30,0.0,26.0,2.3,13.7,26.0,24.11,16.02
2018,11,21,15,45,69.5,21.5,1.95,13.3,32.0,17.9,10.38
2018,11,21,16,0,139.0,17.0,1.6,12.9,38.0,11.44,4.49
2018,11,21,16,15,204.0,20.0,1.5,12.35,39.0,14.58,6.88
2018,11,21,16,30,269.0,23.0,1.4,11.8,40.0,18.96,5.38
2018,11,21,16,45,137.5,11.5,1.3,11.25,20.0,10.96,0.0
2018,11,21,17,0,6.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,17,15,3.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,22,6,45,52.5,5.0,1.3,7.8,5.5,0.0,0.0
2018,11,22,7,0,105.0,10.0,1.3,7.9,11.0,50.66,0.0
2018,11,22,7,15,269.0,20.0,1.2,8.6,42.0,153.53,44.15
2018,11,22,7,30,433.0,30.0,1.1,9.3,73.0,257.32,198.53
2018,11,22,7,45,524.5,35.5,1.0,10.0,114.0,313.44,252.64
2018,11,22,8,0,616.0,41.0,0.9,10.7,155.0,379.01,308.7
2018,11,22,8,15,450.0,63.0,0.95,11.0,157.5,333.24,274.36
2018,11,22,8,30,284.0,85.0,1.0,11.3,160.0,271.73,225.13
2018,11,22,8,45,175.5,107.5,1.05,11.65,156.0,229.27,189.81
2018,11,22,9,0,67.0,130.0,1.1,12.0,152.0,175.52,143.92
2018,11,22,9,15,90.0,145.0,1.1,12.35,178.5,204.0,167.53
2018,11,22,9,30,113.0,160.0,1.1,12.7,205.0,240.42,196.83
2018,11,22,9,45,175.0,175.0,1.15,13.05,250.5,291.76,238.19
2018,11,22,10,0,237.0,190.0,1.2,13.4,296.0,350.21,284.08
2018,11,22,10,15,304.5,187.5,1.25,13.6,331.5,383.64,310.02
2018,11,22,10,30,372.0,185.0,1.3,13.8,367.0,415.67,334.59
2018,11,22,10,45,641.0,126.0,1.35,14.05,453.0,515.2,412.08
2018,11,22,11,0,910.0,67.0,1.4,14.3,539.0,592.43,469.76
2018,11,22,11,15,914.0,67.5,1.45,14.35,549.0,578.84,457.44
2018,11,22,11,30,918.0,68.0,1.5,14.4,559.0,562.21,443.41
2018,11,22,11,45,919.5,68.0,1.55,14.5,561.5,540.8,425.37
2018,11,22,12,0,921.0,68.0,1.6,14.6,564.0,516.58,404.78
2018,11,22,12,15,916.5,68.0,1.65,14.6,557.5,486.91,379.69
2018,11,22,12,30,912.0,68.0,1.7,14.6,551.0,454.97,352.22
2018,11,22,12,45,821.5,87.5,1.75,14.6,515.0,404.12,310.42
2018,11,22,13,0,731.0,107.0,1.8,14.6,479.0,355.86,270.57
2018,11,22,13,15,754.5,98.0,1.85,14.5,468.5,324.0,241.26
2018,11,22,13,30,778.0,89.0,1.9,14.4,458.0,291.77,210.74
2018,11,22,13,45,780.5,83.0,1.95,14.3,435.5,251.43,173.97
2018,11,22,14,0,783.0,77.0,2.0,14.2,413.0,209.61,136.38
2018,11,22,14,15,526.0,107.5,2.0,13.95,325.5,157.8,103.72
2018,11,22,14,30,269.0,138.0,2.0,13.7,238.0,133.89,96.63
2018,11,22,14,45,251.5,127.5,2.0,13.5,213.5,108.54,80.15
2018,11,22,15,0,234.0,117.0,2.0,13.3,189.0,88.03,73.07
2018,11,22,15,15,252.0,99.5,2.0,13.3,166.5,76.22,62.63
2018,11,22,15,30,270.0,82.0,2.0,13.3,144.0,64.0,51.66
2018,11,22,15,45,209.0,68.0,1.85,12.5,110.0,53.75,42.39
2018,11,22,16,0,148.0,54.0,1.7,11.7,76.0,43.22,32.65
2018,11,22,16,15,109.5,38.0,1.6,11.1,51.0,30.93,20.93
2018,11,22,16,30,71.0,22.0,1.5,10.5,26.0,18.29,4.39
2018,11,22,16,45,47.0,12.5,1.4,9.9,14.0,11.91,0.0
2018,11,22,17,0,23.0,3.0,1.3,9.3,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.3,9.2,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.1,10.2,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.1,10.2,2.0,1.91,0.0
2018,11,23,7,15,0.0,5.0,1.1,10.5,5.0,4.62,0.0
2018,11,23,7,30,0.0,8.0,1.1,10.8,8.0,7.4,0.34
2018,11,23,7,45,0.0,10.0,1.1,11.1,10.0,9.26,2.21
2018,11,23,8,0,0.0,12.0,1.1,11.4,12.0,11.11,3.93
2018,11,23,8,15,0.0,14.0,1.15,11.6,14.0,12.97,5.6
2018,11,23,8,30,0.0,16.0,1.2,11.8,16.0,14.82,7.24
2018,11,23,8,45,0.0,29.5,1.25,12.0,29.5,27.37,18.11
2018,11,23,9,0,0.0,43.0,1.3,12.2,43.0,39.94,28.89
2018,11,23,9,15,0.0,37.5,1.35,12.4,37.5,34.82,24.41
2018,11,23,9,30,0.0,32.0,1.4,12.6,32.0,29.71,19.94
2018,11,23,9,45,1.0,55.5,1.45,12.75,56.0,52.19,39.11
2018,11,23,10,0,2.0,79.0,1.5,12.9,80.0,74.74,58.07
2018,11,23,10,15,21.0,130.0,1.55,13.05,140.0,139.74,112.51
2018,11,23,10,30,40.0,181.0,1.6,13.2,200.0,202.12,163.45
2018,11,23,10,45,50.0,189.5,1.7,13.35,214.5,214.46,173.08
2018,11,23,11,0,60.0,198.0,1.8,13.5,229.0,226.28,182.41
2018,11,23,11,15,40.0,180.5,1.85,13.6,201.5,195.39,156.91
2018,11,23,11,30,20.0,163.0,1.9,13.7,174.0,163.25,130.45
2018,11,23,11,45,11.5,138.0,1.95,13.85,144.5,134.58,106.85
2018,11,23,12,0,3.0,113.0,2.0,14.0,115.0,106.69,83.78
2018,11,23,12,15,3.0,102.0,2.0,14.05,104.0,96.31,75.22
2018,11,23,12,30,3.0,91.0,2.0,14.1,93.0,86.01,66.69
2018,11,23,12,45,1.5,74.0,2.0,14.15,75.0,69.47,52.94
2018,11,23,13,0,0.0,57.0,2.0,14.2,57.0,53.02,39.21
2018,11,23,13,15,0.0,60.0,2.0,14.2,60.0,55.81,41.63
2018,11,23,13,30,0.0,63.0,2.0,14.2,63.0,58.61,44.05
2018,11,23,13,45,0.0,57.5,2.0,14.15,57.5,53.47,39.8
2018,11,23,14,0,0.0,52.0,2.0,14.1,52.0,48.34,35.55
2018,11,23,14,15,3.0,51.5,1.95,14.0,52.5,48.28,35.46
2018,11,23,14,30,6.0,51.0,1.9,13.9,53.0,47.93,35.16
2018,11,23,14,45,26.0,72.0,1.9,13.75,80.0,66.01,50.21
2018,11,23,15,0,46.0,93.0,1.9,13.6,107.0,80.06,65.99
2018,11,23,15,15,26.0,71.5,1.9,13.6,79.0,63.15,50.96
2018,11,23,15,30,6.0,50.0,1.9,13.6,51.0,46.46,36.0
2018,11,23,15,45,3.0,39.0,1.7,13.15,39.5,36.23,26.73
2018,11,23,16,0,0.0,28.0,1.5,12.7,28.0,25.99,17.34
2018,11,23,16,15,0.0,18.5,1.45,12.45,18.5,17.16,9.01
2018,11,23,16,30,0.0,9.0,1.4,12.2,9.0,8.33,0.0
2018,11,23,16,45,0.0,4.5,1.35,12.0,4.5,4.29,0.0
2018,11,23,17,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,6,45,28.5,3.5,1.1,10.85,3.5,0.0,0.0
2018,11,24,7,0,57.0,7.0,1.1,10.8,7.0,28.67,0.0
2018,11,24,7,15,225.5,18.5,1.15,11.15,36.5,130.17,0.0
2018,11,24,7,30,394.0,30.0,1.2,11.5,66.0,237.03,178.13
2018,11,24,7,45,489.0,35.5,1.2,11.85,105.5,298.04,238.06
2018,11,24,8,0,584.0,41.0,1.2,12.2,145.0,358.91,291.37
2018,11,24,8,15,586.0,50.0,1.25,12.45,177.5,386.34,316.15
2018,11,24,8,30,588.0,59.0,1.3,12.7,210.0,408.1,335.11
2018,11,24,8,45,513.5,67.0,1.4,12.95,214.5,383.88,316.49
2018,11,24,9,0,439.0,75.0,1.5,13.2,219.0,355.55,293.85
2018,11,24,9,15,490.5,82.5,1.55,13.4,260.5,396.75,326.87
2018,11,24,9,30,542.0,90.0,1.6,13.6,302.0,436.98,358.0
2018,11,24,9,45,590.5,98.0,1.6,13.85,345.5,474.46,386.07
2018,11,24,10,0,639.0,106.0,1.6,14.1,389.0,509.84,411.94
2018,11,24,10,15,374.5,139.5,1.65,14.35,307.5,380.35,308.15
2018,11,24,10,30,110.0,173.0,1.7,14.6,226.0,241.14,194.41
2018,11,24,10,45,91.5,176.0,1.75,14.85,221.0,230.34,185.49
2018,11,24,11,0,73.0,179.0,1.8,15.1,216.0,214.47,172.06
2018,11,24,11,15,44.5,177.5,1.8,15.25,200.0,194.85,155.6
2018,11,24,11,30,16.0,176.0,1.8,15.4,184.0,173.44,137.8
2018,11,24,11,45,37.0,180.5,1.8,15.5,200.0,189.53,150.85
2018,11,24,12,0,58.0,185.0,1.8,15.6,216.0,201.56,160.35
2018,11,24,12,15,131.0,189.5,1.8,15.6,258.5,237.33,188.64
2018,11,24,12,30,204.0,194.0,1.8,15.6,301.0,266.5,210.69
2018,11,24,12,45,177.0,192.5,1.8,15.6,283.5,244.66,192.62
2018,11,24,13,0,150.0,191.0,1.8,15.6,266.0,225.03,176.63
2018,11,24,13,15,175.0,184.5,1.8,15.5,269.0,218.89,170.51
2018,11,24,13,30,200.0,178.0,1.8,15.4,272.0,210.42,162.12
2018,11,24,13,45,235.5,169.0,1.85,15.3,273.5,197.17,149.22
2018,11,24,14,0,271.0,160.0,1.9,15.2,275.0,182.58,135.05
2018,11,24,14,15,452.5,122.5,1.85,14.95,296.5,158.25,106.98
2018,11,24,14,30,634.0,85.0,1.8,14.7,318.0,119.25,69.53
2018,11,24,14,45,645.0,76.0,1.8,14.45,291.5,78.87,45.42
2018,11,24,15,0,656.0,67.0,1.8,14.2,265.0,46.35,35.9
2018,11,24,15,15,539.5,64.0,1.8,14.2,211.0,45.55,35.21
2018,11,24,15,30,423.0,61.0,1.8,14.2,157.0,45.0,34.61
2018,11,24,15,45,380.0,51.5,1.65,13.2,124.0,38.91,29.09
2018,11,24,16,0,337.0,42.0,1.5,12.2,91.0,32.61,23.2
2018,11,24,16,15,283.5,31.0,1.45,11.45,62.5,24.6,15.38
2018,11,24,16,30,230.0,20.0,1.4,10.7,34.0,16.2,1.99
2018,11,24,16,45,115.0,10.0,1.35,9.9,17.0,9.53,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,1.25,5.8,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,1.2,5.9,8.0,35.22,0.0
2018,11,25,7,15,230.0,18.5,1.15,6.5,36.0,130.3,0.0
2018,11,25,7,30,388.0,29.0,1.1,7.1,64.0,232.13,175.02
2018,11,25,7,45,485.0,36.0,1.0,7.75,104.0,295.28,238.42
2018,11,25,8,0,582.0,43.0,0.9,8.4,144.0,358.06,293.29
2018,11,25,8,15,642.0,47.0,0.9,8.95,186.5,406.61,334.79
2018,11,25,8,30,702.0,51.0,0.9,9.5,229.0,455.32,374.57
2018,11,25,8,45,741.0,54.0,0.85,10.0,270.0,490.97,402.26
2018,11,25,9,0,780.0,57.0,0.8,10.5,311.0,525.29,427.75
2018,11,25,9,15,806.5,59.0,0.85,11.3,347.5,549.45,444.94
2018,11,25,9,30,833.0,61.0,0.9,12.1,384.0,571.35,459.92
2018,11,25,9,45,852.0,62.0,0.9,12.85,415.0,581.67,465.58
2018,11,25,10,0,871.0,63.0,0.9,13.6,446.0,592.87,471.63
2018,11,25,10,15,882.0,64.5,0.9,14.0,470.5,596.98,472.78
2018,11,25,10,30,893.0,66.0,0.9,14.4,495.0,598.03,471.59
2018,11,25,10,45,899.5,67.0,0.85,14.8,512.5,592.79,465.22
2018,11,25,11,0,906.0,68.0,0.8,15.2,530.0,584.45,456.5
2018,11,25,11,15,909.0,69.0,0.85,15.4,540.0,571.09,445.23
2018,11,25,11,30,912.0,70.0,0.9,15.6,550.0,554.73,431.51
2018,11,25,11,45,912.0,70.5,0.9,15.85,552.5,533.4,413.35
2018,11,25,12,0,912.0,71.0,0.9,16.1,555.0,509.35,392.82
2018,11,25,12,15,912.0,70.0,0.9,16.2,550.0,481.19,369.0
2018,11,25,12,30,912.0,69.0,0.9,16.3,545.0,450.55,342.74
2018,11,25,12,45,909.5,67.5,0.9,16.4,532.5,416.11,312.96
2018,11,25,13,0,907.0,66.0,0.9,16.5,520.0,379.62,280.88
2018,11,25,13,15,898.0,65.0,0.95,16.45,499.5,339.68,245.86
2018,11,25,13,30,889.0,64.0,1.0,16.4,479.0,298.5,209.23
2018,11,25,13,45,875.0,63.0,1.0,16.35,452.0,255.15,170.76
2018,11,25,14,0,861.0,62.0,1.0,16.3,425.0,211.37,132.6
2018,11,25,14,15,842.5,60.0,1.0,16.1,392.0,165.95,95.44
2018,11,25,14,30,824.0,58.0,1.0,15.9,359.0,116.38,59.26
2018,11,25,14,45,797.5,55.5,0.95,15.7,321.5,71.26,35.39
2018,11,25,15,0,771.0,53.0,0.9,15.5,284.0,39.32,29.48
2018,11,25,15,15,729.0,49.5,0.9,15.5,242.5,37.63,28.0
2018,11,25,15,30,687.0,46.0,0.9,15.5,201.0,36.0,26.47
2018,11,25,15,45,612.0,41.5,0.85,14.1,157.5,33.46,24.17
2018,11,25,16,0,537.0,37.0,0.8,12.7,114.0,31.03,21.77
2018,11,25,16,15,396.0,29.5,0.95,12.1,75.5,23.36,14.23
2018,11,25,16,30,255.0,22.0,1.1,11.5,37.0,18.27,2.2
2018,11,25,16,45,127.5,11.0,1.2,10.95,18.5,10.48,0.0
2018,11,25,17,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,6,45,11.0,2.0,1.15,5.15,2.0,0.0,0.0
2018,11,26,7,0,22.0,4.0,1.1,5.2,4.0,12.19,0.0
2018,11,26,7,15,99.5,18.0,1.15,6.1,25.5,57.94,0.0
2018,11,26,7,30,177.0,32.0,1.2,7.0,47.0,141.85,104.85
2018,11,26,7,45,258.5,43.0,1.25,7.9,79.5,194.55,157.3
2018,11,26,8,0,340.0,54.0,1.3,8.8,112.0,251.84,207.86
2018,11,26,8,15,370.5,66.5,1.25,9.45,145.5,287.97,239.42
2018,11,26,8,30,401.0,79.0,1.2,10.1,179.0,324.16,269.74
2018,11,26,8,45,414.5,91.5,1.15,10.75,210.5,350.6,290.9
2018,11,26,9,0,428.0,104.0,1.1,11.4,242.0,375.86,310.26
2018,11,26,9,15,434.0,116.5,1.0,12.2,270.0,395.4,323.97
2018,11,26,9,30,440.0,129.0,0.9,13.0,298.0,413.27,335.84
2018,11,26,9,45,415.0,145.5,0.8,13.8,315.0,415.44,334.85
2018,11,26,10,0,390.0,162.0,0.7,14.6,332.0,415.52,332.25
2018,11,26,10,15,457.5,156.5,0.65,15.05,367.0,445.14,353.79
2018,11,26,10,30,525.0,151.0,0.6,15.5,402.0,472.62,372.87
2018,11,26,10,45,535.0,155.0,0.5,15.9,418.5,474.38,371.59
2018,11,26,11,0,545.0,159.0,0.4,16.3,435.0,474.02,368.85
2018,11,26,11,15,505.5,172.5,0.35,16.6,432.5,454.08,351.87
2018,11,26,11,30,466.0,186.0,0.3,16.9,430.0,433.41,334.61
2018,11,26,11,45,452.0,191.5,0.25,17.15,429.0,417.59,321.16
2018,11,26,12,0,438.0,197.0,0.2,17.4,428.0,400.87,306.94
2018,11,26,12,15,432.5,194.5,0.2,17.55,421.0,379.88,289.94
2018,11,26,12,30,427.0,192.0,0.2,17.7,414.0,358.05,272.11
2018,11,26,12,45,503.0,168.5,0.2,17.9,423.5,347.81,261.74
2018,11,26,13,0,579.0,145.0,0.2,18.1,433.0,333.15,246.87
2018,11,26,13,15,620.0,128.0,0.2,18.05,425.5,304.9,221.6
2018,11,26,13,30,661.0,111.0,0.2,18.0,418.0,272.48,192.34
2018,11,26,13,45,547.0,127.0,0.25,17.95,371.5,229.23,159.6
2018,11,26,14,0,433.0,143.0,0.3,17.9,325.0,194.45,134.93
2018,11,26,14,15,301.0,146.0,0.35,17.55,267.5,159.07,112.28
2018,11,26,14,30,169.0,149.0,0.4,17.2,210.0,135.74,100.45
2018,11,26,14,45,105.5,126.0,0.45,16.85,163.0,105.16,80.0
2018,11,26,15,0,42.0,103.0,0.5,16.5,116.0,86.9,71.03
2018,11,26,15,15,28.5,90.5,0.5,16.5,98.5,76.82,62.27
2018,11,26,15,30,15.0,78.0,0.5,16.5,81.0,68.67,55.01
2018,11,26,15,45,14.5,61.0,0.75,15.5,63.5,54.29,42.27
2018,11,26,16,0,14.0,44.0,1.0,14.5,46.0,38.96,28.46
2018,11,26,16,15,8.0,30.0,1.05,14.05,31.0,27.36,17.39
2018,11,26,16,30,2.0,16.0,1.1,13.6,16.0,14.86,0.06
2018,11,26,16,45,1.0,8.0,1.15,13.2,8.0,7.63,0.0
2018,11,26,17,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,6,45,3.5,1.5,1.05,8.15,1.5,0.0,0.0
2018,11,27,7,0,7.0,3.0,1.0,8.2,3.0,2.86,0.0
2018,11,27,7,15,6.0,15.5,0.95,8.5,15.5,17.22,0.0
2018,11,27,7,30,5.0,28.0,0.9,8.8,28.0,31.42,18.64
2018,11,27,7,45,15.5,44.5,0.8,9.05,46.5,58.56,43.89
2018,11,27,8,0,26.0,61.0,0.7,9.3,65.0,81.44,64.35
2018,11,27,8,15,37.5,78.0,0.7,9.75,86.0,105.47,85.42
2018,11,27,8,30,49.0,95.0,0.7,10.2,107.0,129.53,106.12
2018,11,27,8,45,45.5,107.5,0.65,10.6,120.0,139.65,114.49
2018,11,27,9,0,42.0,120.0,0.6,11.0,133.0,149.7,122.56
2018,11,27,9,15,27.5,127.5,0.6,11.25,136.5,147.44,120.13
2018,11,27,9,30,13.0,135.0,0.6,11.5,140.0,139.0,112.54
2018,11,27,9,45,66.5,148.5,0.6,11.75,177.0,189.29,154.6
2018,11,27,10,0,120.0,162.0,0.6,12.0,214.0,240.5,196.12
2018,11,27,10,15,91.5,181.5,0.6,12.2,222.5,235.1,190.4
2018,11,27,10,30,63.0,201.0,0.6,12.4,231.0,236.44,190.47
2018,11,27,10,45,67.0,205.5,0.65,12.55,238.5,240.47,193.4
2018,11,27,11,0,71.0,210.0,0.7,12.7,246.0,244.26,196.11
2018,11,27,11,15,44.5,198.0,0.7,12.75,220.5,214.91,172.11
2018,11,27,11,30,18.0,186.0,0.7,12.8,195.0,183.96,146.94
2018,11,27,11,45,10.5,166.0,0.75,12.85,171.5,160.28,127.81
2018,11,27,12,0,3.0,146.0,0.8,12.9,148.0,137.35,109.16
2018,11,27,12,15,9.5,166.0,0.85,12.9,171.0,158.22,126.3
2018,11,27,12,30,16.0,186.0,0.9,12.9,194.0,178.2,142.45
2018,11,27,12,45,43.0,191.5,0.9,12.9,213.0,191.61,152.92
2018,11,27,13,0,70.0,197.0,0.9,12.9,232.0,202.29,160.89
2018,11,27,13,15,114.5,186.0,0.95,12.9,240.5,200.81,158.37
2018,11,27,13,30,159.0,175.0,1.0,12.9,249.0,196.17,152.77
2018,11,27,13,45,82.5,132.0,1.05,12.9,170.5,134.7,104.62
2018,11,27,14,0,6.0,89.0,1.1,12.9,92.0,83.4,65.05
2018,11,27,14,15,9.0,107.0,1.05,12.8,110.5,98.58,77.93
2018,11,27,14,30,12.0,125.0,1.0,12.7,129.0,111.9,89.16
2018,11,27,14,45,15.5,107.5,1.0,12.65,112.5,95.97,76.02
2018,11,27,15,0,19.0,90.0,1.0,12.6,96.0,77.61,64.0
2018,11,27,15,15,31.0,87.0,1.0,12.6,95.0,74.33,61.09
2018,11,27,15,30,43.0,84.0,1.0,12.6,94.0,70.65,57.64
2018,11,27,15,45,28.5,64.5,1.0,12.15,70.5,55.37,43.8
2018,11,27,16,0,14.0,45.0,1.0,11.7,47.0,39.66,29.4
2018,11,27,16,15,9.0,31.0,1.0,11.45,32.0,27.72,17.85
2018,11,27,16,30,4.0,17.0,1.0,11.2,17.0,15.72,0.0
2018,11,27,16,45,2.0,8.5,1.0,11.0,8.5,8.1,0.0
2018,11,27,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.9,10.8,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.8,10.9,1.0,0.95,0.0
2018,11,28,7,15,0.0,2.5,0.75,11.1,2.5,2.38,0.0
2018,11,28,7,30,0.0,4.0,0.7,11.3,4.0,3.7,0.0
2018,11,28,7,45,0.0,8.5,0.6,11.45,8.5,7.87,0.97
2018,11,28,8,0,0.0,13.0,0.5,11.6,13.0,12.04,4.69
2018,11,28,8,15,0.0,11.0,0.5,11.75,11.0,10.18,3.18
2018,11,28,8,30,0.0,9.0,0.5,11.9,9.0,8.33,1.6
2018,11,28,8,45,1.0,30.5,0.5,12.0,31.0,28.84,19.46
2018,11,28,9,0,2.0,52.0,0.5,12.1,53.0,49.45,37.19
2018,11,28,9,15,1.0,52.0,0.5,12.2,52.5,48.9,36.59
2018,11,28,9,30,0.0,52.0,0.5,12.3,52.0,48.33,36.0
2018,11,28,9,45,0.0,54.5,0.55,12.45,54.5,50.66,37.89
2018,11,28,10,0,0.0,57.0,0.6,12.6,57.0,53.0,39.77
2018,11,28,10,15,0.0,79.0,0.45,12.7,79.0,73.55,57.03
2018,11,28,10,30,0.0,101.0,0.3,12.8,101.0,94.56,74.4
2018,11,28,10,45,0.0,105.5,0.2,12.95,105.5,98.74,77.6
2018,11,28,11,0,0.0,110.0,0.1,13.1,110.0,102.9,80.82
2018,11,28,11,15,18.0,136.5,0.35,13.15,146.0,137.62,109.57
2018,11,28,11,30,36.0,163.0,0.6,13.2,182.0,174.05,139.22
2018,11,28,11,45,75.0,183.0,0.8,13.2,222.5,210.57,168.71
2018,11,28,12,0,114.0,203.0,1.0,13.2,263.0,246.98,197.61
2018,11,28,12,15,70.0,190.5,1.1,13.3,227.0,208.55,166.47
2018,11,28,12,30,26.0,178.0,1.2,13.4,191.0,175.44,139.94
2018,11,28,12,45,66.5,181.0,1.25,13.5,214.0,191.15,152.26
2018,11,28,13,0,107.0,184.0,1.3,13.6,237.0,203.32,161.04
2018,11,28,13,15,78.0,166.0,1.3,13.55,204.0,173.62,137.14
2018,11,28,13,30,49.0,148.0,1.3,13.5,171.0,146.05,115.27
2018,11,28,13,45,62.5,157.5,1.35,13.45,185.0,153.17,120.62
2018,11,28,14,0,76.0,167.0,1.4,13.4,199.0,157.95,123.91
2018,11,28,14,15,129.0,148.0,1.35,13.3,197.0,140.97,107.65
2018,11,28,14,30,182.0,129.0,1.3,13.2,195.0,117.86,87.18
2018,11,28,14,45,201.5,112.5,1.25,13.1,178.0,94.22,70.1
2018,11,28,15,0,221.0,96.0,1.2,13.0,161.0,73.56,60.32
2018,11,28,15,15,111.5,77.0,1.2,13.0,109.5,64.02,51.84
2018,11,28,15,30,2.0,58.0,1.2,13.0,58.0,52.95,41.85
2018,11,28,15,45,1.0,44.5,1.05,12.5,44.5,41.04,31.04
2018,11,28,16,0,0.0,31.0,0.9,12.0,31.0,28.79,19.8
2018,11,28,16,15,0.0,21.5,0.95,11.7,21.5,19.95,11.23
2018,11,28,16,30,0.0,12.0,1.0,11.4,12.0,11.13,0.0
2018,11,28,16,45,0.0,6.0,1.05,11.05,6.0,5.72,0.0
2018,11,28,17,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,3.45,10.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,3.5,10.5,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,3.55,10.55,3.0,2.86,0.0
2018,11,29,7,30,0.0,5.0,3.6,10.6,5.0,4.62,0.0
2018,11,29,7,45,0.0,6.0,3.65,10.65,6.0,5.55,0.0
2018,11,29,8,0,0.0,7.0,3.7,10.7,7.0,6.48,0.0
2018,11,29,8,15,0.0,8.5,3.7,10.7,8.5,7.87,1.16
2018,11,29,8,30,0.0,10.0,3.7,10.7,10.0,9.26,2.4
2018,11,29,8,45,0.0,14.5,3.75,10.7,14.5,13.43,6.05
2018,11,29,9,0,0.0,19.0,3.8,10.7,19.0,17.61,9.68
2018,11,29,9,15,0.0,19.5,3.75,10.7,19.5,18.08,10.07
2018,11,29,9,30,0.0,20.0,3.7,10.7,20.0,18.55,10.45
2018,11,29,9,45,0.0,25.0,3.6,10.7,25.0,23.2,14.45
2018,11,29,10,0,0.0,30.0,3.5,10.7,30.0,27.85,18.43
2018,11,29,10,15,4.5,51.5,3.4,10.7,53.5,50.48,37.91
2018,11,29,10,30,9.0,73.0,3.3,10.7,77.0,73.1,57.21
2018,11,29,10,45,4.5,54.0,3.25,10.75,56.0,52.75,39.69
2018,11,29,11,0,0.0,35.0,3.2,10.8,35.0,32.52,22.28
2018,11,29,11,15,0.0,34.5,3.1,10.8,34.5,32.06,21.87
2018,11,29,11,30,0.0,34.0,3.0,10.8,34.0,31.59,21.46
2018,11,29,11,45,32.0,87.0,2.95,10.85,103.5,98.01,78.06
2018,11,29,12,0,64.0,140.0,2.9,10.9,173.0,161.76,131.17
2018,11,29,12,15,48.5,140.0,2.85,10.9,165.0,152.37,123.01
2018,11,29,12,30,33.0,140.0,2.8,10.9,157.0,143.73,115.74
2018,11,29,12,45,16.5,107.0,2.75,10.9,115.5,105.69,84.03
2018,11,29,13,0,0.0,74.0,2.7,10.9,74.0,68.88,53.26
2018,11,29,13,15,15.5,97.0,2.65,10.85,104.0,94.25,74.48
2018,11,29,13,30,31.0,120.0,2.6,10.8,134.0,117.33,93.44
2018,11,29,13,45,155.0,125.5,2.55,10.75,190.0,142.35,109.66
2018,11,29,14,0,279.0,131.0,2.5,10.7,246.0,159.42,118.02
2018,11,29,14,15,474.5,105.0,2.45,10.7,282.5,144.96,96.87
2018,11,29,14,30,670.0,79.0,2.4,10.7,319.0,114.55,65.89
2018,11,29,14,45,541.5,79.5,2.4,10.65,260.0,75.51,47.05
2018,11,29,15,0,413.0,80.0,2.4,10.6,201.0,57.15,46.19
2018,11,29,15,15,218.0,63.0,2.4,10.6,126.0,45.21,35.41
2018,11,29,15,30,23.0,46.0,2.4,10.6,51.0,42.16,32.54
2018,11,29,15,45,96.0,39.5,2.3,10.3,54.0,32.23,23.39
2018,11,29,16,0,169.0,33.0,2.2,10.0,57.0,24.95,16.53
2018,11,29,16,15,118.5,23.5,2.25,9.9,37.5,18.05,9.66
2018,11,29,16,30,68.0,14.0,2.3,9.8,18.0,10.91,0.0
2018,11,29,16,45,34.0,7.0,2.35,9.75,9.0,6.67,0.0
2018,11,29,17,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
